Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.35,8.75,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.55,8.3,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,1,7,15,27.0,3.0,0.55,8.2,2.5,0.0,0.0
2018,1,1,7,30,54.0,6.0,0.5,8.4,5.0,0.0,0.0
2018,1,1,7,45,193.5,15.0,0.45,8.55,26.5,14.74,0.0
2018,1,1,8,0,333.0,24.0,0.4,8.7,48.0,26.88,8.12
2018,1,1,8,15,422.5,31.0,0.35,9.3,82.0,58.66,27.87
2018,1,1,8,30,512.0,38.0,0.3,9.9,116.0,98.76,55.46
2018,1,1,8,45,577.0,43.5,0.2,10.45,155.0,142.1,89.8
2018,1,1,9,0,642.0,49.0,0.1,11.0,194.0,190.17,129.94
2018,1,1,9,15,694.0,50.5,0.1,11.45,232.0,235.81,169.53
2018,1,1,9,30,746.0,52.0,0.1,11.9,270.0,284.78,211.81
2018,1,1,9,45,732.5,60.0,0.1,12.4,295.0,320.61,244.29
2018,1,1,10,0,719.0,68.0,0.1,12.9,320.0,353.76,273.53
2018,1,1,10,15,639.5,90.0,0.1,13.35,327.0,371.06,289.82
2018,1,1,10,30,560.0,112.0,0.1,13.8,334.0,380.79,299.07
2018,1,1,10,45,573.0,116.0,0.1,14.3,354.0,410.78,322.86
2018,1,1,11,0,586.0,120.0,0.1,14.8,374.0,439.92,345.18
2018,1,1,11,15,600.0,120.0,0.1,15.1,388.0,464.42,363.9
2018,1,1,11,30,614.0,120.0,0.1,15.4,402.0,487.67,381.39
2018,1,1,11,45,622.0,120.5,0.1,15.7,410.0,506.48,395.28
2018,1,1,12,0,630.0,121.0,0.1,16.0,418.0,523.48,407.67
2018,1,1,12,15,655.5,114.5,0.1,16.1,423.5,541.83,421.49
2018,1,1,12,30,681.0,108.0,0.1,16.2,429.0,558.31,433.8
2018,1,1,12,45,687.0,104.5,0.1,16.35,424.5,563.6,437.7
2018,1,1,13,0,693.0,101.0,0.1,16.5,420.0,566.45,439.93
2018,1,1,13,15,664.0,104.5,0.1,16.6,402.5,552.38,429.59
2018,1,1,13,30,635.0,108.0,0.1,16.7,385.0,536.03,417.71
2018,1,1,13,45,598.0,109.5,0.1,16.85,360.5,510.47,398.92
2018,1,1,14,0,561.0,111.0,0.1,17.0,336.0,483.38,378.87
2018,1,1,14,15,582.0,99.0,0.1,16.6,318.5,475.25,374.06
2018,1,1,14,30,603.0,87.0,0.1,16.2,301.0,464.19,366.52
2018,1,1,14,45,605.0,78.0,0.1,15.85,275.5,442.88,350.66
2018,1,1,15,0,607.0,69.0,0.1,15.5,250.0,419.43,332.65
2018,1,1,15,15,545.5,66.5,0.1,15.5,213.5,369.21,292.82
2018,1,1,15,30,484.0,64.0,0.1,15.5,177.0,320.72,253.58
2018,1,1,15,45,354.0,60.0,0.25,14.25,134.5,240.79,190.42
2018,1,1,16,0,224.0,56.0,0.4,13.0,92.0,172.01,134.55
2018,1,1,16,15,181.0,42.5,0.5,12.6,66.0,132.94,100.27
2018,1,1,16,30,138.0,29.0,0.6,12.2,40.0,95.01,60.17
2018,1,1,16,45,95.5,17.5,0.75,11.8,23.0,44.91,0.0
2018,1,1,17,0,53.0,6.0,0.9,11.4,6.0,19.16,0.0
2018,1,1,17,15,26.5,3.0,0.95,11.05,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,2,7,15,14.5,2.0,0.65,9.5,1.5,0.0,0.0
2018,1,2,7,30,29.0,4.0,0.6,9.7,3.0,0.0,0.0
2018,1,2,7,45,60.0,15.0,0.55,9.9,18.0,14.74,0.0
2018,1,2,8,0,91.0,26.0,0.5,10.1,33.0,24.36,9.08
2018,1,2,8,15,152.5,40.0,0.45,10.6,59.5,47.91,28.47
2018,1,2,8,30,214.0,54.0,0.4,11.1,86.0,77.59,50.5
2018,1,2,8,45,235.5,67.5,0.35,11.55,112.5,105.74,73.88
2018,1,2,9,0,257.0,81.0,0.3,12.0,139.0,135.89,99.62
2018,1,2,9,15,276.0,94.0,0.3,12.4,166.0,166.62,126.15
2018,1,2,9,30,295.0,107.0,0.3,12.8,193.0,198.67,153.59
2018,1,2,9,45,220.5,125.5,0.25,13.15,194.0,204.97,161.35
2018,1,2,10,0,146.0,144.0,0.2,13.5,195.0,202.36,160.81
2018,1,2,10,15,97.0,146.5,0.2,13.75,181.5,190.33,151.83
2018,1,2,10,30,48.0,149.0,0.2,14.0,168.0,171.22,136.56
2018,1,2,10,45,92.5,168.0,0.2,14.25,207.5,214.81,171.75
2018,1,2,11,0,137.0,187.0,0.2,14.5,247.0,265.4,211.56
2018,1,2,11,15,126.5,194.0,0.2,14.7,250.5,271.66,215.9
2018,1,2,11,30,116.0,201.0,0.2,14.9,254.0,277.13,219.88
2018,1,2,11,45,161.5,203.5,0.15,15.1,279.0,310.03,245.65
2018,1,2,12,0,207.0,206.0,0.1,15.3,304.0,344.12,271.82
2018,1,2,12,15,169.5,208.0,0.15,15.6,288.0,326.98,257.93
2018,1,2,12,30,132.0,210.0,0.2,15.9,272.0,308.5,243.38
2018,1,2,12,45,262.5,188.5,0.2,16.25,310.5,376.28,297.41
2018,1,2,13,0,393.0,167.0,0.2,16.6,349.0,445.01,349.98
2018,1,2,13,15,469.0,148.5,0.2,16.6,359.0,474.14,372.21
2018,1,2,13,30,545.0,130.0,0.2,16.6,369.0,500.77,392.82
2018,1,2,13,45,468.0,137.5,0.2,16.65,336.0,457.98,360.12
2018,1,2,14,0,391.0,145.0,0.2,16.7,303.0,414.94,327.54
2018,1,2,14,15,294.0,145.5,0.15,16.35,259.5,345.16,274.25
2018,1,2,14,30,197.0,146.0,0.1,16.0,216.0,278.5,222.3
2018,1,2,14,45,224.0,126.5,0.1,15.6,199.5,275.28,220.99
2018,1,2,15,0,251.0,107.0,0.1,15.2,183.0,262.62,211.39
2018,1,2,15,15,231.5,98.0,0.1,15.2,161.0,236.86,190.19
2018,1,2,15,30,212.0,89.0,0.1,15.2,139.0,211.76,169.13
2018,1,2,15,45,163.0,71.0,0.2,14.25,105.0,162.61,128.99
2018,1,2,16,0,114.0,53.0,0.3,13.3,71.0,116.02,90.19
2018,1,2,16,15,88.0,39.5,0.4,13.0,51.0,87.17,64.86
2018,1,2,16,30,62.0,26.0,0.5,12.7,31.0,59.09,36.77
2018,1,2,16,45,40.0,15.0,0.55,12.45,17.5,26.44,0.0
2018,1,2,17,0,18.0,4.0,0.6,12.2,4.0,8.47,0.0
2018,1,2,17,15,9.0,2.0,0.65,12.05,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,3,7,15,1.5,0.5,0.5,10.0,0.5,0.0,0.0
2018,1,3,7,30,3.0,1.0,0.5,10.0,1.0,0.0,0.0
2018,1,3,7,45,1.5,5.5,0.5,10.05,5.5,5.41,0.0
2018,1,3,8,0,0.0,10.0,0.5,10.1,10.0,9.64,0.56
2018,1,3,8,15,0.0,15.0,0.5,10.25,15.0,14.47,6.35
2018,1,3,8,30,0.0,20.0,0.5,10.4,20.0,19.29,10.82
2018,1,3,8,45,0.0,26.5,0.45,10.55,26.5,25.57,16.43
2018,1,3,9,0,0.0,33.0,0.4,10.7,33.0,31.85,21.99
2018,1,3,9,15,1.5,54.0,0.4,10.85,54.5,52.57,39.87
2018,1,3,9,30,3.0,75.0,0.4,11.0,76.0,73.54,57.75
2018,1,3,9,45,1.5,73.0,0.4,11.2,73.5,71.18,55.66
2018,1,3,10,0,0.0,71.0,0.4,11.4,71.0,68.66,53.45
2018,1,3,10,15,0.5,88.5,0.45,11.55,88.5,86.06,68.08
2018,1,3,10,30,1.0,106.0,0.5,11.7,106.0,103.65,82.66
2018,1,3,10,45,1.0,101.0,0.5,11.85,101.0,98.7,78.31
2018,1,3,11,0,1.0,96.0,0.5,12.0,96.0,93.74,74.04
2018,1,3,11,15,0.5,95.0,0.5,12.1,95.0,92.49,72.89
2018,1,3,11,30,0.0,94.0,0.5,12.2,94.0,91.21,71.73
2018,1,3,11,45,6.0,122.5,0.5,12.25,125.5,123.38,98.51
2018,1,3,12,0,12.0,151.0,0.5,12.3,157.0,156.36,125.52
2018,1,3,12,15,6.0,106.0,0.55,12.25,109.0,107.0,84.72
2018,1,3,12,30,0.0,61.0,0.6,12.2,61.0,58.96,44.57
2018,1,3,12,45,0.0,61.0,0.6,12.2,61.0,58.96,44.67
2018,1,3,13,0,0.0,61.0,0.6,12.2,61.0,58.96,44.7
2018,1,3,13,15,0.0,59.0,0.55,12.05,59.0,57.02,43.12
2018,1,3,13,30,0.0,57.0,0.5,11.9,57.0,55.08,41.56
2018,1,3,13,45,0.0,45.5,0.5,11.75,45.5,43.95,32.15
2018,1,3,14,0,0.0,34.0,0.5,11.6,34.0,32.83,22.7
2018,1,3,14,15,0.0,43.0,0.55,11.55,43.0,41.53,30.23
2018,1,3,14,30,0.0,52.0,0.6,11.5,52.0,50.23,37.74
2018,1,3,14,45,0.0,43.5,0.6,11.4,43.5,42.01,30.72
2018,1,3,15,0,0.0,35.0,0.6,11.3,35.0,33.79,23.67
2018,1,3,15,15,0.0,44.0,0.6,11.3,44.0,42.49,31.18
2018,1,3,15,30,0.0,53.0,0.6,11.3,53.0,51.39,38.72
2018,1,3,15,45,0.0,43.5,0.6,11.2,43.5,42.02,30.5
2018,1,3,16,0,0.0,34.0,0.6,11.1,34.0,32.83,22.37
2018,1,3,16,15,0.0,25.5,0.6,10.95,25.5,24.62,14.96
2018,1,3,16,30,0.0,17.0,0.6,10.8,17.0,16.4,6.79
2018,1,3,16,45,0.0,9.5,0.65,10.65,9.5,9.16,0.0
2018,1,3,17,0,0.0,2.0,0.7,10.5,2.0,1.97,0.0
2018,1,3,17,15,0.0,1.0,0.7,10.45,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,4,7,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,4,7,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,4,7,45,0.0,2.0,0.7,10.35,2.0,1.97,0.0
2018,1,4,8,0,0.0,4.0,0.7,10.4,4.0,3.85,0.0
2018,1,4,8,15,0.0,5.5,0.7,10.45,5.5,5.3,0.0
2018,1,4,8,30,0.0,7.0,0.7,10.5,7.0,6.74,0.1
2018,1,4,8,45,0.0,9.5,0.7,10.5,9.5,9.16,2.26
2018,1,4,9,0,0.0,12.0,0.7,10.5,12.0,11.57,4.41
2018,1,4,9,15,0.0,16.5,0.7,10.6,16.5,15.91,8.22
2018,1,4,9,30,0.0,21.0,0.7,10.7,21.0,20.26,12.01
2018,1,4,9,45,0.0,32.5,0.7,10.8,32.5,31.37,21.64
2018,1,4,10,0,0.0,44.0,0.7,10.9,44.0,42.49,31.19
2018,1,4,10,15,0.0,58.0,0.65,11.0,58.0,56.04,42.75
2018,1,4,10,30,0.0,72.0,0.6,11.1,72.0,69.61,54.2
2018,1,4,10,45,0.0,70.0,0.6,11.2,70.0,67.67,52.42
2018,1,4,11,0,0.0,68.0,0.6,11.3,68.0,65.73,50.7
2018,1,4,11,15,0.0,84.0,0.6,11.45,84.0,81.3,63.76
2018,1,4,11,30,0.0,100.0,0.6,11.6,100.0,97.18,76.94
2018,1,4,11,45,1.5,99.0,0.55,11.7,99.5,97.08,76.75
2018,1,4,12,0,3.0,98.0,0.5,11.8,99.0,97.03,76.68
2018,1,4,12,15,1.5,85.0,0.5,11.95,85.5,83.18,65.02
2018,1,4,12,30,0.0,72.0,0.5,12.1,72.0,69.62,53.6
2018,1,4,12,45,0.0,80.5,0.5,12.2,80.5,77.85,60.55
2018,1,4,13,0,0.0,89.0,0.5,12.3,89.0,86.31,67.62
2018,1,4,13,15,6.5,95.5,0.5,12.4,98.5,97.1,76.82
2018,1,4,13,30,13.0,102.0,0.5,12.5,108.0,107.97,86.06
2018,1,4,13,45,12.5,97.0,0.5,12.6,102.5,102.62,81.61
2018,1,4,14,0,12.0,92.0,0.5,12.7,97.0,97.24,77.2
2018,1,4,14,15,229.0,76.5,0.5,12.7,159.5,234.31,194.5
2018,1,4,14,30,446.0,61.0,0.5,12.7,222.0,344.58,284.2
2018,1,4,14,45,460.5,60.5,0.5,12.7,213.5,343.73,282.01
2018,1,4,15,0,475.0,60.0,0.5,12.7,205.0,340.76,278.74
2018,1,4,15,15,316.0,51.5,0.5,12.7,143.0,236.46,193.56
2018,1,4,15,30,157.0,43.0,0.5,12.7,81.0,135.45,109.55
2018,1,4,15,45,228.5,40.0,0.5,12.5,84.0,160.14,129.14
2018,1,4,16,0,300.0,37.0,0.5,12.3,87.0,183.67,145.27
2018,1,4,16,15,150.0,24.5,0.5,12.25,49.5,96.39,72.17
2018,1,4,16,30,0.0,12.0,0.5,12.2,12.0,11.57,3.2
2018,1,4,16,45,9.0,7.5,0.55,12.15,7.5,10.76,0.0
2018,1,4,17,0,18.0,3.0,0.6,12.1,3.0,7.56,0.0
2018,1,4,17,15,9.0,1.5,0.6,12.1,1.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,1,5,7,15,3.0,1.0,0.4,11.9,1.0,0.0,0.0
2018,1,5,7,30,6.0,2.0,0.4,11.9,2.0,0.0,0.0
2018,1,5,7,45,8.0,13.0,0.4,11.9,13.5,12.78,0.0
2018,1,5,8,0,10.0,24.0,0.4,11.9,25.0,22.63,8.76
2018,1,5,8,15,37.0,40.0,0.35,11.9,45.5,40.35,26.24
2018,1,5,8,30,64.0,56.0,0.3,11.9,66.0,61.14,43.15
2018,1,5,8,45,91.0,72.5,0.3,11.9,91.0,85.52,63.1
2018,1,5,9,0,118.0,89.0,0.3,11.9,116.0,112.6,85.58
2018,1,5,9,15,158.0,101.0,0.3,11.9,143.5,141.16,109.09
2018,1,5,9,30,198.0,113.0,0.3,11.9,171.0,174.77,136.97
2018,1,5,9,45,170.0,127.5,0.3,11.95,181.5,187.12,148.63
2018,1,5,10,0,142.0,142.0,0.3,12.0,192.0,198.6,159.05
2018,1,5,10,15,177.0,154.5,0.3,11.9,222.0,232.48,186.8
2018,1,5,10,30,212.0,167.0,0.3,11.8,252.0,268.6,216.02
2018,1,5,10,45,200.5,178.0,0.3,11.75,262.0,282.18,226.99
2018,1,5,11,0,189.0,189.0,0.3,11.7,272.0,294.63,236.99
2018,1,5,11,15,157.0,195.5,0.3,11.65,266.0,289.96,233.2
2018,1,5,11,30,125.0,202.0,0.3,11.6,260.0,283.32,227.78
2018,1,5,11,45,142.5,207.5,0.3,11.5,274.5,303.24,243.89
2018,1,5,12,0,160.0,213.0,0.3,11.4,289.0,323.46,259.95
2018,1,5,12,15,100.0,195.5,0.3,11.4,243.0,264.02,212.46
2018,1,5,12,30,40.0,178.0,0.3,11.4,197.0,208.56,167.67
2018,1,5,12,45,74.5,191.0,0.25,11.4,226.0,246.06,198.7
2018,1,5,13,0,109.0,204.0,0.2,11.4,255.0,284.19,229.12
2018,1,5,13,15,93.5,194.5,0.25,11.35,237.5,264.62,213.5
2018,1,5,13,30,78.0,185.0,0.3,11.3,220.0,244.82,198.05
2018,1,5,13,45,48.5,150.0,0.3,11.25,171.5,186.91,151.35
2018,1,5,14,0,19.0,115.0,0.3,11.2,123.0,125.57,100.96
2018,1,5,14,15,34.0,124.5,0.3,11.1,137.5,150.18,122.11
2018,1,5,14,30,49.0,134.0,0.3,11.0,152.0,170.81,139.38
2018,1,5,14,45,72.5,127.0,0.3,10.85,151.0,176.77,144.71
2018,1,5,15,0,96.0,120.0,0.3,10.7,150.0,188.32,154.45
2018,1,5,15,15,143.0,106.0,0.3,10.7,144.0,195.26,160.22
2018,1,5,15,30,190.0,92.0,0.3,10.7,138.0,205.7,168.1
2018,1,5,15,45,165.5,77.0,0.3,10.35,112.0,172.06,139.2
2018,1,5,16,0,141.0,62.0,0.3,10.0,86.0,139.61,110.99
2018,1,5,16,15,106.0,47.5,0.35,9.8,62.5,105.27,80.76
2018,1,5,16,30,71.0,33.0,0.4,9.6,39.0,67.83,45.96
2018,1,5,16,45,48.0,20.0,0.45,9.4,23.0,42.35,0.0
2018,1,5,17,0,25.0,7.0,0.5,9.2,7.0,13.34,0.0
2018,1,5,17,15,12.5,3.5,0.55,9.1,3.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.55,7.55,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.55,7.15,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.6,6.25,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.55,6.15,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,1,6,7,15,24.0,2.0,0.5,6.25,1.5,0.0,0.0
2018,1,6,7,30,48.0,4.0,0.5,6.4,3.0,0.0,0.0
2018,1,6,7,45,199.5,12.0,0.5,6.55,24.0,11.8,0.0
2018,1,6,8,0,351.0,20.0,0.5,6.7,45.0,23.1,6.15
2018,1,6,8,15,440.0,26.0,0.55,7.05,79.0,54.32,24.25
2018,1,6,8,30,529.0,32.0,0.6,7.4,113.0,94.01,51.39
2018,1,6,8,45,533.5,37.5,0.6,7.75,139.0,127.38,80.43
2018,1,6,9,0,538.0,43.0,0.6,8.1,165.0,160.48,111.2
2018,1,6,9,15,324.0,70.5,0.6,8.6,147.5,156.8,118.51
2018,1,6,9,30,110.0,98.0,0.6,9.1,130.0,131.23,104.38
2018,1,6,9,45,201.5,110.5,0.6,9.6,178.5,182.88,146.68
2018,1,6,10,0,293.0,123.0,0.6,10.1,227.0,240.23,193.37
2018,1,6,10,15,491.5,107.5,0.6,10.5,298.0,324.3,260.62
2018,1,6,10,30,690.0,92.0,0.6,10.9,369.0,420.52,336.4
2018,1,6,10,45,765.5,82.5,0.6,11.3,405.5,470.82,375.85
2018,1,6,11,0,841.0,73.0,0.6,11.7,442.0,523.9,417.05
2018,1,6,11,15,884.0,66.5,0.55,11.95,466.5,561.78,445.77
2018,1,6,11,30,927.0,60.0,0.5,12.2,491.0,600.56,474.57
2018,1,6,11,45,931.0,60.0,0.5,12.45,499.5,622.27,490.65
2018,1,6,12,0,935.0,60.0,0.5,12.7,508.0,641.06,504.5
2018,1,6,12,15,932.5,61.0,0.5,12.75,508.5,653.92,514.17
2018,1,6,12,30,930.0,62.0,0.5,12.8,509.0,663.55,521.43
2018,1,6,12,45,923.0,63.0,0.5,12.9,501.5,667.05,524.11
2018,1,6,13,0,916.0,64.0,0.5,13.0,494.0,667.28,524.42
2018,1,6,13,15,908.5,63.0,0.45,12.95,479.5,661.66,520.16
2018,1,6,13,30,901.0,62.0,0.4,12.9,465.0,652.88,513.61
2018,1,6,13,45,889.5,61.5,0.4,12.85,444.0,639.11,504.04
2018,1,6,14,0,878.0,61.0,0.4,12.8,423.0,622.5,492.26
2018,1,6,14,15,860.5,59.5,0.4,12.6,395.0,598.37,475.02
2018,1,6,14,30,843.0,58.0,0.4,12.4,367.0,571.94,455.73
2018,1,6,14,45,818.0,56.5,0.4,12.2,334.0,542.82,433.76
2018,1,6,15,0,793.0,55.0,0.4,12.0,301.0,508.41,407.22
2018,1,6,15,15,758.0,51.5,0.4,12.0,263.5,465.25,372.9
2018,1,6,15,30,723.0,48.0,0.4,12.0,226.0,421.78,337.22
2018,1,6,15,45,668.0,44.0,0.35,10.95,186.0,368.7,293.61
2018,1,6,16,0,613.0,40.0,0.3,9.9,146.0,317.43,249.79
2018,1,6,16,15,458.5,36.0,0.4,9.5,103.0,234.18,180.14
2018,1,6,16,30,304.0,32.0,0.5,9.1,60.0,158.31,112.19
2018,1,6,16,45,164.5,19.0,0.55,8.65,33.0,80.88,0.0
2018,1,6,17,0,25.0,6.0,0.6,8.2,6.0,12.42,0.0
2018,1,6,17,15,12.5,3.0,0.7,7.85,3.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.75,4.95,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.85,4.9,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.95,3.65,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.85,3.65,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,1,7,7,15,13.0,1.5,0.65,4.4,1.5,0.0,0.0
2018,1,7,7,30,26.0,3.0,0.6,4.9,3.0,0.0,0.0
2018,1,7,7,45,62.0,14.5,0.55,5.45,18.0,14.25,0.0
2018,1,7,8,0,98.0,26.0,0.5,6.0,33.0,24.09,9.37
2018,1,7,8,15,124.5,41.0,0.45,6.55,56.0,46.37,28.82
2018,1,7,8,30,151.0,56.0,0.4,7.1,79.0,71.27,48.78
2018,1,7,8,45,187.5,70.5,0.4,7.6,107.5,100.0,72.27
2018,1,7,9,0,224.0,85.0,0.4,8.1,136.0,132.15,99.3
2018,1,7,9,15,179.0,87.0,0.4,8.3,132.5,133.88,103.83
2018,1,7,9,30,134.0,89.0,0.4,8.5,129.0,129.56,102.63
2018,1,7,9,45,91.5,109.0,0.35,8.7,137.5,141.09,113.82
2018,1,7,10,0,49.0,129.0,0.3,8.9,146.0,146.84,119.27
2018,1,7,10,15,135.5,147.0,0.3,9.25,200.0,207.07,168.55
2018,1,7,10,30,222.0,165.0,0.3,9.6,254.0,274.62,222.8
2018,1,7,10,45,211.0,172.5,0.3,9.9,261.0,281.66,228.18
2018,1,7,11,0,200.0,180.0,0.3,10.2,268.0,290.94,235.56
2018,1,7,11,15,110.5,149.5,0.3,10.5,198.5,215.51,174.71
2018,1,7,11,30,21.0,119.0,0.3,10.8,129.0,130.95,104.91
2018,1,7,11,45,138.5,123.5,0.3,11.1,190.0,210.66,172.55
2018,1,7,12,0,256.0,128.0,0.3,11.4,251.0,295.54,241.57
2018,1,7,12,15,292.0,161.0,0.3,11.45,301.5,358.62,290.26
2018,1,7,12,30,328.0,194.0,0.3,11.5,352.0,422.15,338.38
2018,1,7,12,45,219.5,198.0,0.25,11.55,303.0,353.64,283.5
2018,1,7,13,0,111.0,202.0,0.2,11.6,254.0,290.09,232.56
2018,1,7,13,15,64.5,181.5,0.2,11.5,211.5,231.15,186.01
2018,1,7,13,30,18.0,161.0,0.2,11.4,169.0,173.11,138.98
2018,1,7,13,45,29.0,161.5,0.2,11.3,174.0,187.53,151.52
2018,1,7,14,0,40.0,162.0,0.2,11.2,179.0,196.05,158.8
2018,1,7,14,15,21.5,133.5,0.2,10.95,142.5,147.32,118.95
2018,1,7,14,30,3.0,105.0,0.2,10.7,106.0,105.96,84.73
2018,1,7,14,45,1.5,86.5,0.2,10.5,87.0,85.93,68.2
2018,1,7,15,0,0.0,68.0,0.2,10.3,68.0,66.07,51.47
2018,1,7,15,15,0.0,57.5,0.2,10.3,57.5,55.57,42.55
2018,1,7,15,30,0.0,47.0,0.2,10.3,47.0,45.4,33.77
2018,1,7,15,45,0.0,38.5,0.45,9.55,38.5,37.18,26.62
2018,1,7,16,0,0.0,30.0,0.7,8.8,30.0,28.96,19.36
2018,1,7,16,15,0.0,23.0,0.7,8.5,23.0,22.19,13.25
2018,1,7,16,30,0.0,16.0,0.7,8.2,16.0,15.43,6.78
2018,1,7,16,45,0.0,9.5,0.75,7.9,9.5,9.16,0.0
2018,1,7,17,0,0.0,3.0,0.8,7.6,3.0,2.95,0.0
2018,1,7,17,15,0.0,1.5,0.75,7.4,1.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.65,6.85,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.5,7.05,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.5,7.15,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.5,7.25,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.5,7.35,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.5,7.45,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.55,7.55,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,1,8,7,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,8,7,45,0.0,2.0,0.9,7.9,2.0,1.97,0.0
2018,1,8,8,0,0.0,4.0,0.9,8.0,4.0,3.85,0.0
2018,1,8,8,15,0.0,5.0,0.9,8.1,5.0,4.82,0.0
2018,1,8,8,30,0.0,6.0,0.9,8.2,6.0,5.78,0.0
2018,1,8,8,45,0.0,7.5,0.9,8.25,7.5,7.23,0.64
2018,1,8,9,0,0.0,9.0,0.9,8.3,9.0,8.67,1.95
2018,1,8,9,15,0.0,10.5,0.9,8.4,10.5,10.12,3.24
2018,1,8,9,30,0.0,12.0,0.9,8.5,12.0,11.57,4.52
2018,1,8,9,45,0.0,15.5,0.85,8.6,15.5,14.95,7.48
2018,1,8,10,0,0.0,19.0,0.8,8.7,19.0,18.33,10.42
2018,1,8,10,15,0.0,29.5,0.8,8.8,29.5,28.48,19.24
2018,1,8,10,30,0.0,40.0,0.8,8.9,40.0,38.63,28.0
2018,1,8,10,45,0.0,46.5,0.8,9.0,46.5,44.92,33.37
2018,1,8,11,0,0.0,53.0,0.8,9.1,53.0,51.21,38.71
2018,1,8,11,15,0.0,56.5,0.8,9.2,56.5,54.6,41.55
2018,1,8,11,30,0.0,60.0,0.8,9.3,60.0,57.99,44.38
2018,1,8,11,45,0.0,64.5,0.8,9.4,64.5,62.35,48.05
2018,1,8,12,0,0.0,69.0,0.8,9.5,69.0,66.71,51.71
2018,1,8,12,15,0.0,57.0,0.75,9.65,57.0,55.09,41.77
2018,1,8,12,30,0.0,45.0,0.7,9.8,45.0,43.48,31.83
2018,1,8,12,45,0.0,40.0,0.7,9.9,40.0,38.64,27.7
2018,1,8,13,0,0.0,35.0,0.7,10.0,35.0,33.8,23.55
2018,1,8,13,15,0.0,31.5,0.7,10.1,31.5,30.42,20.66
2018,1,8,13,30,0.0,28.0,0.7,10.2,28.0,27.03,17.76
2018,1,8,13,45,0.0,40.5,0.65,10.3,40.5,39.12,28.19
2018,1,8,14,0,0.0,53.0,0.6,10.4,53.0,51.21,38.6
2018,1,8,14,15,0.0,54.5,0.6,10.45,54.5,52.66,39.87
2018,1,8,14,30,0.0,56.0,0.6,10.5,56.0,54.11,41.17
2018,1,8,14,45,0.0,37.0,0.6,10.55,37.0,35.72,25.38
2018,1,8,15,0,0.0,18.0,0.6,10.6,18.0,17.36,9.49
2018,1,8,15,15,1.5,39.0,0.6,10.6,39.5,38.44,27.82
2018,1,8,15,30,3.0,60.0,0.6,10.6,61.0,60.13,46.42
2018,1,8,15,45,1.5,45.5,0.6,10.5,46.0,44.65,32.92
2018,1,8,16,0,0.0,31.0,0.6,10.4,31.0,29.92,20.07
2018,1,8,16,15,0.0,24.5,0.6,10.35,24.5,23.64,14.38
2018,1,8,16,30,0.0,18.0,0.6,10.3,18.0,17.37,8.35
2018,1,8,16,45,0.0,10.0,0.65,10.3,10.0,9.64,0.0
2018,1,8,17,0,0.0,2.0,0.7,10.3,2.0,1.97,0.0
2018,1,8,17,15,0.0,1.0,0.7,10.3,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,0.4,9.65,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,9,7,15,4.0,1.5,0.85,9.35,1.5,0.0,0.0
2018,1,9,7,30,8.0,3.0,0.9,9.4,3.0,0.0,0.0
2018,1,9,7,45,4.0,10.0,0.9,9.4,10.0,9.83,0.0
2018,1,9,8,0,0.0,17.0,0.9,9.4,17.0,16.41,5.27
2018,1,9,8,15,0.0,30.0,0.9,9.45,30.0,28.9,18.38
2018,1,9,8,30,0.0,43.0,0.9,9.5,43.0,41.38,29.67
2018,1,9,8,45,2.5,60.0,0.9,9.55,60.5,58.18,44.37
2018,1,9,9,0,5.0,77.0,0.9,9.6,78.0,75.4,59.3
2018,1,9,9,15,23.0,84.5,0.9,9.85,91.0,88.46,70.02
2018,1,9,9,30,41.0,92.0,0.9,10.1,104.0,102.67,81.83
2018,1,9,9,45,40.0,110.0,0.9,10.35,123.0,122.25,98.53
2018,1,9,10,0,39.0,128.0,0.9,10.6,142.0,141.9,114.99
2018,1,9,10,15,51.5,147.5,0.9,10.85,167.5,168.93,137.28
2018,1,9,10,30,64.0,167.0,0.9,11.1,193.0,197.06,160.22
2018,1,9,10,45,51.0,166.0,0.9,11.3,187.5,192.07,155.88
2018,1,9,11,0,38.0,165.0,0.9,11.5,182.0,186.09,150.77
2018,1,9,11,15,26.0,163.5,0.95,11.6,175.5,179.29,145.0
2018,1,9,11,30,14.0,162.0,1.0,11.7,169.0,167.92,135.44
2018,1,9,11,45,52.0,179.0,1.0,11.8,204.5,213.28,173.06
2018,1,9,12,0,90.0,196.0,1.0,11.9,240.0,256.46,208.27
2018,1,9,12,15,84.5,200.0,1.0,11.95,241.0,259.34,210.24
2018,1,9,12,30,79.0,204.0,1.0,12.0,242.0,261.96,212.21
2018,1,9,12,45,75.0,199.0,1.0,12.0,235.0,255.29,206.92
2018,1,9,13,0,71.0,194.0,1.0,12.0,228.0,248.36,201.47
2018,1,9,13,15,43.0,166.5,1.0,12.05,187.0,200.38,162.34
2018,1,9,13,30,15.0,139.0,1.0,12.1,146.0,147.66,118.87
2018,1,9,13,45,7.5,128.0,1.0,12.15,131.5,131.62,105.69
2018,1,9,14,0,0.0,117.0,1.0,12.2,117.0,115.69,92.41
2018,1,9,14,15,42.5,107.5,1.0,12.15,123.5,136.32,110.87
2018,1,9,14,30,85.0,98.0,1.0,12.1,130.0,157.29,129.26
2018,1,9,14,45,43.0,88.0,1.0,12.05,104.0,114.86,93.01
2018,1,9,15,0,1.0,78.0,1.0,12.0,78.0,77.07,60.47
2018,1,9,15,15,1.5,72.5,1.0,12.0,73.0,72.09,56.33
2018,1,9,15,30,2.0,67.0,1.0,12.0,68.0,67.2,52.1
2018,1,9,15,45,170.0,53.0,0.95,11.2,84.0,144.24,117.65
2018,1,9,16,0,338.0,39.0,0.9,10.4,100.0,205.85,166.07
2018,1,9,16,15,205.5,31.0,0.95,10.0,65.0,128.49,99.89
2018,1,9,16,30,73.0,23.0,1.0,9.6,30.0,58.02,40.21
2018,1,9,16,45,55.0,14.5,1.0,9.15,18.5,37.17,8.66
2018,1,9,17,0,37.0,6.0,1.0,8.7,7.0,15.81,0.0
2018,1,9,17,15,18.5,3.0,1.0,8.55,3.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,0.55,6.7,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,0.5,6.75,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,0.5,6.85,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,1,10,7,15,8.0,1.0,0.5,7.05,1.0,0.0,0.0
2018,1,10,7,30,16.0,2.0,0.5,7.2,2.0,0.0,0.0
2018,1,10,7,45,8.0,5.0,0.5,7.3,5.0,4.91,0.0
2018,1,10,8,0,0.0,8.0,0.5,7.4,8.0,7.71,0.0
2018,1,10,8,15,0.0,11.0,0.5,7.6,11.0,10.6,3.26
2018,1,10,8,30,0.0,14.0,0.5,7.8,14.0,13.5,6.01
2018,1,10,8,45,0.0,17.0,0.5,7.95,17.0,16.39,8.67
2018,1,10,9,0,0.0,20.0,0.5,8.1,20.0,19.29,11.29
2018,1,10,9,15,0.0,27.5,0.5,8.35,27.5,26.54,17.66
2018,1,10,9,30,0.0,35.0,0.5,8.6,35.0,33.79,23.99
2018,1,10,9,45,5.0,62.0,0.5,8.8,64.0,61.67,48.04
2018,1,10,10,0,10.0,89.0,0.5,9.0,93.0,90.21,72.31
2018,1,10,10,15,31.5,124.0,0.5,9.25,137.0,136.37,110.98
2018,1,10,10,30,53.0,159.0,0.5,9.5,181.0,183.64,149.83
2018,1,10,10,45,59.5,170.0,0.5,9.75,195.5,200.44,163.22
2018,1,10,11,0,66.0,181.0,0.5,10.0,210.0,217.62,176.98
2018,1,10,11,15,48.0,181.5,0.5,10.2,203.0,210.43,170.68
2018,1,10,11,30,30.0,182.0,0.5,10.4,196.0,202.19,163.59
2018,1,10,11,45,15.0,152.5,0.45,10.6,159.5,159.18,128.17
2018,1,10,12,0,0.0,123.0,0.4,10.8,123.0,120.27,95.87
2018,1,10,12,15,8.5,127.0,0.4,11.0,131.0,129.76,104.01
2018,1,10,12,30,17.0,131.0,0.4,11.2,139.0,139.49,112.14
2018,1,10,12,45,26.5,149.5,0.4,11.35,162.0,169.63,136.95
2018,1,10,13,0,36.0,168.0,0.4,11.5,185.0,196.66,158.89
2018,1,10,13,15,21.0,153.0,0.4,11.55,163.0,165.91,133.54
2018,1,10,13,30,6.0,138.0,0.4,11.6,141.0,140.75,112.81
2018,1,10,13,45,4.0,129.5,0.4,11.65,131.5,130.91,104.88
2018,1,10,14,0,2.0,121.0,0.4,11.7,122.0,121.11,96.89
2018,1,10,14,15,1.0,108.5,0.4,11.7,109.0,107.76,85.94
2018,1,10,14,30,0.0,96.0,0.4,11.7,96.0,94.44,74.94
2018,1,10,14,45,96.0,93.0,0.4,11.65,124.0,157.24,129.4
2018,1,10,15,0,192.0,90.0,0.4,11.6,152.0,212.85,175.95
2018,1,10,15,15,242.5,82.0,0.4,11.6,150.5,226.18,186.38
2018,1,10,15,30,293.0,74.0,0.4,11.6,149.0,244.29,200.06
2018,1,10,15,45,362.5,61.0,0.45,11.2,138.0,252.62,205.25
2018,1,10,16,0,432.0,48.0,0.5,10.8,127.0,258.11,206.46
2018,1,10,16,15,390.5,39.5,0.55,10.55,97.0,216.11,168.46
2018,1,10,16,30,349.0,31.0,0.6,10.3,67.0,176.67,129.93
2018,1,10,16,45,239.0,22.0,0.65,10.05,41.5,111.57,44.43
2018,1,10,17,0,129.0,13.0,0.7,9.8,16.0,47.66,0.0
2018,1,10,17,15,64.5,6.5,0.7,9.7,8.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.4,8.95,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.35,8.8,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.3,8.65,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.2,8.4,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.2,8.35,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.2,8.3,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.2,8.3,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.2,8.3,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.2,8.25,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.2,8.2,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.2,8.2,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.2,8.2,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.2,8.1,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.25,7.95,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.3,7.8,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.3,7.7,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.3,7.6,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.3,7.45,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.35,7.4,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.4,7.35,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,7.3,0.0,0.0,0.0
2018,1,11,7,15,6.5,0.5,0.4,7.6,0.5,0.0,0.0
2018,1,11,7,30,13.0,1.0,0.4,7.9,1.0,0.0,0.0
2018,1,11,7,45,6.5,2.5,0.35,8.2,2.5,2.46,0.0
2018,1,11,8,0,0.0,4.0,0.3,8.5,4.0,3.85,0.0
2018,1,11,8,15,0.0,5.0,0.3,8.8,5.0,4.82,0.0
2018,1,11,8,30,0.0,6.0,0.3,9.1,6.0,5.78,0.0
2018,1,11,8,45,0.0,9.5,0.3,9.4,9.5,9.16,2.32
2018,1,11,9,0,0.0,13.0,0.3,9.7,13.0,12.53,5.32
2018,1,11,9,15,0.5,25.5,0.3,9.9,25.5,24.73,15.98
2018,1,11,9,30,1.0,38.0,0.3,10.1,38.0,36.99,26.62
2018,1,11,9,45,0.5,26.5,0.3,10.3,26.5,25.75,16.82
2018,1,11,10,0,0.0,15.0,0.3,10.5,15.0,14.47,6.98
2018,1,11,10,15,0.0,34.0,0.3,10.65,34.0,32.83,22.89
2018,1,11,10,30,0.0,53.0,0.3,10.8,53.0,51.21,38.6
2018,1,11,10,45,3.0,72.0,0.3,10.95,73.5,71.1,55.43
2018,1,11,11,0,6.0,91.0,0.3,11.1,94.0,91.38,72.37
2018,1,11,11,15,50.5,145.5,0.3,11.25,169.5,174.0,141.09
2018,1,11,11,30,95.0,200.0,0.3,11.4,245.0,259.04,209.25
2018,1,11,11,45,69.0,182.5,0.3,11.5,215.5,227.2,182.91
2018,1,11,12,0,43.0,165.0,0.3,11.6,186.0,194.14,156.16
2018,1,11,12,15,22.5,152.0,0.3,11.65,163.0,168.39,135.11
2018,1,11,12,30,2.0,139.0,0.3,11.7,140.0,138.05,110.02
2018,1,11,12,45,3.0,140.5,0.3,11.8,142.0,140.45,112.15
2018,1,11,13,0,4.0,142.0,0.3,11.9,144.0,142.91,114.2
2018,1,11,13,15,7.5,149.5,0.3,11.9,153.0,153.38,122.91
2018,1,11,13,30,11.0,157.0,0.3,11.9,162.0,164.07,131.77
2018,1,11,13,45,30.0,159.5,0.3,11.85,172.5,185.61,149.86
2018,1,11,14,0,49.0,162.0,0.3,11.8,183.0,201.44,163.18
2018,1,11,14,15,273.5,130.5,0.3,11.7,236.0,319.45,261.97
2018,1,11,14,30,498.0,99.0,0.3,11.6,289.0,427.17,347.57
2018,1,11,14,45,622.0,79.0,0.3,11.5,295.5,467.12,377.79
2018,1,11,15,0,746.0,59.0,0.3,11.4,302.0,496.57,399.77
2018,1,11,15,15,594.0,60.5,0.3,11.4,239.5,400.42,323.84
2018,1,11,15,30,442.0,62.0,0.3,11.4,177.0,308.93,250.84
2018,1,11,15,45,282.0,55.0,0.3,11.05,124.0,208.07,168.71
2018,1,11,16,0,122.0,48.0,0.3,10.7,71.0,113.57,90.04
2018,1,11,16,15,62.5,36.0,0.3,10.55,47.5,66.37,49.87
2018,1,11,16,30,3.0,24.0,0.3,10.4,24.0,24.24,14.21
