Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,45,5.0,14.5,0.3,10.2,14.5,15.68,2.92
2018,1,11,17,0,7.0,5.0,0.3,10.0,5.0,6.83,0.0
2018,1,11,17,15,3.5,2.5,0.3,9.9,2.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.3,9.65,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.35,9.3,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.35,8.7,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.3,8.85,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.3,9.45,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,0.3,9.95,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,0.3,10.05,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,0.3,10.05,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,0.35,9.75,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,0.4,9.65,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,12,7,15,34.5,3.0,0.65,7.75,2.5,0.0,0.0
2018,1,12,7,30,69.0,6.0,0.6,8.1,5.0,0.0,0.0
2018,1,12,7,45,137.0,13.0,0.55,8.45,20.0,12.78,0.0
2018,1,12,8,0,205.0,20.0,0.5,8.8,35.0,19.16,5.68
2018,1,12,8,15,376.5,29.5,0.5,9.0,80.0,52.12,24.66
2018,1,12,8,30,548.0,39.0,0.5,9.2,125.0,102.98,57.83
2018,1,12,8,45,506.5,46.0,0.5,9.4,143.5,130.69,83.89
2018,1,12,9,0,465.0,53.0,0.5,9.6,162.0,154.55,108.44
2018,1,12,9,15,364.0,81.0,0.5,9.9,175.0,177.95,134.3
2018,1,12,9,30,263.0,109.0,0.5,10.2,188.0,190.77,149.71
2018,1,12,9,45,471.5,94.0,0.45,10.45,256.5,263.5,207.11
2018,1,12,10,0,680.0,79.0,0.4,10.7,325.0,352.1,277.16
2018,1,12,10,15,706.5,82.0,0.4,11.05,355.5,394.05,311.72
2018,1,12,10,30,733.0,85.0,0.4,11.4,386.0,436.16,345.92
2018,1,12,10,45,705.0,96.5,0.4,11.8,399.0,459.94,365.17
2018,1,12,11,0,677.0,108.0,0.4,12.2,412.0,480.0,380.99
2018,1,12,11,15,767.5,92.0,0.4,12.5,448.5,532.15,421.25
2018,1,12,11,30,858.0,76.0,0.4,12.8,485.0,587.12,462.43
2018,1,12,11,45,855.0,77.0,0.4,13.1,491.0,605.33,475.47
2018,1,12,12,0,852.0,78.0,0.4,13.4,497.0,620.6,486.56
2018,1,12,12,15,866.0,75.5,0.4,13.6,502.5,639.74,500.6
2018,1,12,12,30,880.0,73.0,0.4,13.8,508.0,652.98,510.29
2018,1,12,12,45,894.0,69.5,0.4,13.95,507.0,665.25,519.27
2018,1,12,13,0,908.0,66.0,0.4,14.1,506.0,674.47,525.99
2018,1,12,13,15,905.0,65.0,0.4,14.1,493.5,672.24,524.66
2018,1,12,13,30,902.0,64.0,0.4,14.1,481.0,666.83,521.21
2018,1,12,13,45,893.0,62.5,0.4,14.15,460.5,653.83,512.15
2018,1,12,14,0,884.0,61.0,0.4,14.2,440.0,637.86,500.89
2018,1,12,14,15,869.0,59.5,0.4,14.0,413.0,615.35,485.13
2018,1,12,14,30,854.0,58.0,0.4,13.8,386.0,590.39,467.26
2018,1,12,14,45,833.5,56.0,0.4,13.65,353.5,559.37,444.36
2018,1,12,15,0,813.0,54.0,0.4,13.5,321.0,530.25,422.14
2018,1,12,15,15,781.0,52.0,0.4,13.5,284.0,489.67,390.33
2018,1,12,15,30,749.0,50.0,0.4,13.5,247.0,448.49,357.06
2018,1,12,15,45,678.5,47.5,0.6,12.45,204.0,388.25,310.43
2018,1,12,16,0,608.0,45.0,0.8,11.4,161.0,330.64,263.39
2018,1,12,16,15,463.5,41.5,0.85,10.8,117.0,249.68,195.45
2018,1,12,16,30,319.0,38.0,0.9,10.2,73.0,174.78,130.8
2018,1,12,16,45,172.0,23.5,0.95,9.55,41.5,94.06,48.13
2018,1,12,17,0,25.0,9.0,1.0,8.9,10.0,15.74,0.0
2018,1,12,17,15,12.5,4.5,0.95,8.65,5.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,0.65,7.9,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,1,13,7,15,16.0,2.0,0.45,9.05,2.0,0.0,0.0
2018,1,13,7,30,32.0,4.0,0.4,9.6,4.0,0.0,0.0
2018,1,13,7,45,66.5,16.0,0.35,10.15,20.0,15.73,0.0
2018,1,13,8,0,101.0,28.0,0.3,10.7,36.0,25.71,11.3
2018,1,13,8,15,166.0,41.5,0.3,11.25,64.0,48.95,29.13
2018,1,13,8,30,231.0,55.0,0.3,11.8,92.0,79.61,51.47
2018,1,13,8,45,269.5,68.0,0.25,12.4,122.5,111.72,77.25
2018,1,13,9,0,308.0,81.0,0.2,13.0,153.0,147.37,106.79
2018,1,13,9,15,355.0,90.5,0.2,13.35,187.5,185.12,138.3
2018,1,13,9,30,402.0,100.0,0.2,13.7,222.0,226.63,172.91
2018,1,13,9,45,461.5,103.0,0.2,14.1,258.5,269.4,208.07
2018,1,13,10,0,521.0,106.0,0.2,14.5,295.0,316.11,245.96
2018,1,13,10,15,544.0,111.0,0.2,14.8,322.5,354.43,277.1
2018,1,13,10,30,567.0,116.0,0.2,15.1,350.0,391.49,306.64
2018,1,13,10,45,666.5,101.5,0.2,15.45,391.5,446.76,349.38
2018,1,13,11,0,766.0,87.0,0.2,15.8,433.0,505.03,393.44
2018,1,13,11,15,836.0,75.0,0.2,16.05,465.0,553.28,429.38
2018,1,13,11,30,906.0,63.0,0.2,16.3,497.0,599.84,463.6
2018,1,13,11,45,892.5,66.5,0.2,16.55,500.5,615.22,474.44
2018,1,13,12,0,879.0,70.0,0.2,16.8,504.0,627.18,482.97
2018,1,13,12,15,885.5,69.0,0.2,16.95,507.5,643.44,494.76
2018,1,13,12,30,892.0,68.0,0.2,17.1,511.0,656.8,504.28
2018,1,13,12,45,832.0,81.0,0.2,17.2,490.5,642.97,493.9
2018,1,13,13,0,772.0,94.0,0.2,17.3,470.0,622.05,478.86
2018,1,13,13,15,671.5,114.0,0.2,17.3,435.0,581.73,449.52
2018,1,13,13,30,571.0,134.0,0.2,17.3,400.0,536.39,416.4
2018,1,13,13,45,623.0,115.0,0.2,17.3,393.5,546.7,425.61
2018,1,13,14,0,675.0,96.0,0.2,17.3,387.0,553.17,431.21
2018,1,13,14,15,733.0,79.5,0.2,16.95,378.0,559.63,437.24
2018,1,13,14,30,791.0,63.0,0.2,16.6,369.0,564.12,441.49
2018,1,13,14,45,727.5,67.0,0.2,16.3,330.0,515.99,405.83
2018,1,13,15,0,664.0,71.0,0.2,16.0,291.0,470.72,372.0
2018,1,13,15,15,573.0,73.0,0.2,16.0,247.0,407.07,322.98
2018,1,13,15,30,482.0,75.0,0.2,16.0,203.0,346.29,275.12
2018,1,13,15,45,440.0,66.5,0.3,14.75,169.0,301.26,240.08
2018,1,13,16,0,398.0,58.0,0.4,13.5,135.0,257.75,204.47
2018,1,13,16,15,331.0,48.0,0.4,12.95,101.5,203.58,158.37
2018,1,13,16,30,264.0,38.0,0.4,12.4,68.0,155.9,116.05
2018,1,13,16,45,165.0,25.0,0.45,11.9,41.0,94.91,52.19
2018,1,13,17,0,66.0,12.0,0.5,11.4,14.0,30.16,0.0
2018,1,13,17,15,33.0,6.0,0.5,11.25,7.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,0.35,10.05,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,0.35,9.95,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,14,7,15,12.5,2.0,0.7,8.6,2.0,0.0,0.0
2018,1,14,7,30,25.0,4.0,0.7,8.8,4.0,3.93,0.0
2018,1,14,7,45,57.5,15.0,0.65,9.0,18.5,14.74,0.0
2018,1,14,8,0,90.0,26.0,0.6,9.2,33.0,23.94,10.45
2018,1,14,8,15,87.5,42.5,0.6,9.6,53.0,45.56,29.28
2018,1,14,8,30,85.0,59.0,0.6,10.0,73.0,66.21,46.96
2018,1,14,8,45,116.0,75.5,0.55,10.4,100.0,92.39,68.33
2018,1,14,9,0,147.0,92.0,0.5,10.8,127.0,121.65,92.63
2018,1,14,9,15,228.5,101.5,0.5,11.2,166.5,161.41,124.3
2018,1,14,9,30,310.0,111.0,0.5,11.6,206.0,207.58,161.75
2018,1,14,9,45,379.5,114.0,0.5,12.05,243.5,251.91,198.06
2018,1,14,10,0,449.0,117.0,0.5,12.5,281.0,299.43,236.78
2018,1,14,10,15,283.0,142.0,0.5,12.75,248.5,268.84,214.78
2018,1,14,10,30,117.0,167.0,0.5,13.0,216.0,225.0,180.57
2018,1,14,10,45,63.5,161.5,0.5,13.25,188.5,193.59,155.36
2018,1,14,11,0,10.0,156.0,0.5,13.5,161.0,158.58,126.47
2018,1,14,11,15,59.0,177.5,0.5,13.6,206.0,212.28,170.48
2018,1,14,11,30,108.0,199.0,0.5,13.7,251.0,270.62,217.01
2018,1,14,11,45,178.5,207.0,0.5,13.85,295.0,325.2,260.21
2018,1,14,12,0,249.0,215.0,0.5,14.0,339.0,388.05,308.96
2018,1,14,12,15,317.5,204.5,0.5,14.05,363.0,425.35,338.01
2018,1,14,12,30,386.0,194.0,0.5,14.1,387.0,463.15,367.39
2018,1,14,12,45,302.0,198.5,0.5,14.1,348.5,417.32,331.54
2018,1,14,13,0,218.0,203.0,0.5,14.1,310.0,362.37,289.0
2018,1,14,13,15,123.5,191.5,0.5,14.05,252.0,288.36,230.73
2018,1,14,13,30,29.0,180.0,0.5,14.0,194.0,206.96,165.04
2018,1,14,13,45,21.5,164.0,0.5,13.9,174.0,178.81,143.01
2018,1,14,14,0,14.0,148.0,0.5,13.8,154.0,157.31,125.79
2018,1,14,14,15,37.5,149.5,0.5,13.6,164.5,180.46,145.55
2018,1,14,14,30,61.0,151.0,0.5,13.4,175.0,197.54,160.05
2018,1,14,14,45,103.5,142.5,0.5,13.15,179.0,220.35,179.45
2018,1,14,15,0,146.0,134.0,0.5,12.9,183.0,234.01,191.13
2018,1,14,15,15,196.5,117.0,0.5,12.9,175.0,246.11,201.1
2018,1,14,15,30,247.0,100.0,0.5,12.9,167.0,247.42,201.76
2018,1,14,15,45,223.5,86.5,0.5,12.15,139.5,213.8,173.65
2018,1,14,16,0,200.0,73.0,0.5,11.4,112.0,181.23,145.84
2018,1,14,16,15,162.5,57.5,0.5,11.1,84.5,141.58,111.38
2018,1,14,16,30,125.0,42.0,0.5,10.8,57.0,104.37,78.25
2018,1,14,16,45,89.0,27.5,0.5,10.55,36.0,69.13,39.87
2018,1,14,17,0,53.0,13.0,0.5,10.3,15.0,27.67,0.0
2018,1,14,17,15,26.5,6.5,0.45,10.1,7.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,15,7,15,15.5,2.5,0.65,8.0,2.5,0.0,0.0
2018,1,15,7,30,31.0,5.0,0.7,8.3,5.0,4.91,0.0
2018,1,15,7,45,84.0,17.0,0.7,8.6,22.5,16.71,0.0
2018,1,15,8,0,137.0,29.0,0.7,8.9,40.0,26.14,11.77
2018,1,15,8,15,198.5,42.0,0.65,9.25,68.5,51.66,30.51
2018,1,15,8,30,260.0,55.0,0.6,9.6,97.0,83.18,53.71
2018,1,15,8,45,314.5,66.0,0.6,10.0,131.0,117.6,81.15
2018,1,15,9,0,369.0,77.0,0.6,10.4,165.0,157.05,114.03
2018,1,15,9,15,416.0,84.5,0.6,10.65,199.5,195.78,147.29
2018,1,15,9,30,463.0,92.0,0.6,10.9,234.0,238.14,183.67
2018,1,15,9,45,362.5,119.0,0.6,11.15,238.0,251.21,198.49
2018,1,15,10,0,262.0,146.0,0.6,11.4,242.0,252.73,202.38
2018,1,15,10,15,307.5,152.5,0.6,11.5,274.0,290.51,233.52
2018,1,15,10,30,353.0,159.0,0.6,11.6,306.0,330.95,266.24
2018,1,15,10,45,290.0,177.5,0.6,11.65,303.0,331.61,267.03
2018,1,15,11,0,227.0,196.0,0.6,11.7,300.0,323.4,260.59
2018,1,15,11,15,186.0,205.5,0.6,11.75,292.5,317.74,256.02
2018,1,15,11,30,145.0,215.0,0.6,11.8,285.0,309.53,249.13
2018,1,15,11,45,122.0,218.5,0.6,11.85,278.0,303.56,244.18
2018,1,15,12,0,99.0,222.0,0.6,11.9,271.0,290.6,233.67
2018,1,15,12,15,70.0,210.5,0.6,11.9,245.5,261.72,210.51
2018,1,15,12,30,41.0,199.0,0.6,11.9,220.0,231.82,186.36
2018,1,15,12,45,31.0,187.5,0.55,11.9,203.0,213.71,171.82
2018,1,15,13,0,21.0,176.0,0.5,11.9,186.0,189.58,152.29
2018,1,15,13,15,26.0,173.0,0.5,11.85,185.5,196.18,158.04
2018,1,15,13,30,31.0,170.0,0.5,11.8,185.0,196.97,158.96
2018,1,15,13,45,25.0,148.0,0.5,11.75,159.5,169.26,136.56
2018,1,15,14,0,19.0,126.0,0.5,11.7,134.0,137.03,110.32
2018,1,15,14,15,51.0,134.0,0.5,11.65,154.5,171.28,139.6
2018,1,15,14,30,83.0,142.0,0.5,11.6,175.0,200.48,164.1
2018,1,15,14,45,62.5,114.5,0.5,11.5,138.0,156.37,127.62
2018,1,15,15,0,42.0,87.0,0.5,11.4,101.0,113.17,91.61
2018,1,15,15,15,66.0,96.5,0.5,11.4,116.0,137.23,112.16
2018,1,15,15,30,90.0,106.0,0.5,11.4,131.0,167.96,137.43
2018,1,15,15,45,49.5,88.5,0.45,11.1,102.0,120.46,97.08
2018,1,15,16,0,9.0,71.0,0.4,10.8,73.0,77.66,60.65
2018,1,15,16,15,4.5,55.0,0.4,10.6,56.0,58.99,44.42
2018,1,15,16,30,0.0,39.0,0.4,10.4,39.0,40.39,27.98
2018,1,15,16,45,9.0,25.0,0.4,10.2,25.5,30.37,15.9
2018,1,15,17,0,18.0,11.0,0.4,10.0,12.0,15.92,0.0
2018,1,15,17,15,9.0,5.5,0.35,10.05,6.0,5.41,0.0
2018,1,15,17,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.3,10.15,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.3,10.15,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.3,10.05,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.4,10.25,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.4,10.35,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.65,7.3,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.5,7.25,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,1,16,7,15,7.5,1.0,0.45,7.45,1.0,0.0,0.0
2018,1,16,7,30,15.0,2.0,0.4,7.7,2.0,1.97,0.0
2018,1,16,7,45,7.5,10.5,0.4,7.95,10.5,10.32,0.0
2018,1,16,8,0,0.0,19.0,0.4,8.2,19.0,18.34,7.81
2018,1,16,8,15,0.0,31.0,0.35,8.45,31.0,29.88,19.54
2018,1,16,8,30,0.0,43.0,0.3,8.7,43.0,41.4,29.97
2018,1,16,8,45,0.5,56.5,0.3,8.9,56.5,54.51,41.56
2018,1,16,9,0,1.0,70.0,0.3,9.1,70.0,67.76,53.11
2018,1,16,9,15,0.5,71.0,0.3,9.35,71.0,68.76,54.02
2018,1,16,9,30,0.0,72.0,0.3,9.6,72.0,69.64,54.75
2018,1,16,9,45,4.0,85.5,0.3,9.85,87.0,84.24,67.03
2018,1,16,10,0,8.0,99.0,0.3,10.1,102.0,99.25,79.51
2018,1,16,10,15,26.5,129.5,0.3,10.3,140.5,139.72,113.09
2018,1,16,10,30,45.0,160.0,0.3,10.5,179.0,180.85,146.58
2018,1,16,10,45,73.5,175.5,0.3,10.7,208.5,213.19,172.6
2018,1,16,11,0,102.0,191.0,0.3,10.9,238.0,247.4,199.94
2018,1,16,11,15,87.5,181.5,0.3,11.05,223.0,232.55,187.69
2018,1,16,11,30,73.0,172.0,0.3,11.2,208.0,216.63,174.84
2018,1,16,11,45,71.5,177.0,0.25,11.3,212.5,223.01,179.85
2018,1,16,12,0,70.0,182.0,0.2,11.4,217.0,229.2,184.51
2018,1,16,12,15,42.5,161.5,0.2,11.55,183.0,191.2,153.49
2018,1,16,12,30,15.0,141.0,0.2,11.7,149.0,148.41,118.45
2018,1,16,12,45,16.5,153.0,0.2,11.8,161.5,162.07,129.82
2018,1,16,13,0,18.0,165.0,0.2,11.9,174.0,175.96,141.01
2018,1,16,13,15,15.0,149.5,0.2,11.95,157.0,158.13,126.5
2018,1,16,13,30,12.0,134.0,0.2,12.0,140.0,140.27,112.09
2018,1,16,13,45,7.5,120.5,0.2,12.0,124.0,123.53,98.46
2018,1,16,14,0,3.0,107.0,0.2,12.0,108.0,106.85,84.77
2018,1,16,14,15,1.5,99.5,0.2,11.85,100.0,98.39,77.94
2018,1,16,14,30,0.0,92.0,0.2,11.7,92.0,89.98,71.08
2018,1,16,14,45,13.5,93.5,0.15,11.6,98.0,100.01,79.96
2018,1,16,15,0,27.0,95.0,0.1,11.5,104.0,113.61,91.61
2018,1,16,15,15,137.0,94.0,0.1,11.5,132.5,179.36,147.49
2018,1,16,15,30,247.0,93.0,0.1,11.5,161.0,239.76,196.32
2018,1,16,15,45,267.0,81.5,0.2,10.9,144.5,236.95,192.91
2018,1,16,16,0,287.0,70.0,0.3,10.3,128.0,224.2,181.13
2018,1,16,16,15,244.5,56.5,0.35,10.1,98.0,181.18,143.65
2018,1,16,16,30,202.0,43.0,0.4,9.9,68.0,141.02,107.71
2018,1,16,16,45,132.0,28.5,0.5,9.7,42.0,92.1,59.46
2018,1,16,17,0,62.0,14.0,0.6,9.5,16.0,31.53,0.0
2018,1,16,17,15,31.0,7.0,0.6,9.45,8.0,6.88,0.0
2018,1,16,17,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,17,7,15,14.0,2.0,0.75,7.8,2.0,0.0,0.0
2018,1,17,7,30,28.0,4.0,0.7,8.2,4.0,3.93,0.0
2018,1,17,7,45,54.5,17.0,0.6,8.65,20.5,16.71,0.0
2018,1,17,8,0,81.0,30.0,0.5,9.1,37.0,27.27,13.62
2018,1,17,8,15,121.0,45.5,0.5,9.7,62.0,50.16,32.01
2018,1,17,8,30,161.0,61.0,0.5,10.3,87.0,77.19,52.9
2018,1,17,8,45,189.5,75.5,0.5,10.9,115.0,105.35,76.01
2018,1,17,9,0,218.0,90.0,0.5,11.5,143.0,136.21,101.94
2018,1,17,9,15,253.5,103.0,0.5,11.9,174.5,170.0,130.36
2018,1,17,9,30,289.0,116.0,0.5,12.3,206.0,206.74,161.19
2018,1,17,9,45,227.5,130.5,0.5,12.75,206.5,213.18,168.78
2018,1,17,10,0,166.0,145.0,0.5,13.2,207.0,211.67,169.0
2018,1,17,10,15,118.5,159.0,0.5,13.25,205.0,212.54,170.44
2018,1,17,10,30,71.0,173.0,0.5,13.3,203.0,206.52,165.7
2018,1,17,10,45,109.5,183.0,0.5,13.4,232.0,242.88,195.05
2018,1,17,11,0,148.0,193.0,0.5,13.5,261.0,278.36,223.25
2018,1,17,11,15,288.5,185.5,0.5,13.45,324.5,359.58,288.1
2018,1,17,11,30,429.0,178.0,0.5,13.4,388.0,448.33,356.93
2018,1,17,11,45,497.0,165.0,0.5,13.4,412.5,487.12,386.5
2018,1,17,12,0,565.0,152.0,0.5,13.4,437.0,526.58,416.8
2018,1,17,12,15,496.0,170.0,0.5,13.3,421.0,511.35,404.58
2018,1,17,12,30,427.0,188.0,0.5,13.2,405.0,492.59,390.11
2018,1,17,12,45,304.5,204.5,0.45,13.1,358.5,427.37,339.56
2018,1,17,13,0,182.0,221.0,0.4,13.0,312.0,359.69,286.4
2018,1,17,13,15,166.0,216.5,0.4,12.9,298.0,345.52,276.18
2018,1,17,13,30,150.0,212.0,0.4,12.8,284.0,330.84,265.01
2018,1,17,13,45,157.0,203.5,0.4,12.7,276.0,326.39,262.25
2018,1,17,14,0,164.0,195.0,0.4,12.6,268.0,321.3,258.88
2018,1,17,14,15,159.5,182.0,0.4,12.45,249.5,302.91,244.94
2018,1,17,14,30,155.0,169.0,0.4,12.3,231.0,284.1,230.59
2018,1,17,14,45,161.5,155.0,0.4,12.15,215.0,270.32,220.23
2018,1,17,15,0,168.0,141.0,0.4,12.0,199.0,255.72,208.93
2018,1,17,15,15,157.5,126.0,0.4,12.0,175.5,229.72,187.82
2018,1,17,15,30,147.0,111.0,0.4,12.0,152.0,203.84,166.44
2018,1,17,15,45,138.0,94.5,0.45,11.45,128.5,177.0,144.2
2018,1,17,16,0,129.0,78.0,0.5,10.9,105.0,150.31,121.4
2018,1,17,16,15,106.0,61.5,0.55,10.7,80.5,118.03,93.23
2018,1,17,16,30,83.0,45.0,0.6,10.5,56.0,87.05,65.72
2018,1,17,16,45,55.5,29.5,0.65,10.25,35.5,56.95,36.35
2018,1,17,17,0,28.0,14.0,0.7,10.0,15.0,21.87,0.0
2018,1,17,17,15,14.0,7.0,0.7,9.9,7.5,10.35,0.0
2018,1,17,17,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,1,18,7,15,0.0,1.0,0.4,9.7,1.0,0.0,0.0
2018,1,18,7,30,0.0,2.0,0.4,9.7,2.0,1.97,0.0
2018,1,18,7,45,0.0,7.0,0.4,9.7,7.0,6.88,0.0
2018,1,18,8,0,0.0,12.0,0.4,9.7,12.0,11.57,3.02
2018,1,18,8,15,0.0,18.0,0.4,9.75,18.0,17.36,8.98
2018,1,18,8,30,0.0,24.0,0.4,9.8,24.0,23.16,14.27
2018,1,18,8,45,0.0,32.5,0.4,9.85,32.5,31.37,21.58
2018,1,18,9,0,0.0,41.0,0.4,9.9,41.0,39.59,28.82
2018,1,18,9,15,0.0,30.5,0.45,9.95,30.5,29.43,20.05
2018,1,18,9,30,0.0,20.0,0.5,10.0,20.0,19.29,11.22
2018,1,18,9,45,0.0,18.5,0.5,10.1,18.5,17.85,9.94
2018,1,18,10,0,0.0,17.0,0.5,10.2,17.0,16.4,8.66
2018,1,18,10,15,0.0,29.5,0.55,10.25,29.5,28.48,19.11
2018,1,18,10,30,0.0,42.0,0.6,10.3,42.0,40.56,29.47
2018,1,18,10,45,0.0,43.5,0.6,10.35,43.5,42.02,30.64
2018,1,18,11,0,0.0,45.0,0.6,10.4,45.0,43.47,31.83
2018,1,18,11,15,0.0,52.5,0.6,10.5,52.5,50.73,37.97
2018,1,18,11,30,0.0,60.0,0.6,10.6,60.0,57.99,44.08
2018,1,18,11,45,0.0,71.0,0.65,10.65,71.0,68.65,53.05
2018,1,18,12,0,0.0,82.0,0.7,10.7,82.0,79.31,61.98
2018,1,18,12,15,0.0,95.5,0.7,10.7,95.5,92.61,73.1
2018,1,18,12,30,0.0,109.0,0.7,10.7,109.0,106.12,84.35
2018,1,18,12,45,0.5,117.0,0.7,10.65,117.5,114.59,91.41
2018,1,18,13,0,1.0,125.0,0.7,10.6,126.0,123.17,98.59
2018,1,18,13,15,8.5,130.5,0.7,10.45,135.0,134.03,107.93
2018,1,18,13,30,16.0,136.0,0.7,10.3,144.0,144.98,117.34
2018,1,18,13,45,17.5,128.5,0.7,10.2,137.0,138.4,112.07
2018,1,18,14,0,19.0,121.0,0.7,10.1,130.0,136.05,110.38
2018,1,18,14,15,28.5,102.5,0.7,9.9,114.5,122.34,99.45
2018,1,18,14,30,38.0,84.0,0.7,9.7,99.0,108.31,88.15
2018,1,18,14,45,35.0,91.0,0.7,9.55,104.0,113.77,92.84
2018,1,18,15,0,32.0,98.0,0.7,9.4,109.0,119.82,97.95
2018,1,18,15,15,31.5,86.0,0.7,9.4,96.0,106.19,86.39
2018,1,18,15,30,31.0,74.0,0.7,9.4,83.0,92.47,74.65
2018,1,18,15,45,31.5,69.0,0.7,9.0,77.0,87.32,70.15
2018,1,18,16,0,32.0,64.0,0.7,8.6,71.0,82.49,65.65
2018,1,18,16,15,21.0,50.0,0.7,8.45,54.0,61.84,47.38
2018,1,18,16,30,10.0,36.0,0.7,8.3,37.0,41.8,29.6
2018,1,18,16,45,14.5,23.5,0.7,8.15,24.5,29.44,17.03
2018,1,18,17,0,19.0,11.0,0.7,8.0,12.0,17.94,0.0
2018,1,18,17,15,9.5,5.5,0.7,7.9,6.0,7.78,0.0
2018,1,18,17,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,0.7,4.95,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,0.55,4.9,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,0.5,4.85,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,1,19,7,15,7.5,2.5,0.5,5.0,2.5,0.0,0.0
2018,1,19,7,30,15.0,5.0,0.5,5.2,5.0,4.91,0.0
2018,1,19,7,45,79.5,18.5,0.5,5.35,24.5,18.18,0.0
2018,1,19,8,0,144.0,32.0,0.5,5.5,44.0,29.26,15.04
2018,1,19,8,15,285.5,42.0,0.5,5.7,84.0,58.19,33.38
2018,1,19,8,30,427.0,52.0,0.5,5.9,124.0,102.09,63.28
2018,1,19,8,45,508.5,58.0,0.5,6.05,166.5,145.01,97.38
2018,1,19,9,0,590.0,64.0,0.5,6.2,209.0,195.43,139.87
2018,1,19,9,15,615.5,70.5,0.45,6.45,244.0,238.27,178.71
2018,1,19,9,30,641.0,77.0,0.4,6.7,279.0,282.42,218.29
2018,1,19,9,45,674.5,81.5,0.4,6.95,315.5,328.47,258.63
2018,1,19,10,0,708.0,86.0,0.4,7.2,352.0,375.92,299.16
2018,1,19,10,15,743.0,85.5,0.4,7.45,384.5,419.89,336.02
2018,1,19,10,30,778.0,85.0,0.4,7.7,417.0,464.2,372.26
2018,1,19,10,45,580.5,128.0,0.45,7.95,383.5,436.23,351.88
2018,1,19,11,0,383.0,171.0,0.5,8.2,350.0,391.49,317.36
2018,1,19,11,15,260.0,187.5,0.5,8.35,311.0,346.42,281.79
2018,1,19,11,30,137.0,204.0,0.5,8.5,272.0,293.63,238.82
2018,1,19,11,45,166.5,143.5,0.5,8.7,227.5,256.4,210.62
2018,1,19,12,0,196.0,83.0,0.5,8.9,183.0,219.35,182.23
2018,1,19,12,15,127.5,90.0,0.5,8.9,155.0,180.38,149.28
2018,1,19,12,30,59.0,97.0,0.5,8.9,127.0,140.0,114.48
2018,1,19,12,45,110.0,123.5,0.55,8.9,179.0,203.26,168.16
2018,1,19,13,0,161.0,150.0,0.6,8.9,231.0,267.41,221.0
2018,1,19,13,15,283.5,120.5,0.6,8.8,259.5,333.27,276.24
2018,1,19,13,30,406.0,91.0,0.6,8.7,288.0,386.75,320.81
2018,1,19,13,45,596.5,88.0,0.6,8.65,364.0,508.32,417.02
2018,1,19,14,0,787.0,85.0,0.6,8.6,440.0,622.55,503.25
2018,1,19,14,15,763.5,82.0,0.6,8.45,410.0,594.31,481.0
2018,1,19,14,30,740.0,79.0,0.6,8.3,380.0,564.09,458.75
2018,1,19,14,45,674.0,84.0,0.6,8.15,341.5,518.31,423.6
2018,1,19,15,0,608.0,89.0,0.6,8.0,303.0,470.48,386.32
2018,1,19,15,15,498.0,89.0,0.6,8.0,251.5,393.52,324.98
2018,1,19,15,30,388.0,89.0,0.6,8.0,200.0,319.04,264.34
2018,1,19,15,45,312.5,79.5,0.6,7.45,160.5,259.12,214.83
2018,1,19,16,0,237.0,70.0,0.6,6.9,121.0,195.93,161.42
2018,1,19,16,15,218.0,54.5,0.65,6.55,93.5,169.18,137.23
2018,1,19,16,30,199.0,39.0,0.7,6.2,66.0,135.55,106.27
2018,1,19,16,45,146.0,27.5,0.7,5.8,43.5,96.99,68.51
2018,1,19,17,0,93.0,16.0,0.7,5.4,21.0,53.49,0.0
2018,1,19,17,15,46.5,8.0,0.7,5.3,10.5,19.63,0.0
2018,1,19,17,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,0.75,4.85,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,0.75,4.1,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,0.75,3.75,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,0.8,3.05,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,0.8,2.95,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,0.8,2.85,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,0.8,2.75,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,0.8,2.45,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,0.8,2.45,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,1,20,7,15,10.0,2.0,0.7,3.0,2.0,0.0,0.0
2018,1,20,7,30,20.0,4.0,0.7,3.5,4.0,3.93,0.0
2018,1,20,7,45,89.5,17.5,0.7,4.0,24.5,13.81,0.0
2018,1,20,8,0,159.0,31.0,0.7,4.5,45.0,28.82,14.74
2018,1,20,8,15,336.0,38.5,0.7,5.0,89.0,59.29,32.52
2018,1,20,8,30,513.0,46.0,0.7,5.5,133.0,107.16,63.92
2018,1,20,8,45,622.5,46.5,0.7,6.0,180.5,154.78,100.95
2018,1,20,9,0,732.0,47.0,0.7,6.5,228.0,211.43,148.15
2018,1,20,9,15,766.5,50.0,0.7,7.0,267.5,259.73,192.14
2018,1,20,9,30,801.0,53.0,0.7,7.5,307.0,309.86,237.33
2018,1,20,9,45,823.5,56.0,0.7,8.0,343.0,357.16,279.54
2018,1,20,10,0,846.0,59.0,0.7,8.5,379.0,404.16,320.29
2018,1,20,10,15,862.0,61.0,0.7,8.8,409.5,447.18,357.0
2018,1,20,10,30,878.0,63.0,0.7,9.1,440.0,489.21,391.8
2018,1,20,10,45,887.5,65.0,0.7,9.4,464.0,526.65,422.1
2018,1,20,11,0,897.0,67.0,0.7,9.7,488.0,562.18,450.09
2018,1,20,11,15,903.5,68.0,0.7,9.85,505.0,592.8,473.97
2018,1,20,11,30,910.0,69.0,0.7,10.0,522.0,620.95,495.5
2018,1,20,11,45,902.0,72.0,0.7,10.15,528.5,639.72,509.64
2018,1,20,12,0,894.0,75.0,0.7,10.3,535.0,655.21,521.18
2018,1,20,12,15,872.5,79.5,0.7,10.3,530.0,663.36,527.27
2018,1,20,12,30,851.0,84.0,0.7,10.3,525.0,665.14,528.79
2018,1,20,12,45,880.0,78.0,0.7,10.35,530.0,682.16,541.77
2018,1,20,13,0,909.0,72.0,0.7,10.4,535.0,699.6,554.28
2018,1,20,13,15,903.5,71.5,0.7,10.3,522.0,696.82,552.62
2018,1,20,13,30,898.0,71.0,0.7,10.2,509.0,690.84,549.03
2018,1,20,13,45,888.5,69.5,0.7,10.1,488.5,677.89,540.53
2018,1,20,14,0,879.0,68.0,0.7,10.0,468.0,661.95,529.89
2018,1,20,14,15,841.5,71.0,0.7,9.8,436.0,634.36,509.84
2018,1,20,14,30,804.0,74.0,0.7,9.6,404.0,600.9,485.31
2018,1,20,14,45,763.0,70.5,0.7,9.45,364.0,556.46,452.14
2018,1,20,15,0,722.0,67.0,0.7,9.3,324.0,511.21,417.64
2018,1,20,15,15,733.0,60.5,0.7,9.3,297.0,491.27,401.76
2018,1,20,15,30,744.0,54.0,0.7,9.3,270.0,468.4,382.44
2018,1,20,15,45,642.0,54.5,0.7,8.4,221.0,394.44,323.0
2018,1,20,16,0,540.0,55.0,0.7,7.5,172.0,328.69,268.58
2018,1,20,16,15,411.5,50.0,0.7,7.1,128.0,248.29,200.58
2018,1,20,16,30,283.0,45.0,0.7,6.7,84.0,176.16,138.53
2018,1,20,16,45,223.0,32.5,0.7,6.25,56.5,130.59,94.44
2018,1,20,17,0,163.0,20.0,0.7,5.8,29.0,80.62,0.0
2018,1,20,17,15,81.5,10.0,0.7,5.7,14.5,30.66,0.0
2018,1,20,17,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,0.6,5.25,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,0.6,4.75,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,0.6,4.45,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,0.6,4.25,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,0.65,4.25,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.6,5.75,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.6,5.65,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.65,5.3,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,21,7,15,3.5,2.0,0.65,5.35,2.0,0.0,0.0
2018,1,21,7,30,7.0,4.0,0.6,5.5,4.0,3.93,0.0
2018,1,21,7,45,3.5,12.5,0.55,5.65,12.5,12.06,0.0
2018,1,21,8,0,0.0,21.0,0.5,5.8,21.0,20.27,10.29
2018,1,21,8,15,0.0,32.5,0.5,6.15,32.5,31.34,21.15
2018,1,21,8,30,0.0,44.0,0.5,6.5,44.0,42.39,31.18
2018,1,21,8,45,0.0,58.5,0.45,6.85,58.5,56.34,43.57
2018,1,21,9,0,0.0,73.0,0.4,7.2,73.0,70.4,55.87
2018,1,21,9,15,0.0,85.5,0.45,7.5,85.5,82.62,66.38
2018,1,21,9,30,0.0,98.0,0.5,7.8,98.0,94.9,76.77
2018,1,21,9,45,0.5,105.5,0.5,8.1,105.5,102.52,83.04
2018,1,21,10,0,1.0,113.0,0.5,8.4,113.0,110.19,89.28
2018,1,21,10,15,1.5,123.0,0.55,8.65,123.5,120.39,97.63
2018,1,21,10,30,2.0,133.0,0.6,8.9,134.0,130.68,105.98
2018,1,21,10,45,2.5,134.0,0.65,9.15,135.0,132.07,106.86
2018,1,21,11,0,3.0,135.0,0.7,9.4,136.0,133.47,107.82
2018,1,21,11,15,4.0,116.5,0.7,9.45,118.5,115.7,92.88
2018,1,21,11,30,5.0,98.0,0.7,9.5,101.0,98.04,78.08
2018,1,21,11,45,4.5,103.5,0.7,9.55,106.0,103.3,82.46
2018,1,21,12,0,4.0,109.0,0.7,9.6,111.0,108.56,86.78
2018,1,21,12,15,2.0,107.0,0.75,9.6,108.0,105.34,84.02
2018,1,21,12,30,0.0,105.0,0.8,9.6,105.0,102.07,81.23
2018,1,21,12,45,0.0,80.0,0.8,9.55,80.0,77.38,60.5
2018,1,21,13,0,0.0,55.0,0.8,9.5,55.0,53.16,40.03
2018,1,21,13,15,0.0,55.5,0.8,9.45,55.5,53.64,40.52
2018,1,21,13,30,0.0,56.0,0.8,9.4,56.0,54.12,40.98
2018,1,21,13,45,0.0,69.5,0.8,9.3,69.5,67.19,52.21
2018,1,21,14,0,0.0,83.0,0.8,9.2,83.0,80.32,63.46
2018,1,21,14,15,7.0,103.5,0.8,9.15,106.5,105.9,85.43
2018,1,21,14,30,14.0,124.0,0.8,9.1,130.0,132.19,107.82
2018,1,21,14,45,7.0,85.5,0.8,9.05,88.5,87.64,70.1
2018,1,21,15,0,0.0,47.0,0.8,9.0,47.0,45.4,33.87
2018,1,21,15,15,0.0,34.0,0.8,9.0,34.0,32.82,23.05
2018,1,21,15,30,0.0,21.0,0.8,9.0,21.0,20.26,12.11
2018,1,21,15,45,0.0,19.5,0.8,8.85,19.5,18.81,10.84
2018,1,21,16,0,0.0,18.0,0.8,8.7,18.0,17.36,9.52
2018,1,21,16,15,0.0,15.0,0.8,8.7,15.0,14.46,6.89
2018,1,21,16,30,0.0,12.0,0.8,8.7,12.0,11.57,4.23
2018,1,21,16,45,0.0,9.0,0.8,8.65,9.0,8.67,1.38
2018,1,21,17,0,0.0,6.0,0.8,8.6,6.0,5.78,0.0
2018,1,21,17,15,0.0,3.0,0.8,8.6,3.0,2.95,0.0
2018,1,21,17,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,0.5,8.25,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
