Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,4,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,0.5,6.85,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,1,22,7,15,20.0,3.5,0.5,6.65,3.5,0.0,0.0
2018,1,22,7,30,40.0,7.0,0.5,6.7,7.0,6.88,0.0
2018,1,22,7,45,55.5,20.0,0.5,6.7,23.0,16.79,0.0
2018,1,22,8,0,71.0,33.0,0.5,6.7,39.0,31.07,17.88
2018,1,22,8,15,111.5,49.0,0.5,6.8,65.0,53.11,35.38
2018,1,22,8,30,152.0,65.0,0.5,6.9,91.0,80.45,56.94
2018,1,22,8,45,337.5,67.5,0.5,6.95,146.5,124.94,87.71
2018,1,22,9,0,523.0,70.0,0.5,7.0,202.0,188.37,136.53
2018,1,22,9,15,641.0,66.0,0.5,7.25,254.5,243.15,182.08
2018,1,22,9,30,759.0,62.0,0.5,7.5,307.0,308.04,236.59
2018,1,22,9,45,746.0,71.5,0.5,7.7,334.5,347.55,272.76
2018,1,22,10,0,733.0,81.0,0.5,7.9,362.0,384.35,305.63
2018,1,22,10,15,656.5,103.0,0.45,8.25,369.5,403.29,323.01
2018,1,22,10,30,580.0,125.0,0.4,8.6,377.0,414.67,333.19
2018,1,22,10,45,684.0,109.5,0.4,8.9,423.0,473.98,380.36
2018,1,22,11,0,788.0,94.0,0.4,9.2,469.0,536.67,428.74
2018,1,22,11,15,838.0,86.0,0.4,9.45,497.0,580.45,461.89
2018,1,22,11,30,888.0,78.0,0.4,9.7,525.0,621.73,492.85
2018,1,22,11,45,866.5,84.0,0.4,10.0,527.5,637.61,503.96
2018,1,22,12,0,845.0,90.0,0.4,10.3,530.0,647.5,510.86
2018,1,22,12,15,629.0,130.5,0.4,10.45,459.0,565.26,448.47
2018,1,22,12,30,413.0,171.0,0.4,10.6,388.0,470.11,375.61
2018,1,22,12,45,293.5,195.5,0.4,10.75,349.0,413.37,331.58
2018,1,22,13,0,174.0,220.0,0.4,10.9,310.0,354.67,284.56
2018,1,22,13,15,383.5,181.5,0.35,10.9,373.5,471.47,378.44
2018,1,22,13,30,593.0,143.0,0.3,10.9,437.0,574.9,457.16
2018,1,22,13,45,439.5,164.5,0.3,10.85,377.5,489.81,390.83
2018,1,22,14,0,286.0,186.0,0.3,10.8,318.0,401.09,322.38
2018,1,22,14,15,378.5,160.5,0.3,10.65,325.0,437.9,353.64
2018,1,22,14,30,471.0,135.0,0.3,10.5,332.0,462.74,374.09
2018,1,22,14,45,629.5,101.5,0.3,10.3,343.0,517.09,417.15
2018,1,22,15,0,788.0,68.0,0.3,10.1,354.0,556.0,447.15
2018,1,22,15,15,674.5,74.5,0.3,10.1,301.0,481.68,388.87
2018,1,22,15,30,561.0,81.0,0.3,10.1,248.0,408.74,331.62
2018,1,22,15,45,551.5,70.5,0.25,9.3,215.0,374.23,304.04
2018,1,22,16,0,542.0,60.0,0.2,8.5,182.0,338.74,273.92
2018,1,22,16,15,426.0,53.0,0.25,7.95,136.5,260.48,208.94
2018,1,22,16,30,310.0,46.0,0.3,7.4,91.0,189.3,148.69
2018,1,22,16,45,188.0,33.5,0.35,6.9,58.0,120.39,88.59
2018,1,22,17,0,66.0,21.0,0.4,6.4,25.0,49.69,12.14
2018,1,22,17,15,33.0,10.5,0.4,6.25,12.5,18.94,0.0
2018,1,22,17,30,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,0.65,4.9,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,0.65,4.7,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,0.6,4.55,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,0.55,4.2,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,0.5,4.1,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,0.5,4.05,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,0.5,3.8,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,0.5,3.8,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,0.5,3.8,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,0.45,3.8,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,0.4,3.8,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,0.4,3.7,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,0.4,3.6,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,0.4,3.55,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,0.45,3.4,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,0.55,3.15,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,0.6,3.15,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.75,3.6,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,23,7,15,19.0,3.5,0.7,5.2,3.5,0.0,0.0
2018,1,23,7,30,38.0,7.0,0.6,5.5,7.0,6.88,0.0
2018,1,23,7,45,83.5,20.5,0.5,5.85,26.5,17.21,0.0
2018,1,23,8,0,129.0,34.0,0.4,6.2,46.0,32.35,18.24
2018,1,23,8,15,191.0,47.5,0.4,6.85,76.0,57.26,35.92
2018,1,23,8,30,253.0,61.0,0.4,7.5,106.0,89.57,60.09
2018,1,23,8,45,282.0,75.0,0.35,8.15,137.0,122.68,87.73
2018,1,23,9,0,311.0,89.0,0.3,8.8,168.0,158.45,118.32
2018,1,23,9,15,303.5,105.5,0.35,9.4,193.0,187.89,145.01
2018,1,23,9,30,296.0,122.0,0.4,10.0,218.0,217.04,170.92
2018,1,23,9,45,274.5,139.5,0.45,10.65,236.5,241.01,192.06
2018,1,23,10,0,253.0,157.0,0.5,11.3,255.0,262.75,210.59
2018,1,23,10,15,313.0,161.5,0.5,11.35,292.0,305.53,245.33
2018,1,23,10,30,373.0,166.0,0.5,11.4,329.0,352.09,282.62
2018,1,23,10,45,413.0,167.5,0.45,11.45,357.5,392.51,314.33
2018,1,23,11,0,453.0,169.0,0.4,11.5,386.0,430.87,344.01
2018,1,23,11,15,449.5,177.5,0.4,11.55,399.0,452.34,360.41
2018,1,23,11,30,446.0,186.0,0.4,11.6,412.0,472.27,375.52
2018,1,23,11,45,479.0,180.5,0.4,11.7,427.5,498.79,395.94
2018,1,23,12,0,512.0,175.0,0.4,11.8,443.0,524.88,415.77
2018,1,23,12,15,603.5,149.0,0.4,11.8,466.5,569.64,450.32
2018,1,23,12,30,695.0,123.0,0.4,11.8,490.0,611.94,482.51
2018,1,23,12,45,733.0,111.5,0.4,11.8,495.5,632.15,497.62
2018,1,23,13,0,771.0,100.0,0.4,11.8,501.0,647.84,509.76
2018,1,23,13,15,654.5,129.0,0.4,11.7,463.5,604.26,476.66
2018,1,23,13,30,538.0,158.0,0.4,11.6,426.0,552.6,438.02
2018,1,23,13,45,456.0,169.0,0.45,11.45,390.0,507.25,404.79
2018,1,23,14,0,374.0,180.0,0.5,11.3,354.0,453.68,364.66
2018,1,23,14,15,401.0,164.0,0.45,11.05,341.0,457.65,368.95
2018,1,23,14,30,428.0,148.0,0.4,10.8,328.0,451.43,364.89
2018,1,23,14,45,414.5,137.5,0.4,10.55,301.0,423.72,344.07
2018,1,23,15,0,401.0,127.0,0.4,10.3,274.0,395.12,322.33
2018,1,23,15,15,378.5,116.0,0.4,10.3,243.0,360.13,294.7
2018,1,23,15,30,356.0,105.0,0.4,10.3,212.0,325.17,266.48
2018,1,23,15,45,321.5,93.0,0.4,9.35,179.0,283.26,232.69
2018,1,23,16,0,287.0,81.0,0.4,8.4,146.0,242.78,199.01
2018,1,23,16,15,249.0,66.5,0.45,7.95,114.5,199.58,161.85
2018,1,23,16,30,211.0,52.0,0.5,7.5,83.0,158.77,125.72
2018,1,23,16,45,160.5,38.0,0.55,7.1,57.0,117.11,87.34
2018,1,23,17,0,110.0,24.0,0.6,6.7,31.0,72.67,27.42
2018,1,23,17,15,63.0,13.5,0.6,6.55,16.5,29.9,0.0
2018,1,23,17,30,16.0,3.0,0.6,6.4,2.0,0.0,0.0
2018,1,23,17,45,8.0,1.5,0.6,6.3,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.65,6.15,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.65,6.65,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,24,7,15,0.0,0.5,1.0,8.25,0.5,0.0,0.0
2018,1,24,7,30,0.0,1.0,1.0,8.3,1.0,0.98,0.0
2018,1,24,7,45,0.0,3.0,1.0,8.35,3.0,2.89,0.0
2018,1,24,8,0,0.0,5.0,1.0,8.4,5.0,4.82,0.0
2018,1,24,8,15,0.0,6.0,1.05,8.45,6.0,5.78,0.0
2018,1,24,8,30,0.0,7.0,1.1,8.5,7.0,6.74,0.19
2018,1,24,8,45,4.5,10.0,1.1,8.55,11.0,10.52,3.36
2018,1,24,9,0,9.0,13.0,1.1,8.6,15.0,14.7,6.91
2018,1,24,9,15,4.5,12.5,1.1,8.7,13.5,13.4,5.98
2018,1,24,9,30,0.0,12.0,1.1,8.8,12.0,11.57,4.5
2018,1,24,9,45,0.0,14.5,1.05,8.85,14.5,13.99,6.6
2018,1,24,10,0,0.0,17.0,1.0,8.9,17.0,16.4,8.69
2018,1,24,10,15,0.0,19.0,0.95,8.95,19.0,18.34,10.35
2018,1,24,10,30,0.0,21.0,0.9,9.0,21.0,20.27,12.0
2018,1,24,10,45,0.0,22.5,0.9,9.05,22.5,21.72,13.23
2018,1,24,11,0,0.0,24.0,0.9,9.1,24.0,23.17,14.45
2018,1,24,11,15,0.0,26.0,0.85,9.05,26.0,25.11,16.11
2018,1,24,11,30,0.0,28.0,0.8,9.0,28.0,27.04,17.76
2018,1,24,11,45,0.0,28.5,0.8,8.9,28.5,27.53,18.17
2018,1,24,12,0,0.0,29.0,0.8,8.8,29.0,28.01,18.58
2018,1,24,12,15,0.0,30.0,0.8,8.65,30.0,28.98,19.42
2018,1,24,12,30,0.0,31.0,0.8,8.5,31.0,29.95,20.26
2018,1,24,12,45,0.0,30.0,0.8,8.4,30.0,28.98,19.44
2018,1,24,13,0,0.0,29.0,0.8,8.3,29.0,28.01,18.63
2018,1,24,13,15,0.0,27.0,0.75,8.2,27.0,26.08,16.98
2018,1,24,13,30,0.0,25.0,0.7,8.1,25.0,24.14,15.34
2018,1,24,13,45,0.0,25.0,0.7,8.0,25.0,24.14,15.37
2018,1,24,14,0,0.0,25.0,0.7,7.9,25.0,24.14,15.41
2018,1,24,14,15,0.0,26.5,0.65,7.85,26.5,25.58,16.71
2018,1,24,14,30,0.0,28.0,0.6,7.8,28.0,27.03,18.01
2018,1,24,14,45,0.0,28.0,0.6,7.7,28.0,27.03,18.06
2018,1,24,15,0,0.0,28.0,0.6,7.6,28.0,27.03,18.1
2018,1,24,15,15,0.0,27.5,0.6,7.6,27.5,26.54,17.71
2018,1,24,15,30,0.0,27.0,0.6,7.6,27.0,26.05,17.3
2018,1,24,15,45,0.0,20.5,0.65,7.55,20.5,19.77,11.78
2018,1,24,16,0,0.0,14.0,0.7,7.5,14.0,13.5,6.22
2018,1,24,16,15,0.0,12.0,0.7,7.5,12.0,11.57,4.46
2018,1,24,16,30,0.0,10.0,0.7,7.5,10.0,9.64,2.66
2018,1,24,16,45,0.5,7.5,0.7,7.5,7.5,7.4,0.51
2018,1,24,17,0,1.0,5.0,0.7,7.5,5.0,5.13,0.0
2018,1,24,17,15,1.0,2.5,0.7,7.5,2.5,2.72,0.0
2018,1,24,17,30,1.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,24,17,45,0.5,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,0.7,5.45,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,0.65,5.3,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,0.6,4.95,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,0.65,4.9,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,0.7,4.95,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,0.65,5.05,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,25,7,15,0.5,0.5,0.6,5.4,0.5,0.0,0.0
2018,1,25,7,30,1.0,1.0,0.6,5.7,1.0,0.98,0.0
2018,1,25,7,45,34.5,10.0,0.6,5.95,13.5,8.67,0.0
2018,1,25,8,0,68.0,19.0,0.6,6.2,26.0,18.56,8.3
2018,1,25,8,15,45.5,15.0,0.6,6.4,20.5,17.59,7.72
2018,1,25,8,30,23.0,11.0,0.6,6.6,15.0,13.57,5.18
2018,1,25,8,45,11.5,11.5,0.6,6.75,13.5,13.38,5.64
2018,1,25,9,0,0.0,12.0,0.6,6.9,12.0,11.57,4.58
2018,1,25,9,15,0.0,24.5,0.65,7.0,24.5,23.64,15.23
2018,1,25,9,30,0.0,37.0,0.7,7.1,37.0,35.72,25.81
2018,1,25,9,45,0.5,62.0,0.7,7.2,62.0,60.1,46.97
2018,1,25,10,0,1.0,87.0,0.7,7.3,87.0,84.64,67.96
2018,1,25,10,15,96.5,122.0,0.7,7.35,164.5,166.21,136.91
2018,1,25,10,30,192.0,157.0,0.7,7.4,242.0,255.94,211.04
2018,1,25,10,45,271.5,172.5,0.7,7.4,300.0,321.4,264.17
2018,1,25,11,0,351.0,188.0,0.7,7.4,358.0,391.55,320.23
2018,1,25,11,15,296.5,201.5,0.7,7.4,348.5,385.42,314.61
2018,1,25,11,30,242.0,215.0,0.7,7.4,339.0,375.6,306.42
2018,1,25,11,45,154.5,197.0,0.7,7.4,277.0,302.5,247.76
2018,1,25,12,0,67.0,179.0,0.7,7.4,215.0,224.74,184.04
2018,1,25,12,15,48.0,174.0,0.7,7.4,200.0,208.35,170.7
2018,1,25,12,30,29.0,169.0,0.7,7.4,185.0,191.24,156.3
2018,1,25,12,45,63.5,160.0,0.7,7.4,194.0,206.04,169.65
2018,1,25,13,0,98.0,151.0,0.7,7.4,203.0,227.31,188.07
2018,1,25,13,15,99.5,170.0,0.7,7.35,221.5,250.08,206.5
2018,1,25,13,30,101.0,189.0,0.7,7.3,240.0,273.05,224.99
2018,1,25,13,45,68.5,162.5,0.7,7.25,196.5,214.53,176.9
2018,1,25,14,0,36.0,136.0,0.7,7.2,153.0,163.65,134.61
2018,1,25,14,15,42.5,115.0,0.7,7.15,134.0,145.26,119.91
2018,1,25,14,30,49.0,94.0,0.7,7.1,115.0,126.61,104.67
2018,1,25,14,45,67.0,101.0,0.7,7.05,127.5,151.12,125.95
2018,1,25,15,0,85.0,108.0,0.7,7.0,140.0,169.34,141.6
2018,1,25,15,15,77.0,91.5,0.7,7.0,118.0,144.56,120.51
2018,1,25,15,30,69.0,75.0,0.7,7.0,96.0,119.89,99.4
2018,1,25,15,45,42.0,60.5,0.7,6.9,73.0,82.85,67.15
2018,1,25,16,0,15.0,46.0,0.7,6.8,50.0,53.12,40.97
2018,1,25,16,15,9.5,36.5,0.7,6.75,39.0,40.3,29.54
2018,1,25,16,30,4.0,27.0,0.7,6.7,28.0,27.66,18.23
2018,1,25,16,45,3.0,18.5,0.7,6.6,19.0,18.92,10.2
2018,1,25,17,0,2.0,10.0,0.7,6.5,10.0,10.27,0.72
2018,1,25,17,15,2.0,5.0,0.65,6.4,5.0,5.45,0.0
2018,1,25,17,30,2.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,25,17,45,1.0,0.0,0.6,6.25,0.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,0.6,5.75,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,0.55,5.2,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,0.5,5.05,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,0.55,4.9,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,0.65,4.55,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.65,4.35,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.6,4.25,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.6,4.15,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.55,4.1,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.5,4.1,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.5,4.05,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.45,3.95,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.4,3.9,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.4,3.9,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.4,3.9,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.35,3.9,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.3,3.9,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.3,3.9,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.3,3.9,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.3,3.9,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.3,3.9,0.0,0.0,0.0
2018,1,26,7,15,28.5,4.0,0.3,4.1,4.5,0.0,0.0
2018,1,26,7,30,57.0,8.0,0.3,4.3,9.0,7.86,0.0
2018,1,26,7,45,128.0,21.0,0.25,4.5,31.5,16.52,0.0
2018,1,26,8,0,199.0,34.0,0.2,4.7,54.0,33.63,18.49
2018,1,26,8,15,258.0,47.5,0.2,4.95,86.5,63.28,38.74
2018,1,26,8,30,317.0,61.0,0.2,5.2,119.0,98.97,65.87
2018,1,26,8,45,350.0,73.0,0.2,5.4,152.0,134.36,95.78
2018,1,26,9,0,383.0,85.0,0.2,5.6,185.0,172.7,129.21
2018,1,26,9,15,408.0,96.5,0.2,5.8,218.5,211.04,163.15
2018,1,26,9,30,433.0,108.0,0.2,6.0,252.0,251.13,198.23
2018,1,26,9,45,462.5,115.5,0.2,6.2,285.0,290.43,232.04
2018,1,26,10,0,492.0,123.0,0.2,6.4,318.0,331.32,266.5
2018,1,26,10,15,592.5,112.5,0.2,6.6,365.0,389.28,313.55
2018,1,26,10,30,693.0,102.0,0.2,6.8,412.0,451.55,363.13
2018,1,26,10,45,787.0,86.0,0.15,7.05,456.0,509.08,407.82
2018,1,26,11,0,881.0,70.0,0.1,7.3,500.0,568.79,453.25
2018,1,26,11,15,775.5,99.5,0.15,7.4,488.0,566.33,451.23
2018,1,26,11,30,670.0,129.0,0.2,7.5,476.0,555.4,443.19
2018,1,26,11,45,593.5,152.5,0.2,7.65,464.0,547.95,437.14
2018,1,26,12,0,517.0,176.0,0.2,7.8,452.0,533.27,425.36
2018,1,26,12,15,350.0,208.0,0.2,7.8,395.5,458.97,367.55
2018,1,26,12,30,183.0,240.0,0.2,7.8,339.0,379.31,304.46
2018,1,26,12,45,199.0,240.0,0.2,7.8,346.5,393.27,316.59
2018,1,26,13,0,215.0,240.0,0.2,7.8,354.0,406.81,327.36
2018,1,26,13,15,201.0,235.5,0.2,7.75,340.0,393.85,317.32
2018,1,26,13,30,187.0,231.0,0.2,7.7,326.0,380.22,307.03
2018,1,26,13,45,194.5,221.0,0.2,7.7,316.5,374.55,303.36
2018,1,26,14,0,202.0,211.0,0.2,7.7,307.0,368.05,298.95
2018,1,26,14,15,201.5,198.5,0.2,7.55,290.0,352.45,287.43
2018,1,26,14,30,201.0,186.0,0.2,7.4,273.0,336.15,275.31
2018,1,26,14,45,176.5,173.5,0.2,7.3,245.5,304.12,250.03
2018,1,26,15,0,152.0,161.0,0.2,7.2,218.0,272.6,224.92
2018,1,26,15,15,141.5,144.0,0.2,7.2,193.0,244.48,202.35
2018,1,26,15,30,131.0,127.0,0.2,7.2,168.0,216.46,179.4
2018,1,26,15,45,93.5,110.0,0.3,6.75,137.0,174.69,144.74
2018,1,26,16,0,56.0,93.0,0.4,6.3,106.0,129.14,106.18
2018,1,26,16,15,41.5,75.5,0.5,6.1,84.0,102.03,82.62
2018,1,26,16,30,27.0,58.0,0.6,5.9,62.0,75.76,59.35
2018,1,26,16,45,20.5,41.0,0.65,5.7,43.5,53.85,39.38
2018,1,26,17,0,14.0,24.0,0.7,5.5,25.0,30.74,14.81
2018,1,26,17,15,9.0,12.5,0.7,5.45,13.0,14.74,0.0
2018,1,26,17,30,4.0,1.0,0.7,5.4,1.0,0.0,0.0
2018,1,26,17,45,2.0,0.5,0.65,5.3,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,0.6,5.15,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,0.65,5.05,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.7,4.95,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.65,4.9,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.6,4.85,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.6,4.75,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.6,4.65,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.65,4.6,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.75,4.45,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.7,4.85,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,27,7,15,0.0,1.5,0.6,5.55,1.5,0.0,0.0
2018,1,27,7,30,0.0,3.0,0.5,5.9,3.0,2.95,0.0
2018,1,27,7,45,0.0,9.0,0.4,6.25,9.0,8.68,0.0
2018,1,27,8,0,0.0,15.0,0.3,6.6,15.0,14.47,6.28
2018,1,27,8,15,0.0,23.5,0.3,6.95,23.5,22.68,13.9
2018,1,27,8,30,0.0,32.0,0.3,7.3,32.0,30.89,21.31
2018,1,27,8,45,0.0,38.5,0.3,7.6,38.5,37.17,26.95
2018,1,27,9,0,0.0,45.0,0.3,7.9,45.0,43.46,32.49
2018,1,27,9,15,0.0,49.0,0.25,8.0,49.0,47.33,35.87
2018,1,27,9,30,0.0,53.0,0.2,8.1,53.0,51.2,39.19
2018,1,27,9,45,0.0,71.0,0.2,8.25,71.0,68.64,54.12
2018,1,27,10,0,0.0,89.0,0.2,8.4,89.0,86.17,68.88
2018,1,27,10,15,30.5,128.5,0.2,8.5,142.0,140.58,114.42
2018,1,27,10,30,61.0,168.0,0.2,8.6,195.0,197.04,160.57
2018,1,27,10,45,115.5,192.5,0.2,8.7,248.0,257.16,208.99
2018,1,27,11,0,170.0,217.0,0.2,8.8,301.0,317.88,256.99
2018,1,27,11,15,118.5,221.0,0.2,8.9,280.5,297.83,239.97
2018,1,27,11,30,67.0,225.0,0.2,9.0,260.0,269.65,216.96
2018,1,27,11,45,55.5,220.5,0.15,9.1,250.0,259.77,208.89
2018,1,27,12,0,44.0,216.0,0.1,9.2,240.0,249.19,200.1
2018,1,27,12,15,24.0,193.0,0.1,9.25,206.0,207.33,166.42
2018,1,27,12,30,4.0,170.0,0.1,9.3,172.0,170.52,136.53
2018,1,27,12,45,5.0,173.0,0.1,9.35,175.5,174.6,140.12
2018,1,27,13,0,6.0,176.0,0.1,9.4,179.0,178.76,143.53
2018,1,27,13,15,15.5,173.0,0.1,9.45,181.0,182.67,147.05
2018,1,27,13,30,25.0,170.0,0.1,9.5,183.0,192.28,155.19
2018,1,27,13,45,71.0,181.0,0.15,9.55,215.5,236.91,192.54
2018,1,27,14,0,117.0,192.0,0.2,9.6,248.0,288.77,234.74
2018,1,27,14,15,66.5,168.5,0.2,9.6,200.0,220.62,179.18
2018,1,27,14,30,16.0,145.0,0.2,9.6,152.0,155.63,125.8
2018,1,27,14,45,41.5,141.0,0.2,9.6,157.5,173.83,142.02
2018,1,27,15,0,67.0,137.0,0.2,9.6,163.0,185.39,152.12
2018,1,27,15,15,118.5,121.5,0.2,9.6,161.5,204.14,168.42
2018,1,27,15,30,170.0,106.0,0.2,9.6,160.0,219.7,181.51
2018,1,27,15,45,160.5,92.5,0.2,9.3,138.0,194.71,160.48
2018,1,27,16,0,151.0,79.0,0.2,9.0,116.0,169.87,139.33
2018,1,27,16,15,178.0,63.5,0.25,8.5,98.5,159.05,129.37
2018,1,27,16,30,205.0,48.0,0.3,8.0,81.0,152.98,122.03
2018,1,27,16,45,133.0,34.5,0.35,7.5,53.5,95.58,72.15
2018,1,27,17,0,61.0,21.0,0.4,7.0,26.0,49.66,28.33
2018,1,27,17,15,39.5,12.0,0.4,6.9,14.5,22.68,0.0
2018,1,27,17,30,18.0,3.0,0.4,6.8,3.0,0.0,0.0
2018,1,27,17,45,9.0,1.5,0.4,6.7,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,0.45,6.55,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,0.5,6.45,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,0.5,6.35,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,0.5,5.65,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,0.5,5.65,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,0.55,5.75,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,28,7,15,60.0,5.5,0.8,8.7,6.5,0.0,0.0
2018,1,28,7,30,120.0,11.0,0.7,9.2,13.0,10.81,0.0
2018,1,28,7,45,291.5,21.0,0.6,9.65,46.0,16.73,1.32
2018,1,28,8,0,463.0,31.0,0.5,10.1,79.0,39.52,17.66
2018,1,28,8,15,552.0,37.5,0.4,10.65,122.0,80.51,40.72
2018,1,28,8,30,641.0,44.0,0.3,11.2,165.0,128.96,75.21
2018,1,28,8,45,694.5,48.0,0.25,11.8,208.5,176.94,114.62
2018,1,28,9,0,748.0,52.0,0.2,12.4,252.0,229.44,159.53
2018,1,28,9,15,785.5,54.5,0.15,12.7,294.0,279.96,203.82
2018,1,28,9,30,823.0,57.0,0.1,13.0,336.0,332.62,249.18
2018,1,28,9,45,849.0,58.5,0.1,13.3,374.0,381.61,291.02
2018,1,28,10,0,875.0,60.0,0.1,13.6,412.0,430.77,331.77
2018,1,28,10,15,891.5,61.5,0.1,14.05,443.5,475.59,367.84
2018,1,28,10,30,908.0,63.0,0.1,14.5,475.0,519.38,401.96
2018,1,28,10,45,919.5,64.0,0.1,14.9,500.5,558.69,431.82
2018,1,28,11,0,931.0,65.0,0.1,15.3,526.0,596.11,459.43
2018,1,28,11,15,938.0,66.0,0.1,15.65,544.5,628.75,482.99
2018,1,28,11,30,945.0,67.0,0.1,16.0,563.0,658.84,504.2
2018,1,28,11,45,949.0,67.0,0.1,16.35,573.5,683.18,521.0
2018,1,28,12,0,953.0,67.0,0.1,16.7,584.0,704.51,535.18
2018,1,28,12,15,954.0,67.5,0.1,16.9,587.0,721.24,545.74
2018,1,28,12,30,955.0,68.0,0.1,17.1,590.0,734.68,554.17
2018,1,28,12,45,952.5,68.0,0.1,17.25,585.0,741.76,558.55
2018,1,28,13,0,950.0,68.0,0.1,17.4,580.0,745.4,560.82
2018,1,28,13,15,943.5,68.5,0.1,17.5,567.0,743.38,559.56
2018,1,28,13,30,937.0,69.0,0.1,17.6,554.0,737.97,556.22
2018,1,28,13,45,926.5,68.0,0.1,17.7,533.0,724.74,547.73
2018,1,28,14,0,916.0,67.0,0.1,17.8,512.0,708.36,537.27
2018,1,28,14,15,896.5,65.5,0.15,17.55,481.5,682.36,521.49
2018,1,28,14,30,877.0,64.0,0.2,17.3,451.0,653.82,503.83
2018,1,28,14,45,796.0,69.5,0.2,17.05,401.0,596.24,463.06
2018,1,28,15,0,715.0,75.0,0.2,16.8,351.0,535.08,419.13
2018,1,28,15,15,511.0,95.0,0.2,16.8,282.5,422.67,334.27
2018,1,28,15,30,307.0,115.0,0.2,16.8,214.0,307.17,244.79
2018,1,28,15,45,184.5,105.0,0.4,15.6,162.0,223.0,179.49
2018,1,28,16,0,62.0,95.0,0.6,14.4,110.0,134.2,107.29
2018,1,28,16,15,44.0,77.5,0.65,14.05,87.0,105.19,82.97
2018,1,28,16,30,26.0,60.0,0.7,13.7,64.0,77.32,59.06
2018,1,28,16,45,16.0,43.5,0.75,13.3,45.5,54.9,39.42
2018,1,28,17,0,6.0,27.0,0.8,12.9,27.0,30.06,15.92
2018,1,28,17,15,15.5,15.5,0.8,12.7,15.5,19.55,0.0
2018,1,28,17,30,25.0,4.0,0.8,12.5,4.0,0.0,0.0
2018,1,28,17,45,12.5,2.0,0.85,12.25,2.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,29,7,15,12.5,2.0,0.8,10.75,2.0,0.0,0.0
2018,1,29,7,30,25.0,4.0,0.8,10.9,4.0,3.93,0.0
2018,1,29,7,45,12.5,5.0,0.8,11.1,5.0,4.39,0.0
2018,1,29,8,0,0.0,6.0,0.8,11.3,6.0,5.78,0.0
2018,1,29,8,15,0.0,7.5,0.8,11.45,7.5,7.23,0.49
2018,1,29,8,30,0.0,9.0,0.8,11.6,9.0,8.67,1.82
2018,1,29,8,45,0.0,15.5,0.75,11.8,15.5,14.95,7.3
2018,1,29,9,0,0.0,22.0,0.7,12.0,22.0,21.22,12.76
2018,1,29,9,15,0.0,34.0,0.6,12.35,34.0,32.82,22.75
2018,1,29,9,30,0.0,46.0,0.5,12.7,46.0,44.43,32.64
2018,1,29,9,45,0.5,79.0,0.4,13.0,79.0,76.6,59.8
2018,1,29,10,0,1.0,112.0,0.3,13.3,112.0,109.07,86.58
2018,1,29,10,15,5.0,135.5,0.35,13.35,137.5,134.17,106.96
2018,1,29,10,30,9.0,159.0,0.4,13.4,163.0,159.8,127.59
2018,1,29,10,45,33.0,184.5,0.4,13.4,200.5,201.75,161.31
2018,1,29,11,0,57.0,210.0,0.4,13.4,238.0,243.31,194.21
2018,1,29,11,15,45.0,210.0,0.4,13.75,232.5,238.47,189.57
2018,1,29,11,30,33.0,210.0,0.4,14.1,227.0,232.82,184.58
2018,1,29,11,45,46.0,221.5,0.35,14.45,246.0,254.76,201.58
2018,1,29,12,0,59.0,233.0,0.3,14.8,265.0,277.31,218.69
2018,1,29,12,15,49.5,229.5,0.25,15.3,256.5,268.87,211.19
2018,1,29,12,30,40.0,226.0,0.2,15.8,248.0,259.99,203.64
2018,1,29,12,45,45.5,227.5,0.2,16.25,252.5,266.74,208.77
2018,1,29,13,0,51.0,229.0,0.2,16.7,257.0,273.54,213.82
2018,1,29,13,15,86.5,231.0,0.2,16.4,277.0,302.05,236.91
2018,1,29,13,30,122.0,233.0,0.2,16.1,297.0,337.99,265.25
2018,1,29,13,45,124.0,225.5,0.2,15.75,288.5,331.82,260.94
2018,1,29,14,0,126.0,218.0,0.2,15.4,280.0,325.19,256.67
2018,1,29,14,15,99.0,203.5,0.2,15.0,250.5,282.76,224.31
2018,1,29,14,30,72.0,189.0,0.2,14.6,221.0,248.44,197.96
2018,1,29,14,45,80.0,176.0,0.25,14.25,209.0,239.0,191.71
2018,1,29,15,0,88.0,163.0,0.3,13.9,197.0,229.02,184.69
2018,1,29,15,15,105.5,145.0,0.3,13.9,182.0,225.02,182.04
2018,1,29,15,30,123.0,127.0,0.3,13.9,167.0,212.36,172.18
2018,1,29,15,45,218.0,106.5,0.3,12.9,166.0,242.89,198.08
2018,1,29,16,0,313.0,86.0,0.3,11.9,165.0,266.45,216.7
2018,1,29,16,15,287.5,72.0,0.4,11.65,134.0,227.66,183.55
2018,1,29,16,30,262.0,58.0,0.5,11.4,103.0,190.18,150.76
2018,1,29,16,45,193.5,45.0,0.55,11.15,72.5,139.69,106.71
2018,1,29,17,0,125.0,32.0,0.6,10.9,42.0,88.43,57.82
2018,1,29,17,15,78.0,18.0,0.6,10.8,23.0,39.65,0.0
2018,1,29,17,30,31.0,4.0,0.6,10.7,4.0,3.93,0.0
2018,1,29,17,45,15.5,2.0,0.6,10.6,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,30,7,15,44.5,5.5,0.75,7.05,6.5,0.0,0.0
2018,1,30,7,30,89.0,11.0,0.7,7.9,13.0,10.81,0.0
2018,1,30,7,45,175.5,24.0,0.6,8.75,39.5,18.83,4.95
2018,1,30,8,0,262.0,37.0,0.5,9.6,66.0,39.65,21.48
2018,1,30,8,15,318.5,48.5,0.5,10.25,99.5,71.08,41.89
2018,1,30,8,30,375.0,60.0,0.5,10.9,133.0,108.22,69.85
2018,1,30,8,45,396.0,73.0,0.45,11.55,166.5,145.59,101.57
2018,1,30,9,0,417.0,86.0,0.4,12.2,200.0,184.68,135.48
2018,1,30,9,15,386.0,104.5,0.35,12.8,223.0,215.68,164.09
2018,1,30,9,30,355.0,123.0,0.3,13.4,246.0,243.25,188.82
2018,1,30,9,45,381.5,134.0,0.3,13.95,279.0,281.94,220.69
2018,1,30,10,0,408.0,145.0,0.3,14.5,312.0,322.21,253.03
2018,1,30,10,15,469.0,144.5,0.3,14.95,350.0,368.22,289.2
2018,1,30,10,30,530.0,144.0,0.3,15.4,388.0,417.67,327.32
2018,1,30,10,45,497.0,161.0,0.25,15.9,399.5,437.63,341.7
2018,1,30,11,0,464.0,178.0,0.2,16.4,411.0,454.1,353.12
2018,1,30,11,15,409.5,197.0,0.2,16.6,408.0,456.5,354.32
2018,1,30,11,30,355.0,216.0,0.2,16.8,405.0,449.84,348.76
2018,1,30,11,45,410.0,206.5,0.2,17.05,429.0,490.48,379.26
2018,1,30,12,0,465.0,197.0,0.2,17.3,453.0,526.89,405.88
2018,1,30,12,15,572.0,166.5,0.25,17.35,483.0,576.26,443.43
2018,1,30,12,30,679.0,136.0,0.3,17.4,513.0,629.51,483.07
2018,1,30,12,45,717.0,123.0,0.3,17.45,518.0,649.32,497.23
2018,1,30,13,0,755.0,110.0,0.3,17.5,523.0,666.62,510.04
2018,1,30,13,15,797.5,97.5,0.3,17.5,525.0,682.89,521.71
2018,1,30,13,30,840.0,85.0,0.3,17.5,527.0,698.08,532.46
2018,1,30,13,45,814.0,86.0,0.35,17.5,501.5,676.99,518.93
2018,1,30,14,0,788.0,87.0,0.4,17.5,476.0,653.31,504.03
2018,1,30,14,15,749.0,91.0,0.4,17.3,445.0,621.86,482.49
2018,1,30,14,30,710.0,95.0,0.4,17.1,414.0,591.64,461.27
2018,1,30,14,45,727.5,84.5,0.45,16.9,390.5,577.36,452.68
2018,1,30,15,0,745.0,74.0,0.5,16.7,367.0,557.48,439.44
2018,1,30,15,15,709.5,72.0,0.5,16.7,329.5,514.93,407.54
2018,1,30,15,30,674.0,70.0,0.5,16.7,292.0,474.79,376.75
2018,1,30,15,45,592.0,69.0,0.55,15.35,245.0,408.79,327.26
2018,1,30,16,0,510.0,68.0,0.6,14.0,198.0,346.37,278.68
2018,1,30,16,15,439.5,61.0,0.7,13.35,158.0,286.87,230.08
2018,1,30,16,30,369.0,54.0,0.8,12.7,118.0,230.44,182.3
2018,1,30,16,45,271.5,43.0,0.9,12.1,82.5,166.62,127.62
2018,1,30,17,0,174.0,32.0,1.0,11.5,47.0,111.56,75.76
2018,1,30,17,15,100.5,18.5,0.95,11.25,26.0,46.78,0.0
2018,1,30,17,30,27.0,5.0,0.9,11.0,5.0,11.41,0.0
2018,1,30,17,45,13.5,2.5,0.9,10.7,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,31,7,15,101.5,7.0,1.1,7.95,9.5,0.0,0.0
2018,1,31,7,30,203.0,14.0,1.0,8.5,19.0,13.76,0.0
2018,1,31,7,45,254.0,24.0,0.9,9.0,43.5,19.25,6.25
2018,1,31,8,0,305.0,34.0,0.8,9.5,68.0,39.33,20.13
2018,1,31,8,15,354.0,47.0,0.75,10.05,104.0,74.03,42.92
2018,1,31,8,30,403.0,60.0,0.7,10.6,140.0,113.68,73.37
2018,1,31,8,45,445.5,70.5,0.6,11.15,178.0,154.41,107.26
2018,1,31,9,0,488.0,81.0,0.5,11.7,216.0,198.97,145.31
2018,1,31,9,15,632.0,72.5,0.45,12.3,275.5,257.83,192.39
2018,1,31,9,30,776.0,64.0,0.4,12.9,335.0,329.49,250.04
2018,1,31,9,45,827.5,62.0,0.35,13.45,378.5,383.1,294.47
2018,1,31,10,0,879.0,60.0,0.3,14.0,422.0,438.96,339.44
2018,1,31,10,15,893.0,61.0,0.3,14.95,453.0,482.6,373.88
2018,1,31,10,30,907.0,62.0,0.3,15.9,484.0,525.02,406.19
2018,1,31,10,45,878.5,71.5,0.3,16.8,498.0,552.11,426.12
2018,1,31,11,0,850.0,81.0,0.3,17.7,512.0,576.45,443.27
2018,1,31,11,15,784.5,99.5,0.3,17.95,508.0,582.57,447.51
2018,1,31,11,30,719.0,118.0,0.3,18.2,504.0,583.95,448.08
2018,1,31,11,45,723.0,119.5,0.3,18.45,514.0,605.92,463.85
2018,1,31,12,0,727.0,121.0,0.3,18.7,524.0,625.6,477.49
2018,1,31,12,15,734.5,120.0,0.3,18.85,528.5,642.56,489.36
2018,1,31,12,30,742.0,119.0,0.3,19.0,533.0,657.09,499.45
2018,1,31,12,45,751.0,114.5,0.3,19.1,531.0,666.24,506.01
2018,1,31,13,0,760.0,110.0,0.3,19.2,529.0,672.68,510.74
2018,1,31,13,15,772.5,103.5,0.35,18.95,521.0,674.39,513.47
2018,1,31,13,30,785.0,97.0,0.4,18.7,513.0,675.37,515.78
2018,1,31,13,45,786.0,91.5,0.4,18.45,495.5,666.28,510.5
2018,1,31,14,0,787.0,86.0,0.4,18.2,478.0,654.22,503.34
2018,1,31,14,15,717.0,98.0,0.45,17.8,440.5,613.12,475.46
2018,1,31,14,30,647.0,110.0,0.5,17.4,403.0,569.24,444.95
2018,1,31,14,45,666.5,97.0,0.5,17.0,380.0,555.0,436.33
2018,1,31,15,0,686.0,84.0,0.5,16.6,357.0,537.37,424.5
2018,1,31,15,15,607.0,87.5,0.5,16.6,312.0,476.83,378.65
2018,1,31,15,30,528.0,91.0,0.5,16.6,267.0,418.31,333.69
2018,1,31,15,45,459.5,86.5,0.65,15.35,225.0,357.01,287.79
2018,1,31,16,0,391.0,82.0,0.8,14.1,183.0,302.46,245.04
2018,1,31,16,15,353.0,70.0,0.85,13.45,148.5,257.04,207.22
2018,1,31,16,30,315.0,58.0,0.9,12.8,114.0,213.78,169.83
2018,1,31,16,45,242.0,45.0,1.0,12.1,80.5,158.68,122.16
2018,1,31,17,0,169.0,32.0,1.1,11.4,47.0,109.97,76.32
2018,1,31,17,15,114.5,20.0,1.1,11.1,27.5,63.85,0.0
2018,1,31,17,30,60.0,8.0,1.1,10.8,8.0,22.45,0.0
2018,1,31,17,45,30.0,4.0,1.1,10.55,4.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,1,7,15,27.5,5.5,0.95,10.8,6.0,0.0,0.0
2018,2,1,7,30,55.0,11.0,0.8,11.2,12.0,10.81,0.0
2018,2,1,7,45,155.5,25.5,0.65,11.6,40.5,19.95,7.5
2018,2,1,8,0,256.0,40.0,0.5,12.0,69.0,43.1,23.95
2018,2,1,8,15,294.0,52.5,0.45,12.75,100.5,73.79,44.6
2018,2,1,8,30,332.0,65.0,0.4,13.5,132.0,108.28,71.14
2018,2,1,8,45,496.5,62.0,0.3,14.25,188.5,156.93,105.98
2018,2,1,9,0,661.0,59.0,0.2,15.0,245.0,220.71,155.0
2018,2,1,9,15,740.5,55.5,0.2,15.4,293.0,274.76,200.19
2018,2,1,9,30,820.0,52.0,0.2,15.8,341.0,334.37,249.63
2018,2,1,9,45,763.5,69.5,0.15,16.2,361.0,368.21,279.95
2018,2,1,10,0,707.0,87.0,0.1,16.6,381.0,395.57,303.75
2018,2,1,10,15,722.0,92.0,0.1,17.25,411.5,437.73,336.94
2018,2,1,10,30,737.0,97.0,0.1,17.9,442.0,479.25,368.38
2018,2,1,10,45,825.0,78.5,0.1,18.5,484.0,534.35,409.29
2018,2,1,11,0,913.0,60.0,0.1,19.1,526.0,590.96,450.19
2018,2,1,11,15,906.0,64.5,0.1,19.2,540.5,618.78,470.0
2018,2,1,11,30,899.0,69.0,0.1,19.3,555.0,643.39,487.47
2018,2,1,11,45,875.5,78.0,0.1,19.35,558.5,658.93,498.22
2018,2,1,12,0,852.0,87.0,0.1,19.4,562.0,673.5,508.08
2018,2,1,12,15,853.5,87.0,0.1,19.3,565.0,689.07,518.82
2018,2,1,12,30,855.0,87.0,0.1,19.2,568.0,701.66,527.32
2018,2,1,12,45,878.0,79.0,0.15,19.1,569.5,713.88,536.3
2018,2,1,13,0,901.0,71.0,0.2,19.0,571.0,726.49,545.76
2018,2,1,13,15,916.0,65.0,0.2,19.0,564.0,732.39,549.92
2018,2,1,13,30,931.0,59.0,0.2,19.0,557.0,734.83,551.97
2018,2,1,13,45,923.5,58.5,0.2,19.0,537.5,724.21,545.35
2018,2,1,14,0,916.0,58.0,0.2,19.0,518.0,710.39,536.84
2018,2,1,14,15,904.5,57.0,0.25,18.85,491.5,690.15,524.99
