Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,12,0,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,0.9,3.95,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,2,12,6,45,3.5,0.0,0.9,3.65,0.0,0.0,0.0
2018,2,12,7,0,7.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,12,7,15,98.0,10.5,0.9,4.3,16.5,10.32,0.0
2018,2,12,7,30,189.0,21.0,0.9,4.8,33.0,16.57,2.55
2018,2,12,7,45,219.0,32.5,0.9,5.3,57.5,27.06,18.07
2018,2,12,8,0,249.0,44.0,0.9,5.8,82.0,53.48,31.8
2018,2,12,8,15,230.0,64.0,0.9,6.35,108.5,85.0,57.94
2018,2,12,8,30,211.0,84.0,0.9,6.9,135.0,115.02,85.0
2018,2,12,8,45,318.0,94.5,0.9,7.45,188.5,161.61,121.81
2018,2,12,9,0,425.0,105.0,0.9,8.0,242.0,219.32,169.01
2018,2,12,9,15,655.0,81.0,0.9,8.4,325.0,294.68,228.8
2018,2,12,9,30,885.0,57.0,0.9,8.8,408.0,390.16,305.79
2018,2,12,9,45,904.0,59.0,0.85,9.15,447.0,441.46,349.55
2018,2,12,10,0,923.0,61.0,0.8,9.5,486.0,492.4,391.73
2018,2,12,10,15,936.0,62.5,0.8,9.75,519.0,539.13,429.75
2018,2,12,10,30,949.0,64.0,0.8,10.0,552.0,584.45,465.49
2018,2,12,10,45,957.5,65.5,0.8,10.25,578.5,625.48,496.98
2018,2,12,11,0,966.0,67.0,0.8,10.5,605.0,664.29,525.98
2018,2,12,11,15,972.0,67.5,0.75,10.7,624.0,697.99,550.05
2018,2,12,11,30,978.0,68.0,0.7,10.9,643.0,728.92,570.66
2018,2,12,11,45,980.5,68.5,0.7,11.05,654.0,754.48,587.48
2018,2,12,12,0,983.0,69.0,0.7,11.2,665.0,776.8,602.07
2018,2,12,12,15,983.0,70.0,0.65,11.25,668.5,794.51,612.9
2018,2,12,12,30,983.0,71.0,0.6,11.3,672.0,808.72,621.39
2018,2,12,12,45,979.5,72.0,0.6,11.4,667.0,816.77,626.56
2018,2,12,13,0,976.0,73.0,0.6,11.5,662.0,821.19,629.48
2018,2,12,13,15,954.0,77.5,0.6,11.5,643.5,811.98,623.5
2018,2,12,13,30,932.0,82.0,0.6,11.5,625.0,799.28,615.46
2018,2,12,13,45,922.0,81.0,0.6,11.5,603.5,786.11,607.23
2018,2,12,14,0,912.0,80.0,0.6,11.5,582.0,769.7,596.84
2018,2,12,14,15,891.0,80.5,0.6,11.4,551.5,743.94,580.2
2018,2,12,14,30,870.0,81.0,0.6,11.3,521.0,720.01,564.89
2018,2,12,14,45,746.5,100.5,0.6,11.2,460.5,642.83,510.21
2018,2,12,15,0,623.0,120.0,0.6,11.1,400.0,565.53,452.99
2018,2,12,15,15,674.5,100.0,0.6,11.1,379.0,560.01,450.69
2018,2,12,15,30,726.0,80.0,0.6,11.1,358.0,548.72,442.68
2018,2,12,15,45,706.0,73.5,0.6,10.4,318.0,506.2,410.67
2018,2,12,16,0,686.0,67.0,0.6,9.7,278.0,462.95,377.13
2018,2,12,16,15,650.0,59.5,0.6,8.85,234.0,410.04,334.66
2018,2,12,16,30,614.0,52.0,0.6,8.0,190.0,358.32,291.23
2018,2,12,16,45,539.0,46.0,0.65,7.15,146.5,293.69,235.82
2018,2,12,17,0,464.0,40.0,0.7,6.3,103.0,234.47,182.88
2018,2,12,17,15,308.0,29.0,0.7,6.05,64.0,149.86,105.36
2018,2,12,17,30,152.0,18.0,0.7,5.8,25.0,69.72,0.0
2018,2,12,17,45,76.0,9.0,0.7,5.55,12.5,26.37,0.0
2018,2,12,18,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,0.85,5.4,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,0.85,4.2,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.8,3.75,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.8,3.65,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.8,3.55,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,0.8,3.35,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,0.85,3.25,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,0.85,3.15,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,0.8,3.05,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,0.8,2.95,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,0.75,3.05,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,2,13,6,45,17.0,1.5,0.7,3.4,1.0,0.0,0.0
2018,2,13,7,0,34.0,3.0,0.7,3.6,2.0,0.0,0.0
2018,2,13,7,15,226.0,13.5,0.65,4.2,27.0,13.27,0.0
2018,2,13,7,30,418.0,24.0,0.6,4.8,52.0,21.31,6.93
2018,2,13,7,45,535.0,30.5,0.6,5.4,96.0,31.24,16.45
2018,2,13,8,0,652.0,37.0,0.6,6.0,140.0,75.94,36.44
2018,2,13,8,15,716.0,41.5,0.6,6.6,188.5,124.95,70.36
2018,2,13,8,30,780.0,46.0,0.6,7.2,237.0,180.33,115.64
2018,2,13,8,45,819.5,49.0,0.6,7.75,285.0,235.61,164.72
2018,2,13,9,0,859.0,52.0,0.6,8.3,333.0,292.7,215.93
2018,2,13,9,15,886.0,54.0,0.6,8.8,377.5,347.21,264.82
2018,2,13,9,30,913.0,56.0,0.6,9.3,422.0,402.66,313.14
2018,2,13,9,45,932.0,57.5,0.6,9.8,461.5,454.83,357.44
2018,2,13,10,0,951.0,59.0,0.6,10.3,501.0,506.57,399.81
2018,2,13,10,15,962.0,60.0,0.55,10.65,533.5,553.0,436.46
2018,2,13,10,30,973.0,61.0,0.5,11.0,566.0,597.77,470.48
2018,2,13,10,45,980.0,62.5,0.5,11.4,592.0,638.84,501.12
2018,2,13,11,0,987.0,64.0,0.5,11.8,618.0,677.51,529.12
2018,2,13,11,15,991.5,64.5,0.45,12.0,636.5,710.9,552.32
2018,2,13,11,30,996.0,65.0,0.4,12.2,655.0,741.37,571.63
2018,2,13,11,45,999.0,65.5,0.35,12.45,666.5,767.7,587.52
2018,2,13,12,0,1002.0,66.0,0.3,12.7,678.0,790.76,601.11
2018,2,13,12,15,1002.0,66.5,0.3,12.85,681.0,808.22,612.03
2018,2,13,12,30,1002.0,67.0,0.3,13.0,684.0,822.11,620.7
2018,2,13,12,45,998.0,67.0,0.25,13.15,678.0,828.79,623.81
2018,2,13,13,0,994.0,67.0,0.2,13.3,672.0,831.76,624.71
2018,2,13,13,15,987.0,67.5,0.2,13.3,658.0,829.32,623.43
2018,2,13,13,30,980.0,68.0,0.2,13.3,644.0,823.25,619.95
2018,2,13,13,45,972.5,67.5,0.15,13.3,623.0,812.1,612.48
2018,2,13,14,0,965.0,67.0,0.1,13.3,602.0,797.5,602.98
2018,2,13,14,15,953.5,66.5,0.1,13.2,574.0,776.65,590.27
2018,2,13,14,30,942.0,66.0,0.1,13.1,546.0,752.75,575.56
2018,2,13,14,45,925.0,64.5,0.1,13.0,510.5,721.0,555.36
2018,2,13,15,0,908.0,63.0,0.1,12.9,475.0,686.84,533.34
2018,2,13,15,15,887.5,61.0,0.1,12.9,435.0,647.7,506.7
2018,2,13,15,30,867.0,59.0,0.1,12.9,395.0,606.92,477.29
2018,2,13,15,45,834.5,57.0,0.1,12.35,350.0,561.58,444.33
2018,2,13,16,0,802.0,55.0,0.1,11.8,305.0,512.04,407.03
2018,2,13,16,15,736.0,53.0,0.25,11.15,255.0,445.64,356.59
2018,2,13,16,30,670.0,51.0,0.4,10.5,205.0,382.33,306.18
2018,2,13,16,45,534.5,46.0,0.55,9.85,151.0,293.47,233.35
2018,2,13,17,0,399.0,41.0,0.7,9.2,97.0,212.58,164.92
2018,2,13,17,15,251.5,29.5,0.8,8.7,60.0,132.73,94.1
2018,2,13,17,30,104.0,18.0,0.9,8.2,23.0,57.1,0.0
2018,2,13,17,45,52.0,9.0,1.0,7.7,11.5,20.96,0.0
2018,2,13,18,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,14,6,45,8.0,0.5,1.05,5.1,0.5,0.0,0.0
2018,2,14,7,0,16.0,1.0,1.0,5.2,1.0,0.0,0.0
2018,2,14,7,15,16.0,4.5,0.85,5.65,5.0,4.42,0.0
2018,2,14,7,30,16.0,8.0,0.7,6.1,9.0,7.66,0.0
2018,2,14,7,45,23.0,20.5,0.6,6.6,23.5,19.39,10.48
2018,2,14,8,0,30.0,33.0,0.5,7.1,38.0,33.07,21.87
2018,2,14,8,15,15.0,32.5,0.5,7.7,35.0,33.48,22.93
2018,2,14,8,30,0.0,32.0,0.5,8.3,32.0,30.88,21.43
2018,2,14,8,45,51.0,78.0,0.55,8.9,95.0,86.79,67.88
2018,2,14,9,0,102.0,124.0,0.6,9.5,158.0,148.12,118.34
2018,2,14,9,15,103.5,143.0,0.6,9.8,181.5,173.13,139.33
2018,2,14,9,30,105.0,162.0,0.6,10.1,205.0,198.31,160.2
2018,2,14,9,45,270.5,157.0,0.6,10.4,281.0,271.64,218.9
2018,2,14,10,0,436.0,152.0,0.6,10.7,357.0,360.26,289.27
2018,2,14,10,15,474.0,163.0,0.6,10.85,399.5,410.58,328.76
2018,2,14,10,30,512.0,174.0,0.6,11.0,442.0,462.81,369.19
2018,2,14,10,45,577.5,163.5,0.6,11.15,479.5,510.79,406.23
2018,2,14,11,0,643.0,153.0,0.6,11.3,517.0,563.71,446.29
2018,2,14,11,15,714.5,137.5,0.65,11.4,554.0,615.13,485.39
2018,2,14,11,30,786.0,122.0,0.7,11.5,591.0,666.39,523.9
2018,2,14,11,45,697.5,150.0,0.7,11.55,572.0,655.45,514.2
2018,2,14,12,0,609.0,178.0,0.7,11.6,553.0,636.6,499.36
2018,2,14,12,15,705.0,151.5,0.7,11.6,587.5,691.14,540.84
2018,2,14,12,30,801.0,125.0,0.7,11.6,622.0,742.62,577.6
2018,2,14,12,45,880.5,100.0,0.75,11.55,642.5,784.18,606.87
2018,2,14,13,0,960.0,75.0,0.8,11.5,663.0,818.66,631.29
2018,2,14,13,15,956.5,74.0,0.8,11.4,650.0,817.16,630.38
2018,2,14,13,30,953.0,73.0,0.8,11.3,637.0,812.11,627.68
2018,2,14,13,45,947.0,71.5,0.8,11.2,616.5,801.08,621.03
2018,2,14,14,0,941.0,70.0,0.8,11.1,596.0,786.66,612.2
2018,2,14,14,15,930.5,69.0,0.85,10.9,568.5,766.23,600.21
2018,2,14,14,30,920.0,68.0,0.9,10.7,541.0,742.78,586.05
2018,2,14,14,45,904.5,67.0,0.9,10.5,507.0,713.02,566.56
2018,2,14,15,0,889.0,66.0,0.9,10.3,473.0,680.87,545.17
2018,2,14,15,15,868.5,63.5,0.9,10.3,433.0,641.54,517.26
2018,2,14,15,30,848.0,61.0,0.9,10.3,393.0,600.62,486.58
2018,2,14,15,45,817.0,58.5,0.9,9.7,349.0,556.03,452.99
2018,2,14,16,0,786.0,56.0,0.9,9.1,305.0,507.17,414.91
2018,2,14,16,15,703.0,56.5,0.9,8.65,253.5,435.26,356.87
2018,2,14,16,30,620.0,57.0,0.9,8.2,202.0,370.94,302.95
2018,2,14,16,45,504.5,50.5,0.9,7.8,151.0,287.56,232.19
2018,2,14,17,0,389.0,44.0,0.9,7.4,100.0,213.21,167.52
2018,2,14,17,15,278.0,32.5,0.95,7.15,65.0,145.24,105.38
2018,2,14,17,30,167.0,21.0,1.0,6.9,30.0,79.62,0.0
2018,2,14,17,45,83.5,10.5,1.0,6.65,15.0,29.97,0.0
2018,2,14,18,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,0.9,3.75,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,0.8,2.55,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,2,15,6,45,10.5,1.5,0.8,3.0,1.0,0.0,0.0
2018,2,15,7,0,21.0,3.0,0.8,3.2,2.0,0.0,0.0
2018,2,15,7,15,191.0,15.0,0.75,3.75,28.0,14.74,0.0
2018,2,15,7,30,361.0,27.0,0.7,4.3,54.0,21.93,10.11
2018,2,15,7,45,514.0,32.0,0.7,4.85,101.0,35.44,18.16
2018,2,15,8,0,667.0,37.0,0.7,5.4,148.0,80.92,39.27
2018,2,15,8,15,736.5,41.0,0.65,6.0,199.0,131.49,75.15
2018,2,15,8,30,806.0,45.0,0.6,6.6,250.0,190.16,123.55
2018,2,15,8,45,844.0,48.0,0.6,7.25,298.5,245.74,173.24
2018,2,15,9,0,882.0,51.0,0.6,7.9,347.0,304.0,225.56
2018,2,15,9,15,903.0,54.5,0.6,8.5,391.5,359.42,275.19
2018,2,15,9,30,924.0,58.0,0.6,9.1,436.0,415.19,323.6
2018,2,15,9,45,934.0,61.0,0.6,9.7,474.0,465.79,366.4
2018,2,15,10,0,944.0,64.0,0.6,10.3,512.0,515.17,406.62
2018,2,15,10,15,956.0,65.5,0.55,10.7,545.0,562.56,443.65
2018,2,15,10,30,968.0,67.0,0.5,11.1,578.0,608.39,478.07
2018,2,15,10,45,977.5,67.5,0.5,11.5,605.0,649.87,508.78
2018,2,15,11,0,987.0,68.0,0.5,11.9,632.0,689.11,537.02
2018,2,15,11,15,992.0,68.5,0.5,12.15,650.5,722.96,560.99
2018,2,15,11,30,997.0,69.0,0.5,12.4,669.0,753.89,580.96
2018,2,15,11,45,997.5,69.5,0.5,12.6,679.0,778.59,596.65
2018,2,15,12,0,998.0,70.0,0.5,12.8,689.0,799.89,610.07
2018,2,15,12,15,998.0,70.5,0.5,12.9,692.0,817.34,621.17
2018,2,15,12,30,998.0,71.0,0.5,13.0,695.0,831.22,630.0
2018,2,15,12,45,995.0,71.0,0.5,13.1,689.5,838.63,634.63
2018,2,15,13,0,992.0,71.0,0.5,13.2,684.0,842.34,637.02
2018,2,15,13,15,986.5,70.5,0.5,13.2,669.5,839.87,635.71
2018,2,15,13,30,981.0,70.0,0.5,13.2,655.0,833.74,632.17
2018,2,15,13,45,973.0,69.5,0.5,13.2,634.0,822.12,625.12
2018,2,15,14,0,965.0,69.0,0.5,13.2,613.0,807.05,615.9
2018,2,15,14,15,955.0,68.0,0.55,13.15,585.0,786.59,604.1
2018,2,15,14,30,945.0,67.0,0.6,13.1,557.0,763.02,590.14
2018,2,15,14,45,930.5,65.0,0.6,13.0,522.0,732.17,570.29
2018,2,15,15,0,916.0,63.0,0.6,12.9,487.0,698.78,548.5
2018,2,15,15,15,896.0,61.5,0.6,12.9,447.0,660.1,522.25
2018,2,15,15,30,876.0,60.0,0.6,12.9,407.0,619.73,492.78
2018,2,15,15,45,846.5,57.0,0.65,12.15,361.5,570.58,457.67
2018,2,15,16,0,817.0,54.0,0.7,11.4,316.0,524.55,423.25
2018,2,15,16,15,732.5,54.5,0.85,10.75,262.5,450.47,365.89
2018,2,15,16,30,648.0,55.0,1.0,10.1,209.0,383.77,311.7
2018,2,15,16,45,517.0,49.5,1.1,9.5,155.0,293.35,236.24
2018,2,15,17,0,386.0,44.0,1.2,8.9,101.0,213.31,167.6
2018,2,15,17,15,283.0,32.5,1.25,8.4,66.0,147.8,108.15
2018,2,15,17,30,180.0,21.0,1.3,7.9,31.0,84.38,13.7
2018,2,15,17,45,90.0,10.5,1.3,7.45,15.5,31.72,0.0
2018,2,15,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,16,6,45,16.0,2.0,1.2,5.25,1.5,0.0,0.0
2018,2,16,7,0,32.0,4.0,1.2,5.4,3.0,0.0,0.0
2018,2,16,7,15,207.0,15.5,1.05,5.95,30.0,15.24,0.0
2018,2,16,7,30,382.0,27.0,0.9,6.5,57.0,21.64,10.67
2018,2,16,7,45,491.5,34.0,0.75,7.1,100.0,36.5,18.19
2018,2,16,8,0,601.0,41.0,0.6,7.7,143.0,81.97,41.86
2018,2,16,8,15,663.5,45.5,0.6,8.2,190.5,128.72,75.41
2018,2,16,8,30,726.0,50.0,0.6,8.7,238.0,181.77,119.22
2018,2,16,8,45,765.0,53.5,0.6,9.25,284.5,234.14,165.68
2018,2,16,9,0,804.0,57.0,0.6,9.8,331.0,289.52,214.99
2018,2,16,9,15,830.5,60.0,0.55,10.3,374.5,342.81,262.03
2018,2,16,9,30,857.0,63.0,0.5,10.8,418.0,397.55,308.77
2018,2,16,9,45,875.5,65.5,0.5,11.3,457.0,448.37,351.24
2018,2,16,10,0,894.0,68.0,0.5,11.8,496.0,498.84,391.94
2018,2,16,10,15,907.5,69.0,0.45,12.15,528.5,544.55,427.44
2018,2,16,10,30,921.0,70.0,0.4,12.5,561.0,588.92,460.66
2018,2,16,10,45,930.0,71.0,0.4,12.8,587.0,629.04,490.37
2018,2,16,11,0,939.0,72.0,0.4,13.1,613.0,667.03,517.75
2018,2,16,11,15,945.0,73.0,0.4,13.3,632.0,700.71,541.62
2018,2,16,11,30,951.0,74.0,0.4,13.5,651.0,731.68,561.79
2018,2,16,11,45,954.0,74.0,0.35,13.75,661.5,756.59,576.69
2018,2,16,12,0,957.0,74.0,0.3,14.0,672.0,778.34,589.43
2018,2,16,12,15,957.5,74.0,0.3,14.1,675.0,794.97,599.91
2018,2,16,12,30,958.0,74.0,0.3,14.2,678.0,808.18,608.25
2018,2,16,12,45,955.0,74.5,0.3,14.35,672.5,815.79,612.89
2018,2,16,13,0,952.0,75.0,0.3,14.5,667.0,819.84,615.38
2018,2,16,13,15,948.0,74.0,0.35,14.5,654.0,817.89,615.3
2018,2,16,13,30,944.0,73.0,0.4,14.5,641.0,812.41,613.11
2018,2,16,13,45,937.0,72.5,0.4,14.55,620.5,801.73,606.57
2018,2,16,14,0,930.0,72.0,0.4,14.6,600.0,787.72,597.95
2018,2,16,14,15,919.5,71.0,0.4,14.5,572.5,767.3,585.4
2018,2,16,14,30,909.0,70.0,0.4,14.4,545.0,743.9,570.89
2018,2,16,14,45,894.0,68.0,0.4,14.3,510.5,713.35,551.36
2018,2,16,15,0,879.0,66.0,0.4,14.2,476.0,680.4,530.01
2018,2,16,15,15,858.5,64.0,0.4,14.2,436.5,641.7,503.87
2018,2,16,15,30,838.0,62.0,0.4,14.2,397.0,605.43,477.54
2018,2,16,15,45,807.5,59.5,0.45,13.75,353.0,557.18,442.94
2018,2,16,16,0,777.0,57.0,0.5,13.3,309.0,508.63,406.75
2018,2,16,16,15,731.5,53.0,0.6,12.7,262.0,450.65,362.22
2018,2,16,16,30,686.0,49.0,0.7,12.1,215.0,394.33,316.71
2018,2,16,16,45,585.0,43.5,0.75,11.5,163.5,314.5,250.41
2018,2,16,17,0,484.0,38.0,0.8,10.9,112.0,245.51,190.92
2018,2,16,17,15,338.5,29.0,0.9,10.35,71.5,163.55,119.53
2018,2,16,17,30,193.0,20.0,1.0,9.8,31.0,88.52,25.78
2018,2,16,17,45,96.5,10.0,1.1,9.25,15.5,33.01,0.0
2018,2,16,18,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,17,6,45,30.0,3.5,1.1,7.2,3.0,0.0,0.0
2018,2,17,7,0,60.0,7.0,1.1,7.4,6.0,0.0,0.0
2018,2,17,7,15,228.5,17.0,0.95,8.0,33.0,16.71,0.0
2018,2,17,7,30,397.0,27.0,0.8,8.6,60.0,21.36,11.03
2018,2,17,7,45,502.5,33.5,0.65,9.2,103.0,39.75,19.7
2018,2,17,8,0,608.0,40.0,0.5,9.8,146.0,83.42,42.08
2018,2,17,8,15,669.0,44.0,0.5,10.4,193.0,130.15,75.72
2018,2,17,8,30,730.0,48.0,0.5,11.0,240.0,182.99,119.21
2018,2,17,8,45,769.0,50.5,0.45,11.6,286.0,234.75,164.71
2018,2,17,9,0,808.0,53.0,0.4,12.2,332.0,290.41,213.53
2018,2,17,9,15,834.0,55.5,0.4,12.7,375.0,343.1,259.67
2018,2,17,9,30,860.0,58.0,0.4,13.2,418.0,396.74,305.25
2018,2,17,9,45,879.0,59.0,0.35,13.75,456.0,446.43,345.95
2018,2,17,10,0,898.0,60.0,0.3,14.3,494.0,495.8,384.78
2018,2,17,10,15,910.0,61.5,0.3,14.55,526.5,541.41,420.3
2018,2,17,10,30,922.0,63.0,0.3,14.8,559.0,585.58,453.62
2018,2,17,10,45,930.0,64.0,0.3,15.05,584.5,625.15,482.67
2018,2,17,11,0,938.0,65.0,0.3,15.3,610.0,662.51,509.39
2018,2,17,11,15,943.0,66.0,0.35,15.45,628.5,695.49,532.92
2018,2,17,11,30,948.0,67.0,0.4,15.6,647.0,725.71,553.24
2018,2,17,11,45,950.5,68.0,0.4,15.75,658.0,751.25,569.54
2018,2,17,12,0,953.0,69.0,0.4,15.9,669.0,773.64,583.71
2018,2,17,12,15,954.0,69.0,0.4,15.9,672.0,790.55,594.59
2018,2,17,12,30,955.0,69.0,0.4,15.9,675.0,804.05,603.34
2018,2,17,12,45,953.5,68.5,0.45,15.95,670.0,811.61,609.07
2018,2,17,13,0,952.0,68.0,0.5,16.0,665.0,815.63,612.68
2018,2,17,13,15,948.0,68.0,0.5,15.9,652.5,814.73,612.63
2018,2,17,13,30,944.0,68.0,0.5,15.8,640.0,810.3,610.43
2018,2,17,13,45,937.0,67.0,0.55,15.75,619.5,798.96,604.53
2018,2,17,14,0,930.0,66.0,0.6,15.7,599.0,784.27,596.5
2018,2,17,14,15,920.0,65.5,0.6,15.45,572.0,764.68,584.79
2018,2,17,14,30,910.0,65.0,0.6,15.2,545.0,742.11,571.06
2018,2,17,14,45,896.0,63.0,0.65,15.0,511.0,712.11,552.72
2018,2,17,15,0,882.0,61.0,0.7,14.8,477.0,679.65,532.4
2018,2,17,15,15,862.0,59.5,0.7,14.8,438.0,641.62,506.68
2018,2,17,15,30,842.0,58.0,0.7,14.8,399.0,602.01,477.97
2018,2,17,15,45,812.5,56.0,0.7,14.0,355.0,554.86,443.87
2018,2,17,16,0,783.0,54.0,0.7,13.2,311.0,511.02,410.85
2018,2,17,16,15,739.5,51.0,0.75,12.7,265.0,454.86,366.84
2018,2,17,16,30,696.0,48.0,0.8,12.2,219.0,400.18,322.04
2018,2,17,16,45,616.5,43.0,0.8,11.65,170.5,329.49,262.54
2018,2,17,17,0,537.0,38.0,0.8,11.1,122.0,264.36,205.68
2018,2,17,17,15,391.0,30.0,0.85,10.75,79.5,183.46,134.95
2018,2,17,17,30,245.0,22.0,0.9,10.4,37.0,107.02,42.32
2018,2,17,17,45,122.5,11.0,0.9,10.1,18.5,40.55,0.0
2018,2,17,18,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,18,6,45,0.0,0.5,1.0,5.7,0.5,0.0,0.0
2018,2,18,7,0,0.0,1.0,1.0,5.7,1.0,0.98,0.0
2018,2,18,7,15,0.0,7.0,1.0,5.9,7.0,6.88,0.0
2018,2,18,7,30,0.0,13.0,1.0,6.1,13.0,12.54,4.54
2018,2,18,7,45,0.0,22.0,1.05,6.3,22.0,21.23,12.52
2018,2,18,8,0,0.0,31.0,1.1,6.5,31.0,29.92,20.43
2018,2,18,8,15,0.0,43.5,1.1,6.75,43.5,42.02,31.2
2018,2,18,8,30,0.0,56.0,1.1,7.0,56.0,54.12,41.84
2018,2,18,8,45,26.0,91.5,1.15,7.3,100.5,94.09,75.49
2018,2,18,9,0,52.0,127.0,1.2,7.6,145.0,137.24,111.6
2018,2,18,9,15,63.0,128.0,1.2,7.8,152.5,145.46,118.4
2018,2,18,9,30,74.0,129.0,1.2,8.0,160.0,154.42,125.97
2018,2,18,9,45,155.0,161.5,1.2,8.2,234.5,227.28,186.32
2018,2,18,10,0,236.0,194.0,1.2,8.4,309.0,308.62,252.44
2018,2,18,10,15,163.0,185.0,1.2,8.5,267.0,270.15,221.12
2018,2,18,10,30,90.0,176.0,1.2,8.6,225.0,227.27,185.83
2018,2,18,10,45,205.0,206.5,1.25,8.65,324.5,335.05,274.5
2018,2,18,11,0,320.0,237.0,1.3,8.7,424.0,447.65,363.78
2018,2,18,11,15,282.5,232.5,1.3,8.65,401.5,429.48,348.66
2018,2,18,11,30,245.0,228.0,1.3,8.6,379.0,408.13,331.86
2018,2,18,11,45,337.0,230.5,1.3,8.55,442.0,483.79,392.48
2018,2,18,12,0,429.0,233.0,1.3,8.5,505.0,568.71,457.97
2018,2,18,12,15,392.0,230.5,1.35,8.35,480.0,547.41,441.34
2018,2,18,12,30,355.0,228.0,1.4,8.2,455.0,516.07,418.02
2018,2,18,12,45,306.0,241.5,1.4,8.05,436.0,497.56,403.25
2018,2,18,13,0,257.0,255.0,1.4,7.9,417.0,477.38,386.94
2018,2,18,13,15,163.5,232.0,1.4,7.7,334.5,373.35,304.77
2018,2,18,13,30,70.0,209.0,1.4,7.5,252.0,268.71,219.85
2018,2,18,13,45,50.0,196.5,1.4,7.35,226.5,240.18,196.94
2018,2,18,14,0,30.0,184.0,1.4,7.2,201.0,211.72,173.48
2018,2,18,14,15,128.0,178.5,1.4,7.0,247.0,287.23,238.91
2018,2,18,14,30,226.0,173.0,1.4,6.8,293.0,360.03,300.33
2018,2,18,14,45,331.5,144.0,1.4,6.6,308.0,408.32,341.65
2018,2,18,15,0,437.0,115.0,1.4,6.4,323.0,440.7,370.01
2018,2,18,15,15,422.0,119.5,1.4,6.4,306.5,425.1,356.96
2018,2,18,15,30,407.0,124.0,1.4,6.4,290.0,408.96,343.62
2018,2,18,15,45,352.5,110.0,1.35,5.9,242.5,347.5,293.59
2018,2,18,16,0,298.0,96.0,1.3,5.4,195.0,288.66,244.81
2018,2,18,16,15,321.5,90.0,1.3,5.15,182.5,283.3,239.89
2018,2,18,16,30,345.0,84.0,1.3,4.9,170.0,275.29,231.44
2018,2,18,16,45,312.0,69.0,1.3,4.6,134.5,229.16,190.17
2018,2,18,17,0,279.0,54.0,1.3,4.3,99.0,185.37,149.97
2018,2,18,17,15,192.5,40.5,1.3,4.1,66.5,127.95,97.87
2018,2,18,17,30,106.0,27.0,1.3,3.9,34.0,69.26,32.55
2018,2,18,17,45,56.5,14.5,1.25,3.7,18.0,28.12,0.0
2018,2,18,18,0,7.0,2.0,1.2,3.5,2.0,0.0,0.0
2018,2,18,18,15,3.5,1.0,1.2,3.35,1.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,1.05,1.8,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,1.05,1.65,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,1.05,1.1,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,2,19,6,45,4.5,2.0,1.0,1.25,2.0,0.0,0.0
2018,2,19,7,0,9.0,4.0,1.0,1.3,4.0,3.93,0.0
2018,2,19,7,15,59.5,19.0,1.0,1.55,24.0,15.97,0.0
2018,2,19,7,30,110.0,34.0,1.0,1.8,44.0,28.06,18.02
2018,2,19,7,45,268.0,46.0,1.05,2.0,90.0,45.27,28.13
2018,2,19,8,0,426.0,58.0,1.1,2.2,136.0,87.57,53.73
2018,2,19,8,15,545.5,61.0,1.1,2.45,190.5,132.17,85.65
2018,2,19,8,30,665.0,64.0,1.1,2.7,245.0,189.53,132.24
2018,2,19,8,45,730.0,65.0,1.1,3.0,296.5,244.73,181.42
2018,2,19,9,0,795.0,66.0,1.1,3.3,348.0,304.23,234.85
2018,2,19,9,15,829.5,67.5,1.1,3.6,393.5,358.86,284.49
2018,2,19,9,30,864.0,69.0,1.1,3.9,439.0,415.31,334.43
2018,2,19,9,45,890.5,69.0,1.1,4.2,480.0,468.24,380.24
2018,2,19,10,0,917.0,69.0,1.1,4.5,521.0,521.07,424.54
2018,2,19,10,15,931.0,70.0,1.05,4.8,554.5,568.25,462.7
2018,2,19,10,30,945.0,71.0,1.0,5.1,588.0,614.07,498.52
2018,2,19,10,45,955.5,71.5,1.0,5.4,615.0,655.62,530.49
2018,2,19,11,0,966.0,72.0,1.0,5.7,642.0,695.05,560.05
2018,2,19,11,15,914.5,89.5,1.05,5.9,642.5,708.76,570.04
2018,2,19,11,30,863.0,107.0,1.1,6.1,643.0,719.21,577.29
2018,2,19,11,45,891.0,101.0,1.1,6.3,662.5,754.27,601.78
2018,2,19,12,0,919.0,95.0,1.1,6.5,682.0,784.16,622.06
2018,2,19,12,15,950.5,85.5,1.1,6.55,695.5,813.42,642.2
2018,2,19,12,30,982.0,76.0,1.1,6.6,709.0,839.94,660.37
2018,2,19,12,45,978.0,77.0,1.1,6.7,703.5,847.5,665.18
2018,2,19,13,0,974.0,78.0,1.1,6.8,698.0,851.39,667.83
2018,2,19,13,15,970.0,78.0,1.1,6.75,685.0,850.52,667.7
2018,2,19,13,30,966.0,78.0,1.1,6.7,672.0,846.04,665.26
2018,2,19,13,45,960.0,76.5,1.1,6.7,651.0,834.75,658.09
2018,2,19,14,0,954.0,75.0,1.1,6.7,630.0,819.98,648.67
2018,2,19,14,15,933.5,76.5,1.1,6.55,599.0,794.39,631.97
2018,2,19,14,30,913.0,78.0,1.1,6.4,568.0,766.08,613.38
2018,2,19,14,45,899.5,76.0,1.1,6.3,533.5,736.3,593.5
2018,2,19,15,0,886.0,74.0,1.1,6.2,499.0,704.01,571.6
2018,2,19,15,15,845.5,74.0,1.1,6.2,452.5,658.0,538.67
2018,2,19,15,30,805.0,74.0,1.1,6.2,406.0,607.18,500.09
2018,2,19,15,45,772.0,70.5,1.05,5.75,361.0,556.83,461.36
2018,2,19,16,0,739.0,67.0,1.0,5.3,316.0,506.41,421.3
2018,2,19,16,15,733.5,59.5,1.0,4.8,276.0,466.31,388.47
2018,2,19,16,30,728.0,52.0,1.0,4.3,236.0,424.69,352.48
2018,2,19,16,45,626.0,48.5,1.0,3.75,183.5,343.54,282.88
2018,2,19,17,0,524.0,45.0,1.0,3.2,131.0,273.56,220.72
2018,2,19,17,15,352.0,35.5,1.0,2.85,85.0,178.17,137.15
2018,2,19,17,30,180.0,26.0,1.0,2.5,39.0,95.04,51.71
2018,2,19,17,45,104.0,14.5,0.95,2.2,20.5,40.04,0.0
2018,2,19,18,0,28.0,3.0,0.9,1.9,2.0,0.0,0.0
2018,2,19,18,15,14.0,1.5,0.9,1.75,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,0.9,0.85,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,0.95,0.55,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.05,0.05,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.1,-0.05,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.15,-0.15,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.2,-0.35,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.2,-0.55,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.2,-0.65,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.2,-0.75,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.2,-0.85,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.15,-0.95,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.0,-0.65,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,2,20,6,45,14.0,3.0,0.8,0.0,3.0,0.0,0.0
2018,2,20,7,0,28.0,6.0,0.7,0.3,6.0,5.9,0.0
2018,2,20,7,15,60.5,20.5,0.65,0.9,25.0,17.19,0.0
2018,2,20,7,30,93.0,35.0,0.6,1.5,44.0,28.86,19.18
2018,2,20,7,45,154.5,51.0,0.55,2.1,76.0,48.53,33.12
2018,2,20,8,0,216.0,67.0,0.5,2.7,108.0,78.91,54.66
2018,2,20,8,15,334.5,76.5,0.5,3.15,159.5,117.52,82.29
2018,2,20,8,30,453.0,86.0,0.5,3.6,211.0,170.02,123.76
2018,2,20,8,45,632.0,75.0,0.45,4.05,283.0,231.15,172.12
2018,2,20,9,0,811.0,64.0,0.4,4.5,355.0,309.99,236.71
2018,2,20,9,15,836.0,67.0,0.4,4.8,399.0,363.7,284.56
2018,2,20,9,30,861.0,70.0,0.4,5.1,443.0,418.32,331.94
2018,2,20,9,45,877.0,73.0,0.4,5.4,481.5,469.49,375.15
2018,2,20,10,0,893.0,76.0,0.4,5.7,520.0,519.88,416.26
2018,2,20,10,15,867.5,87.0,0.4,5.85,541.5,556.01,445.31
2018,2,20,10,30,842.0,98.0,0.4,6.0,563.0,587.64,470.02
2018,2,20,10,45,749.0,129.0,0.4,6.2,556.5,595.1,475.07
2018,2,20,11,0,656.0,160.0,0.4,6.4,550.0,593.74,473.18
2018,2,20,11,15,695.0,153.0,0.4,6.55,577.5,634.37,503.91
2018,2,20,11,30,734.0,146.0,0.4,6.7,605.0,674.74,533.36
2018,2,20,11,45,750.0,145.0,0.4,6.85,621.0,704.11,554.11
2018,2,20,12,0,766.0,144.0,0.4,7.0,637.0,731.51,573.35
2018,2,20,12,15,790.0,137.5,0.4,7.05,648.0,756.84,590.56
2018,2,20,12,30,814.0,131.0,0.4,7.1,659.0,777.58,604.5
2018,2,20,12,45,563.0,206.5,0.4,7.2,570.5,670.52,525.22
2018,2,20,13,0,312.0,282.0,0.4,7.3,482.0,551.7,434.55
2018,2,20,13,15,245.0,285.0,0.45,7.3,440.0,496.5,394.55
2018,2,20,13,30,178.0,288.0,0.5,7.3,398.0,448.39,357.97
2018,2,20,13,45,187.0,278.0,0.5,7.25,390.5,444.96,356.69
2018,2,20,14,0,196.0,268.0,0.5,7.2,383.0,440.65,354.27
2018,2,20,14,15,111.0,220.5,0.5,7.1,285.0,321.88,261.23
2018,2,20,14,30,26.0,173.0,0.5,7.0,187.0,197.52,160.67
2018,2,20,14,45,73.0,178.0,0.55,6.9,214.0,237.39,195.88
2018,2,20,15,0,120.0,183.0,0.6,6.8,241.0,283.3,234.48
2018,2,20,15,15,282.0,161.5,0.6,6.8,283.0,373.38,310.11
2018,2,20,15,30,444.0,140.0,0.6,6.8,325.0,453.46,374.78
2018,2,20,15,45,403.0,129.5,0.6,6.25,284.0,402.66,334.13
2018,2,20,16,0,362.0,119.0,0.6,5.7,243.0,353.49,295.07
2018,2,20,16,15,311.5,106.5,0.65,5.1,202.0,291.55,244.69
2018,2,20,16,30,261.0,94.0,0.7,4.5,161.0,241.0,202.11
2018,2,20,16,45,228.5,77.0,0.75,3.9,127.0,196.62,163.49
2018,2,20,17,0,196.0,60.0,0.8,3.3,93.0,154.66,125.81
2018,2,20,17,15,151.5,43.0,0.8,2.95,63.5,111.14,85.94
2018,2,20,17,30,107.0,26.0,0.8,2.6,34.0,68.88,39.66
2018,2,20,17,45,63.0,14.0,0.8,2.3,17.5,29.54,0.0
2018,2,20,18,0,19.0,2.0,0.8,2.0,1.0,0.0,0.0
2018,2,20,18,15,9.5,1.0,0.75,2.0,0.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,0.65,1.95,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,0.6,1.9,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,0.6,1.9,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,0.6,1.9,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,0.55,1.9,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,0.5,1.9,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,0.5,1.95,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,0.55,2.05,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,0.6,2.1,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,0.55,2.15,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,0.5,2.2,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,0.5,2.25,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,0.45,2.35,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,0.4,2.4,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,0.35,2.4,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,0.3,2.4,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.25,2.45,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.2,2.5,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.15,2.5,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.1,2.5,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.15,2.5,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.2,2.5,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.3,2.5,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.4,2.4,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.4,2.3,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.45,2.2,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.5,2.1,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.5,1.95,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.5,1.8,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.5,1.65,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.5,1.4,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,1.3,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,1.25,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,1.2,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.45,1.05,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.5,0.9,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.5,0.8,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.5,0.7,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.5,0.6,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.55,0.35,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.6,0.2,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.6,0.8,0.0,0.0,0.0
2018,2,21,6,45,11.0,3.0,0.6,1.1,3.0,0.0,0.0
2018,2,21,7,0,22.0,6.0,0.6,1.4,6.0,5.9,0.0
2018,2,21,7,15,50.0,21.0,0.55,1.75,25.0,17.62,0.0
2018,2,21,7,30,78.0,36.0,0.5,2.1,44.0,29.66,20.17
2018,2,21,7,45,133.5,53.5,0.5,2.45,75.5,50.51,35.11
2018,2,21,8,0,189.0,71.0,0.5,2.8,107.0,80.71,57.28
2018,2,21,8,15,394.5,71.0,0.5,3.3,173.5,122.54,83.93
2018,2,21,8,30,600.0,71.0,0.5,3.8,240.0,187.83,133.03
2018,2,21,8,45,701.0,67.0,0.45,4.25,297.5,243.31,180.11
2018,2,21,9,0,802.0,63.0,0.4,4.7,355.0,309.21,236.49
2018,2,21,9,15,828.0,66.0,0.4,5.2,399.0,362.96,284.14
2018,2,21,9,30,854.0,69.0,0.4,5.7,443.0,417.71,331.23
2018,2,21,9,45,872.0,71.5,0.4,6.2,482.0,469.15,374.2
2018,2,21,10,0,890.0,74.0,0.4,6.7,521.0,519.78,415.01
2018,2,21,10,15,901.5,76.0,0.35,7.05,554.0,565.73,450.59
2018,2,21,10,30,913.0,78.0,0.3,7.4,587.0,610.21,483.78
2018,2,21,10,45,911.5,83.0,0.25,7.75,610.5,648.12,510.95
2018,2,21,11,0,910.0,88.0,0.2,8.1,634.0,683.27,535.32
2018,2,21,11,15,735.0,142.5,0.15,8.35,592.0,653.24,510.28
2018,2,21,11,30,560.0,197.0,0.1,8.6,550.0,605.58,472.98
2018,2,21,11,45,318.0,237.5,0.1,8.8,438.5,481.02,378.41
2018,2,21,12,0,76.0,278.0,0.1,9.0,327.0,338.89,266.81
2018,2,21,12,15,84.5,280.5,0.1,9.0,335.5,350.29,277.21
2018,2,21,12,30,93.0,283.0,0.1,9.0,344.0,361.71,286.08
2018,2,21,12,45,64.5,262.5,0.15,8.95,304.5,319.28,253.19
2018,2,21,13,0,36.0,242.0,0.2,8.9,265.0,276.09,219.67
2018,2,21,13,15,66.5,258.5,0.25,8.85,300.5,319.09,254.84
2018,2,21,13,30,97.0,275.0,0.3,8.8,336.0,362.36,289.1
2018,2,21,13,45,123.0,268.5,0.35,8.7,343.0,384.7,307.22
2018,2,21,14,0,149.0,262.0,0.4,8.6,350.0,398.02,318.77
2018,2,21,14,15,221.5,228.5,0.45,8.5,352.5,423.75,341.46
2018,2,21,14,30,294.0,195.0,0.5,8.4,355.0,437.54,354.91
2018,2,21,14,45,483.0,154.0,0.55,8.35,398.0,532.52,431.86
2018,2,21,15,0,672.0,113.0,0.6,8.3,441.0,612.07,494.33
2018,2,21,15,15,684.0,105.5,0.6,8.3,416.0,593.92,480.2
2018,2,21,15,30,696.0,98.0,0.6,8.3,391.0,572.75,464.69
2018,2,21,15,45,645.5,93.5,0.6,7.75,342.5,513.95,420.37
2018,2,21,16,0,595.0,89.0,0.6,7.2,294.0,456.63,376.18
2018,2,21,16,15,632.5,73.5,0.6,6.65,263.5,435.92,359.78
2018,2,21,16,30,670.0,58.0,0.6,6.1,233.0,410.2,337.37
2018,2,21,16,45,615.0,50.5,0.6,5.5,186.0,347.64,283.76
2018,2,21,17,0,560.0,43.0,0.6,4.9,139.0,288.75,231.32
2018,2,21,17,15,448.5,35.0,0.65,4.55,96.0,213.61,164.38
2018,2,21,17,30,337.0,27.0,0.7,4.2,53.0,146.2,91.4
2018,2,21,17,45,183.0,15.5,0.7,3.85,28.0,61.54,0.0
2018,2,21,18,0,29.0,4.0,0.7,3.5,3.0,0.0,0.0
2018,2,21,18,15,14.5,2.0,0.7,3.4,1.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,0.7,3.15,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,0.7,3.35,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,0.7,3.35,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,0.7,3.25,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,0.7,3.15,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,0.75,2.85,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,0.8,2.75,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,0.85,2.6,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,0.95,1.55,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,2,22,6,45,4.5,2.5,0.9,2.0,2.5,0.0,0.0
2018,2,22,7,0,9.0,5.0,0.9,2.2,5.0,4.91,0.0
2018,2,22,7,15,60.0,20.0,0.9,2.6,26.0,16.86,0.0
2018,2,22,7,30,111.0,35.0,0.9,3.0,47.0,28.92,19.69
