Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,7,45,297.0,44.5,0.9,3.35,98.0,48.15,28.52
2018,2,22,8,0,483.0,54.0,0.9,3.7,149.0,93.43,55.52
2018,2,22,8,15,576.5,58.5,0.9,4.0,202.0,140.18,90.88
2018,2,22,8,30,670.0,63.0,0.9,4.3,255.0,196.72,138.12
2018,2,22,8,45,385.5,96.0,0.9,4.65,210.5,191.25,147.38
2018,2,22,9,0,101.0,129.0,0.9,5.0,166.0,155.44,126.63
2018,2,22,9,15,169.5,152.0,0.95,5.25,223.0,208.4,170.78
2018,2,22,9,30,238.0,175.0,1.0,5.5,280.0,269.25,221.03
2018,2,22,9,45,185.5,194.0,1.0,5.75,280.0,275.06,226.21
2018,2,22,10,0,133.0,213.0,1.0,6.0,280.0,277.05,227.74
2018,2,22,10,15,153.5,220.0,1.05,6.15,302.5,302.08,248.3
2018,2,22,10,30,174.0,227.0,1.1,6.3,325.0,328.35,269.61
2018,2,22,10,45,94.5,214.0,1.1,6.4,267.5,273.78,224.39
2018,2,22,11,0,15.0,201.0,1.1,6.5,210.0,206.13,167.79
2018,2,22,11,15,31.5,215.0,1.15,6.5,235.0,235.74,192.54
2018,2,22,11,30,48.0,229.0,1.2,6.5,260.0,263.25,215.04
2018,2,22,11,45,149.0,246.0,1.2,6.55,343.0,362.01,296.34
2018,2,22,12,0,250.0,263.0,1.2,6.6,426.0,466.12,378.99
2018,2,22,12,15,144.0,234.5,1.2,6.55,328.5,353.88,288.67
2018,2,22,12,30,38.0,206.0,1.2,6.5,231.0,237.63,193.46
2018,2,22,12,45,47.0,185.0,1.25,6.45,215.5,223.68,183.29
2018,2,22,13,0,56.0,164.0,1.3,6.4,200.0,209.64,172.51
2018,2,22,13,15,41.0,151.5,1.3,6.35,177.5,185.16,152.07
2018,2,22,13,30,26.0,139.0,1.3,6.3,155.0,160.5,131.34
2018,2,22,13,45,104.5,203.0,1.3,6.3,265.5,298.08,246.7
2018,2,22,14,0,183.0,267.0,1.3,6.3,376.0,430.39,352.68
2018,2,22,14,15,273.5,238.0,1.25,6.25,392.5,474.81,389.14
2018,2,22,14,30,364.0,209.0,1.2,6.2,409.0,506.59,416.13
2018,2,22,14,45,423.0,173.5,1.2,6.1,392.5,512.43,422.66
2018,2,22,15,0,482.0,138.0,1.2,6.0,376.0,504.67,418.92
2018,2,22,15,15,557.0,123.0,1.2,6.0,376.5,529.91,440.01
2018,2,22,15,30,632.0,108.0,1.2,6.0,377.0,545.03,452.52
2018,2,22,15,45,469.0,107.0,1.2,5.75,295.0,419.55,351.99
2018,2,22,16,0,306.0,106.0,1.2,5.5,213.0,308.39,260.55
2018,2,22,16,15,419.0,88.5,1.15,5.2,212.5,337.37,285.23
2018,2,22,16,30,532.0,71.0,1.1,4.9,212.0,358.93,300.85
2018,2,22,16,45,488.5,61.5,1.1,4.6,171.0,305.02,252.99
2018,2,22,17,0,445.0,52.0,1.1,4.3,130.0,253.89,206.37
2018,2,22,17,15,315.0,41.5,1.1,4.05,88.0,174.19,135.97
2018,2,22,17,30,185.0,31.0,1.1,3.8,46.0,106.58,69.86
2018,2,22,17,45,105.0,18.0,1.1,3.5,25.0,44.53,0.0
2018,2,22,18,0,25.0,5.0,1.1,3.2,4.0,0.0,0.0
2018,2,22,18,15,12.5,2.5,1.05,3.05,2.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,1.0,2.15,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.0,0.55,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.0,0.15,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,0.9,-0.45,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,0.95,-0.65,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.0,-1.05,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.0,-1.15,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,0.95,-1.3,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,0.9,-1.8,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,0.9,-1.35,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,2,23,6,45,16.0,4.0,0.9,-0.5,4.0,0.0,0.0
2018,2,23,7,0,32.0,8.0,0.9,-0.1,8.0,7.86,0.0
2018,2,23,7,15,133.5,23.5,0.9,0.5,36.0,18.51,2.84
2018,2,23,7,30,235.0,39.0,0.9,1.1,64.0,30.19,21.2
2018,2,23,7,45,365.0,47.0,0.85,1.7,109.5,54.82,32.22
2018,2,23,8,0,495.0,55.0,0.8,2.3,155.0,97.29,58.46
2018,2,23,8,15,641.0,55.0,0.8,2.95,219.5,148.95,95.97
2018,2,23,8,30,787.0,55.0,0.8,3.6,284.0,217.3,151.47
2018,2,23,8,45,829.0,57.5,0.8,4.2,334.5,274.03,202.95
2018,2,23,9,0,871.0,60.0,0.8,4.8,385.0,334.96,257.73
2018,2,23,9,15,894.0,63.0,0.8,5.25,430.5,391.08,307.98
2018,2,23,9,30,917.0,66.0,0.8,5.7,476.0,447.75,357.07
2018,2,23,9,45,931.0,68.0,0.75,6.1,515.0,499.5,400.41
2018,2,23,10,0,945.0,70.0,0.7,6.5,554.0,550.36,441.34
2018,2,23,10,15,954.5,72.0,0.7,6.85,587.0,597.6,478.55
2018,2,23,10,30,964.0,74.0,0.7,7.2,620.0,643.05,513.21
2018,2,23,10,45,972.5,74.5,0.7,7.5,646.5,684.31,543.9
2018,2,23,11,0,981.0,75.0,0.7,7.8,673.0,723.23,572.1
2018,2,23,11,15,986.5,76.0,0.7,8.05,692.5,758.09,595.29
2018,2,23,11,30,992.0,77.0,0.7,8.3,712.0,790.06,616.13
2018,2,23,11,45,994.5,78.0,0.65,8.5,723.5,816.76,632.44
2018,2,23,12,0,997.0,79.0,0.6,8.7,735.0,840.13,646.39
2018,2,23,12,15,993.5,79.5,0.6,8.85,736.0,854.89,655.55
2018,2,23,12,30,990.0,80.0,0.6,9.0,737.0,865.95,662.43
2018,2,23,12,45,983.5,81.5,0.6,9.15,730.0,872.03,666.11
2018,2,23,13,0,977.0,83.0,0.6,9.3,723.0,874.37,667.5
2018,2,23,13,15,972.5,82.5,0.6,9.35,709.5,872.4,666.43
2018,2,23,13,30,968.0,82.0,0.6,9.4,696.0,866.79,663.12
2018,2,23,13,45,960.0,81.5,0.6,9.45,674.0,854.82,655.68
2018,2,23,14,0,952.0,81.0,0.6,9.5,652.0,839.41,646.11
2018,2,23,14,15,940.0,80.0,0.6,9.4,622.5,817.05,632.22
2018,2,23,14,30,928.0,79.0,0.6,9.3,593.0,791.65,616.3
2018,2,23,14,45,913.5,76.5,0.6,9.2,557.0,759.86,595.84
2018,2,23,15,0,899.0,74.0,0.6,9.1,521.0,725.54,573.46
2018,2,23,15,15,879.0,72.0,0.6,9.1,480.0,685.81,546.69
2018,2,23,15,30,859.0,70.0,0.6,9.1,439.0,648.46,520.38
2018,2,23,15,45,831.0,66.5,0.65,8.6,393.0,598.75,484.82
2018,2,23,16,0,803.0,63.0,0.7,8.1,347.0,548.5,447.47
2018,2,23,16,15,724.5,59.5,0.8,7.5,288.5,470.81,387.51
2018,2,23,16,30,646.0,56.0,0.9,6.9,230.0,397.48,328.45
2018,2,23,16,45,472.0,46.0,1.0,6.25,159.5,280.93,231.95
2018,2,23,17,0,298.0,36.0,1.1,5.6,89.0,176.71,143.34
2018,2,23,17,15,159.5,23.5,1.1,5.15,51.0,93.68,71.68
2018,2,23,17,30,21.0,11.0,1.1,4.7,13.0,18.55,8.25
2018,2,23,17,45,15.5,6.0,1.15,4.2,7.0,9.9,0.0
2018,2,23,18,0,10.0,1.0,1.2,3.7,1.0,0.0,0.0
2018,2,23,18,15,5.0,0.5,1.2,3.5,0.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.05,0.35,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,0.95,0.25,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,0.85,0.2,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,0.8,0.35,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,0.8,0.45,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.75,0.75,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.7,1.25,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,2,24,6,45,5.5,2.0,0.7,2.1,2.0,0.0,0.0
2018,2,24,7,0,11.0,4.0,0.7,2.5,4.0,3.93,0.0
2018,2,24,7,15,5.5,9.0,0.65,2.95,9.0,8.75,0.0
2018,2,24,7,30,0.0,14.0,0.6,3.4,14.0,13.5,6.38
2018,2,24,7,45,0.0,22.0,0.6,3.9,22.0,21.22,12.95
2018,2,24,8,0,0.0,30.0,0.6,4.4,30.0,28.95,19.97
2018,2,24,8,15,0.0,40.5,0.6,4.75,40.5,39.11,29.03
2018,2,24,8,30,0.0,51.0,0.6,5.1,51.0,49.27,37.97
2018,2,24,8,45,27.0,88.0,0.65,5.45,98.0,91.77,74.02
2018,2,24,9,0,54.0,125.0,0.7,5.8,145.0,137.24,112.19
2018,2,24,9,15,41.0,126.0,0.7,5.95,142.5,136.84,111.98
2018,2,24,9,30,28.0,127.0,0.7,6.1,140.0,134.91,110.38
2018,2,24,9,45,44.0,167.0,0.75,6.25,189.0,182.96,150.42
2018,2,24,10,0,60.0,207.0,0.8,6.4,238.0,232.94,191.16
2018,2,24,10,15,36.5,201.0,0.8,6.55,220.0,217.45,177.73
2018,2,24,10,30,13.0,195.0,0.8,6.7,202.0,197.49,160.79
2018,2,24,10,45,16.0,209.0,0.85,6.85,218.5,213.95,174.1
2018,2,24,11,0,19.0,223.0,0.9,7.0,235.0,230.68,187.38
2018,2,24,11,15,15.5,211.0,0.9,7.2,221.0,217.16,175.99
2018,2,24,11,30,12.0,199.0,0.9,7.4,207.0,203.33,164.5
2018,2,24,11,45,22.5,228.0,0.95,7.65,243.0,240.73,194.84
2018,2,24,12,0,33.0,257.0,1.0,7.9,279.0,284.71,229.79
2018,2,24,12,15,29.0,255.0,1.0,8.1,274.5,280.91,226.19
2018,2,24,12,30,25.0,253.0,1.0,8.3,270.0,270.37,217.58
2018,2,24,12,45,69.0,269.0,1.0,8.5,315.0,330.09,266.1
2018,2,24,13,0,113.0,285.0,1.0,8.7,360.0,391.8,314.83
2018,2,24,13,15,122.5,273.0,1.0,8.75,352.5,388.01,312.01
2018,2,24,13,30,132.0,261.0,1.0,8.8,345.0,383.62,309.28
2018,2,24,13,45,114.0,246.5,1.0,8.85,317.5,353.93,286.07
2018,2,24,14,0,96.0,232.0,1.0,8.9,290.0,315.7,256.17
2018,2,24,14,15,169.5,234.0,1.0,8.8,331.0,383.0,311.81
2018,2,24,14,30,243.0,236.0,1.0,8.7,372.0,448.09,363.93
2018,2,24,14,45,264.0,220.5,1.0,8.6,360.0,442.51,360.35
2018,2,24,15,0,285.0,205.0,1.0,8.5,348.0,434.95,355.78
2018,2,24,15,15,297.5,185.5,1.0,8.5,324.5,414.84,341.06
2018,2,24,15,30,310.0,166.0,1.0,8.5,301.0,392.89,324.68
2018,2,24,15,45,258.5,148.0,1.0,8.0,252.5,331.21,275.6
2018,2,24,16,0,207.0,130.0,1.0,7.5,204.0,272.27,227.78
2018,2,24,16,15,228.5,112.0,0.95,7.1,183.0,256.18,214.92
2018,2,24,16,30,250.0,94.0,0.9,6.7,162.0,237.65,198.92
2018,2,24,16,45,234.5,79.0,0.9,6.25,133.0,203.41,168.79
2018,2,24,17,0,219.0,64.0,0.9,5.8,104.0,170.16,138.55
2018,2,24,17,15,156.0,48.0,0.85,5.35,72.0,119.61,93.49
2018,2,24,17,30,93.0,32.0,0.8,4.9,40.0,75.13,51.25
2018,2,24,17,45,58.0,18.5,0.8,4.45,22.5,33.3,0.0
2018,2,24,18,0,23.0,5.0,0.8,4.0,5.0,4.91,0.0
2018,2,24,18,15,11.5,2.5,0.8,3.8,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,0.8,1.75,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,0.8,1.45,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,0.95,0.85,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.05,0.75,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.15,0.7,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,2,25,6,45,21.5,5.5,0.9,2.55,6.0,0.0,0.0
2018,2,25,7,0,43.0,11.0,0.8,2.8,12.0,10.81,0.0
2018,2,25,7,15,117.0,26.5,0.75,3.5,38.0,20.81,8.15
2018,2,25,7,30,191.0,42.0,0.7,4.2,64.0,32.37,23.19
2018,2,25,7,45,263.0,55.5,0.6,4.9,102.0,59.37,37.88
2018,2,25,8,0,335.0,69.0,0.5,5.6,140.0,96.22,63.48
2018,2,25,8,15,450.0,74.5,0.5,6.2,195.0,141.3,96.91
2018,2,25,8,30,565.0,80.0,0.5,6.8,250.0,197.71,142.24
2018,2,25,8,45,677.0,76.5,0.5,7.4,312.5,256.49,191.18
2018,2,25,9,0,789.0,73.0,0.5,8.0,375.0,327.07,250.24
2018,2,25,9,15,835.5,72.0,0.5,8.45,424.5,384.43,299.5
2018,2,25,9,30,882.0,71.0,0.5,8.9,474.0,445.18,350.17
2018,2,25,9,45,902.5,71.5,0.5,9.3,514.0,497.04,392.71
2018,2,25,10,0,923.0,72.0,0.5,9.7,554.0,548.62,433.59
2018,2,25,10,15,936.0,73.5,0.5,10.0,588.0,596.49,470.48
2018,2,25,10,30,949.0,75.0,0.5,10.3,622.0,642.89,505.12
2018,2,25,10,45,958.5,75.5,0.5,10.6,649.0,684.32,535.21
2018,2,25,11,0,968.0,76.0,0.5,10.9,676.0,723.52,562.71
2018,2,25,11,15,974.0,76.5,0.5,11.0,695.0,757.85,585.21
2018,2,25,11,30,980.0,77.0,0.5,11.1,714.0,789.34,605.63
2018,2,25,11,45,983.5,77.5,0.5,11.2,725.5,815.96,622.66
2018,2,25,12,0,987.0,78.0,0.5,11.3,737.0,839.32,637.5
2018,2,25,12,15,983.0,79.5,0.55,11.3,738.5,854.54,648.16
2018,2,25,12,30,979.0,81.0,0.6,11.3,740.0,866.09,656.61
2018,2,25,12,45,972.0,83.0,0.6,11.25,733.0,872.11,660.7
2018,2,25,13,0,965.0,85.0,0.6,11.2,726.0,874.43,662.55
2018,2,25,13,15,959.0,85.0,0.6,11.05,712.0,871.7,661.45
2018,2,25,13,30,953.0,85.0,0.6,10.9,698.0,865.37,658.16
2018,2,25,13,45,937.0,86.0,0.65,10.75,673.0,848.66,648.99
2018,2,25,14,0,921.0,87.0,0.7,10.6,648.0,828.73,637.76
2018,2,25,14,15,896.5,85.0,0.7,10.3,611.0,795.81,617.0
2018,2,25,14,30,872.0,83.0,0.7,10.0,574.0,760.37,594.44
2018,2,25,14,45,835.5,88.5,0.75,9.75,536.0,727.04,573.78
2018,2,25,15,0,799.0,94.0,0.8,9.5,498.0,687.66,548.3
2018,2,25,15,15,798.5,87.5,0.8,9.5,464.5,658.55,528.82
2018,2,25,15,30,798.0,81.0,0.8,9.5,431.0,626.8,505.82
2018,2,25,15,45,759.5,79.0,0.8,8.7,384.5,573.94,467.28
2018,2,25,16,0,721.0,77.0,0.8,7.9,338.0,524.14,429.83
2018,2,25,16,15,626.0,76.5,0.75,7.5,280.5,443.61,365.75
2018,2,25,16,30,531.0,76.0,0.7,7.1,223.0,368.77,304.54
2018,2,25,16,45,438.0,67.5,0.7,6.75,173.0,292.66,240.78
2018,2,25,17,0,345.0,59.0,0.7,6.4,123.0,222.95,180.71
2018,2,25,17,15,262.0,46.5,0.7,6.2,86.5,162.58,127.32
2018,2,25,17,30,179.0,34.0,0.7,6.0,50.0,110.67,77.92
2018,2,25,17,45,98.0,19.5,0.65,5.85,27.5,54.63,0.0
2018,2,25,18,0,17.0,5.0,0.6,5.7,5.0,8.56,0.0
2018,2,25,18,15,8.5,2.5,0.65,5.7,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,0.85,4.9,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,0.85,3.65,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,2,26,6,45,40.5,6.5,0.9,3.4,7.5,0.0,0.0
2018,2,26,7,0,81.0,13.0,0.9,3.3,15.0,12.78,0.0
2018,2,26,7,15,221.0,26.5,0.9,3.35,49.5,21.34,9.86
2018,2,26,7,30,361.0,40.0,0.9,3.4,84.0,31.39,22.53
2018,2,26,7,45,437.5,46.0,0.9,3.45,123.5,61.66,34.13
2018,2,26,8,0,514.0,52.0,0.9,3.5,163.0,102.01,61.02
2018,2,26,8,15,261.5,65.0,0.9,3.75,122.0,102.41,72.83
2018,2,26,8,30,9.0,78.0,0.9,4.0,81.0,76.97,61.96
2018,2,26,8,45,77.5,119.0,0.95,4.25,149.0,134.78,109.93
2018,2,26,9,0,146.0,160.0,1.0,4.5,217.0,200.72,164.56
2018,2,26,9,15,238.0,165.5,1.0,4.95,270.5,250.27,204.9
2018,2,26,9,30,330.0,171.0,1.0,5.4,324.0,308.09,252.33
2018,2,26,9,45,621.0,122.5,1.0,5.8,439.5,418.2,341.39
2018,2,26,10,0,912.0,74.0,1.0,6.2,555.0,548.68,444.62
2018,2,26,10,15,923.0,76.0,1.0,6.6,588.0,595.57,480.8
2018,2,26,10,30,934.0,78.0,1.0,7.0,621.0,640.86,515.48
2018,2,26,10,45,941.5,79.0,1.0,7.4,647.0,681.07,545.41
2018,2,26,11,0,949.0,80.0,1.0,7.8,673.0,718.96,572.63
2018,2,26,11,15,953.5,81.5,1.0,8.0,692.0,752.78,595.38
2018,2,26,11,30,958.0,83.0,1.0,8.2,711.0,783.76,615.96
2018,2,26,11,45,960.0,84.5,1.0,8.4,722.0,809.86,633.03
2018,2,26,12,0,962.0,86.0,1.0,8.6,733.0,832.72,647.86
2018,2,26,12,15,956.5,88.5,1.0,8.6,734.5,847.44,657.58
2018,2,26,12,30,951.0,91.0,1.0,8.6,736.0,858.56,665.02
2018,2,26,12,45,906.5,106.5,1.0,8.55,717.5,848.83,658.37
2018,2,26,13,0,862.0,122.0,1.0,8.5,699.0,839.68,652.54
2018,2,26,13,15,875.0,116.0,1.0,8.4,692.0,845.97,657.69
2018,2,26,13,30,888.0,110.0,1.0,8.3,685.0,848.82,660.37
2018,2,26,13,45,861.0,114.0,1.05,8.2,657.5,827.06,646.89
2018,2,26,14,0,834.0,118.0,1.1,8.1,630.0,802.43,631.64
2018,2,26,14,15,835.5,112.5,1.05,7.95,606.0,787.06,621.68
2018,2,26,14,30,837.0,107.0,1.0,7.8,582.0,768.5,609.38
2018,2,26,14,45,837.0,100.0,1.0,7.6,551.0,744.02,593.67
2018,2,26,15,0,837.0,93.0,1.0,7.4,520.0,716.51,575.73
2018,2,26,15,15,780.0,91.5,1.0,7.4,465.0,652.95,530.32
2018,2,26,15,30,723.0,90.0,1.0,7.4,410.0,592.73,485.27
2018,2,26,15,45,679.5,86.0,1.0,7.1,362.5,536.96,443.1
2018,2,26,16,0,636.0,82.0,1.0,6.8,315.0,482.17,400.33
2018,2,26,16,15,507.0,87.0,1.0,6.45,256.5,391.94,327.29
2018,2,26,16,30,378.0,92.0,1.0,6.1,198.0,308.77,258.2
2018,2,26,16,45,307.0,79.5,1.0,5.75,155.0,245.51,204.27
2018,2,26,17,0,236.0,67.0,1.0,5.4,112.0,181.69,148.69
2018,2,26,17,15,172.0,51.0,1.0,5.2,78.5,129.59,102.27
2018,2,26,17,30,108.0,35.0,1.0,5.0,45.0,83.69,59.6
2018,2,26,17,45,56.5,19.5,1.0,4.85,24.5,41.04,0.0
2018,2,26,18,0,5.0,4.0,1.0,4.7,4.0,5.02,0.0
2018,2,26,18,15,2.5,2.0,1.0,4.65,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.0,1.95,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.0,1.55,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.0,1.45,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.0,1.15,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,0.95,1.15,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,2,27,6,45,24.5,6.0,0.9,1.6,7.0,0.0,0.0
2018,2,27,7,0,49.0,12.0,0.9,1.8,14.0,11.8,0.0
2018,2,27,7,15,225.5,27.5,0.9,2.35,54.0,22.02,11.44
2018,2,27,7,30,402.0,43.0,0.9,2.9,94.0,34.31,25.31
2018,2,27,7,45,547.5,47.5,0.9,3.4,149.5,71.06,38.06
2018,2,27,8,0,693.0,52.0,0.9,3.9,205.0,126.27,73.8
2018,2,27,8,15,749.5,56.5,0.9,4.5,258.0,180.04,117.89
2018,2,27,8,30,806.0,61.0,0.9,5.1,311.0,239.42,170.03
2018,2,27,8,45,834.0,64.5,0.9,5.7,359.0,295.06,220.96
2018,2,27,9,0,862.0,68.0,0.9,6.3,407.0,352.47,272.69
2018,2,27,9,15,884.5,70.5,0.9,6.75,452.0,408.21,321.99
2018,2,27,9,30,907.0,73.0,0.9,7.2,497.0,464.96,370.43
2018,2,27,9,45,924.0,75.5,0.9,7.7,538.0,518.54,414.68
2018,2,27,10,0,941.0,78.0,0.9,8.2,579.0,571.5,456.85
2018,2,27,10,15,949.0,79.5,0.85,8.6,610.5,617.48,492.04
2018,2,27,10,30,957.0,81.0,0.8,9.0,642.0,661.55,524.56
2018,2,27,10,45,965.0,82.0,0.8,9.35,668.5,702.95,554.78
2018,2,27,11,0,973.0,83.0,0.8,9.7,695.0,742.01,582.07
2018,2,27,11,15,976.5,83.0,0.8,10.0,712.5,774.3,602.95
2018,2,27,11,30,980.0,83.0,0.8,10.3,730.0,803.58,621.64
2018,2,27,11,45,982.0,83.5,0.8,10.55,740.5,829.11,637.8
2018,2,27,12,0,984.0,84.0,0.8,10.8,751.0,851.31,651.7
2018,2,27,12,15,982.5,84.0,0.75,10.95,752.5,866.77,660.42
2018,2,27,12,30,981.0,84.0,0.7,11.1,754.0,878.6,666.82
2018,2,27,12,45,955.5,90.5,0.7,11.2,739.0,874.52,663.76
2018,2,27,13,0,930.0,97.0,0.7,11.3,724.0,866.55,658.49
2018,2,27,13,15,896.0,103.0,0.7,11.3,697.5,847.49,646.14
2018,2,27,13,30,862.0,109.0,0.7,11.3,671.0,829.91,635.02
2018,2,27,13,45,869.0,103.0,0.7,11.35,655.0,824.48,632.15
2018,2,27,14,0,876.0,97.0,0.7,11.4,639.0,815.57,626.85
2018,2,27,14,15,839.0,103.0,0.7,11.25,603.5,782.25,605.28
2018,2,27,14,30,802.0,109.0,0.7,11.1,568.0,746.85,582.4
2018,2,27,14,45,751.0,112.0,0.7,10.95,521.5,699.07,550.43
2018,2,27,15,0,700.0,115.0,0.7,10.8,475.0,648.24,515.36
2018,2,27,15,15,721.0,101.5,0.7,10.8,447.0,628.67,502.59
2018,2,27,15,30,742.0,88.0,0.7,10.8,419.0,605.27,486.16
2018,2,27,15,45,700.0,86.0,0.7,10.2,373.0,551.95,446.97
2018,2,27,16,0,658.0,84.0,0.7,9.6,327.0,499.42,407.42
2018,2,27,16,15,648.5,75.0,0.8,9.1,287.5,458.03,375.93
2018,2,27,16,30,639.0,66.0,0.9,8.6,248.0,415.67,341.75
2018,2,27,16,45,523.5,62.0,0.95,8.1,192.5,328.96,269.91
2018,2,27,17,0,408.0,58.0,1.0,7.6,137.0,251.23,203.67
2018,2,27,17,15,334.5,45.5,1.05,7.15,98.0,190.06,149.47
2018,2,27,17,30,261.0,33.0,1.1,6.7,59.0,135.91,98.35
2018,2,27,17,45,164.0,21.0,1.15,6.3,34.0,75.52,0.0
2018,2,27,18,0,67.0,9.0,1.2,5.9,9.0,23.51,0.0
2018,2,27,18,15,33.5,4.5,1.2,5.65,4.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.95,2.7,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,28,6,45,5.5,3.5,0.5,3.55,3.5,0.0,0.0
2018,2,28,7,0,11.0,7.0,0.4,3.8,7.0,6.88,0.0
2018,2,28,7,15,5.5,13.5,0.35,4.35,13.5,13.13,4.94
2018,2,28,7,30,0.0,20.0,0.3,4.9,20.0,19.29,11.79
2018,2,28,7,45,0.0,27.5,0.3,5.45,27.5,26.54,17.64
2018,2,28,8,0,0.0,35.0,0.3,6.0,35.0,33.79,24.18
2018,2,28,8,15,0.5,57.5,0.3,6.4,57.5,55.63,43.33
2018,2,28,8,30,1.0,80.0,0.3,6.8,80.0,77.15,61.84
2018,2,28,8,45,41.5,121.5,0.3,7.2,138.0,127.61,103.46
2018,2,28,9,0,82.0,163.0,0.3,7.6,196.0,183.09,148.61
2018,2,28,9,15,79.5,180.0,0.35,7.65,214.5,203.61,165.43
2018,2,28,9,30,77.0,197.0,0.4,7.7,233.0,223.84,181.95
2018,2,28,9,45,54.0,202.0,0.4,7.75,228.5,222.32,180.48
2018,2,28,10,0,31.0,207.0,0.4,7.8,224.0,218.49,176.98
2018,2,28,10,15,46.0,227.0,0.4,7.8,253.5,248.9,201.34
2018,2,28,10,30,61.0,247.0,0.4,7.8,283.0,280.64,226.3
2018,2,28,10,45,53.5,253.0,0.45,7.85,285.5,285.04,229.27
2018,2,28,11,0,46.0,259.0,0.5,7.9,288.0,288.78,231.92
2018,2,28,11,15,44.0,264.5,0.5,7.9,293.0,295.3,236.75
2018,2,28,11,30,42.0,270.0,0.5,7.9,298.0,301.6,241.4
2018,2,28,11,45,34.0,266.5,0.5,7.85,289.5,293.85,234.99
2018,2,28,12,0,26.0,263.0,0.5,7.8,281.0,279.76,223.74
2018,2,28,12,15,21.5,251.0,0.55,7.8,266.0,264.84,212.12
2018,2,28,12,30,17.0,239.0,0.6,7.8,251.0,249.66,200.23
2018,2,28,12,45,18.0,239.5,0.6,7.8,252.0,251.53,201.9
2018,2,28,13,0,19.0,240.0,0.6,7.8,253.0,253.39,203.49
2018,2,28,13,15,11.0,205.5,0.6,7.75,213.0,211.87,170.29
2018,2,28,13,30,3.0,171.0,0.6,7.7,173.0,170.45,136.91
2018,2,28,13,45,3.5,173.0,0.6,7.7,175.0,173.12,139.46
2018,2,28,14,0,4.0,175.0,0.6,7.7,177.0,175.83,141.87
2018,2,28,14,15,2.0,137.0,0.6,7.65,138.0,135.7,109.08
2018,2,28,14,30,0.0,99.0,0.6,7.6,99.0,96.02,76.27
2018,2,28,14,45,0.0,89.0,0.6,7.55,89.0,86.11,68.21
2018,2,28,15,0,0.0,79.0,0.6,7.5,79.0,76.41,60.18
2018,2,28,15,15,2.5,75.0,0.6,7.5,76.0,74.26,58.62
2018,2,28,15,30,5.0,71.0,0.6,7.5,73.0,71.97,56.91
2018,2,28,15,45,3.0,57.5,0.6,7.45,58.5,57.46,44.51
2018,2,28,16,0,1.0,44.0,0.6,7.4,44.0,43.09,32.13
2018,2,28,16,15,0.5,35.0,0.65,7.35,35.0,34.06,24.32
2018,2,28,16,30,0.0,26.0,0.7,7.3,26.0,25.09,16.46
2018,2,28,16,45,0.0,23.5,0.7,7.3,23.5,22.67,14.31
2018,2,28,17,0,0.0,21.0,0.7,7.3,21.0,20.26,12.07
2018,2,28,17,15,0.0,15.5,0.7,7.25,15.5,14.95,7.24
2018,2,28,17,30,0.0,10.0,0.7,7.2,10.0,9.64,2.29
2018,2,28,17,45,1.0,6.0,0.75,7.15,6.0,6.05,0.0
2018,2,28,18,0,2.0,2.0,0.8,7.1,2.0,2.41,0.0
2018,2,28,18,15,1.0,1.0,0.8,7.1,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,1,6,45,31.5,8.0,0.75,7.1,9.5,7.86,0.0
2018,3,1,7,0,63.0,16.0,0.8,7.0,19.0,15.73,0.0
2018,3,1,7,15,111.0,32.0,0.8,6.9,44.5,26.51,16.11
2018,3,1,7,30,159.0,48.0,0.8,6.8,70.0,40.86,30.94
2018,3,1,7,45,192.0,66.5,0.85,6.65,103.5,70.3,48.42
2018,3,1,8,0,225.0,85.0,0.9,6.5,137.0,103.69,74.45
2018,3,1,8,15,199.0,102.5,0.9,6.5,156.0,129.46,98.21
2018,3,1,8,30,173.0,120.0,0.9,6.5,175.0,152.97,120.4
2018,3,1,8,45,89.5,98.5,0.9,6.45,127.0,119.98,95.96
2018,3,1,9,0,6.0,77.0,0.9,6.4,79.0,76.47,60.89
2018,3,1,9,15,80.0,128.5,0.95,6.6,166.5,155.8,127.63
2018,3,1,9,30,154.0,180.0,1.0,6.8,254.0,242.6,199.18
2018,3,1,9,45,119.0,181.5,1.0,6.95,241.5,235.62,193.26
2018,3,1,10,0,84.0,183.0,1.0,7.1,229.0,223.09,182.83
2018,3,1,10,15,48.0,156.0,1.0,7.3,182.5,180.12,147.09
2018,3,1,10,30,12.0,129.0,1.0,7.5,136.0,132.38,106.83
2018,3,1,10,45,70.5,199.0,1.05,7.65,243.5,241.94,197.99
2018,3,1,11,0,129.0,269.0,1.1,7.8,351.0,359.47,291.7
2018,3,1,11,15,205.5,285.0,1.1,7.9,420.5,435.46,351.26
2018,3,1,11,30,282.0,301.0,1.1,8.0,490.0,520.64,416.62
2018,3,1,11,45,258.5,286.5,1.15,8.1,462.0,496.45,397.59
2018,3,1,12,0,235.0,272.0,1.2,8.2,434.0,470.04,377.7
2018,3,1,12,15,137.0,261.0,1.2,8.25,355.5,379.48,305.87
2018,3,1,12,30,39.0,250.0,1.2,8.3,277.0,284.88,229.14
2018,3,1,12,45,25.0,225.5,1.2,8.35,243.0,248.83,200.55
2018,3,1,13,0,11.0,201.0,1.2,8.4,209.0,206.95,166.62
2018,3,1,13,15,10.5,190.0,1.25,8.4,197.5,195.65,157.78
2018,3,1,13,30,10.0,179.0,1.3,8.4,186.0,184.28,148.75
2018,3,1,13,45,17.0,190.0,1.3,8.35,201.0,201.44,163.24
2018,3,1,14,0,24.0,201.0,1.3,8.3,216.0,225.17,182.92
2018,3,1,14,15,92.0,222.5,1.25,8.15,276.5,302.82,248.0
2018,3,1,14,30,160.0,244.0,1.2,8.0,337.0,387.52,316.69
2018,3,1,14,45,174.0,227.5,1.2,7.9,323.0,377.69,309.5
2018,3,1,15,0,188.0,211.0,1.2,7.8,309.0,366.54,301.87
2018,3,1,15,15,101.0,159.0,1.2,7.8,211.0,242.82,201.06
2018,3,1,15,30,14.0,107.0,1.2,7.8,113.0,114.18,92.66
2018,3,1,15,45,67.5,117.0,1.2,7.55,143.0,163.14,136.05
2018,3,1,16,0,121.0,127.0,1.2,7.3,173.0,212.07,178.09
2018,3,1,16,15,112.5,118.0,1.2,7.25,156.0,193.89,162.4
2018,3,1,16,30,104.0,109.0,1.2,7.2,139.0,176.44,147.27
2018,3,1,16,45,66.5,89.5,1.2,7.1,107.5,127.47,104.94
2018,3,1,17,0,29.0,70.0,1.2,7.0,76.0,87.78,70.26
2018,3,1,17,15,17.0,50.5,1.2,6.95,54.0,60.9,46.41
2018,3,1,17,30,5.0,31.0,1.2,6.9,32.0,32.66,21.28
2018,3,1,17,45,3.0,17.5,1.2,6.85,18.0,17.86,0.55
2018,3,1,18,0,1.0,4.0,1.2,6.8,4.0,4.15,0.0
2018,3,1,18,15,0.5,2.0,1.2,6.65,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,1.05,4.15,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,0.95,3.35,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,0.9,3.05,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,0.8,2.45,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,0.75,2.2,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,0.65,1.85,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,0.6,1.8,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,0.6,1.75,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,0.6,1.65,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,0.6,1.55,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,0.6,1.45,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,0.6,1.35,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,0.6,1.35,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,0.6,1.85,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,3,2,6,45,46.5,8.5,0.6,2.75,10.5,8.36,0.0
2018,3,2,7,0,93.0,17.0,0.6,3.2,21.0,13.35,0.0
2018,3,2,7,15,245.5,32.5,0.6,3.45,62.5,25.23,15.8
2018,3,2,7,30,398.0,48.0,0.6,3.7,104.0,43.56,28.4
2018,3,2,7,45,490.0,56.0,0.65,3.95,152.5,81.43,47.32
2018,3,2,8,0,582.0,64.0,0.7,4.2,201.0,129.81,81.45
2018,3,2,8,15,459.5,59.0,0.7,4.35,182.5,136.97,94.26
2018,3,2,8,30,337.0,54.0,0.7,4.5,164.0,130.03,95.91
2018,3,2,8,45,355.5,80.5,0.75,4.7,212.0,179.87,140.6
2018,3,2,9,0,374.0,107.0,0.8,4.9,260.0,231.57,185.99
2018,3,2,9,15,387.5,136.5,0.8,4.95,309.5,285.88,232.59
2018,3,2,9,30,401.0,166.0,0.8,5.0,359.0,341.17,278.71
2018,3,2,9,45,363.0,197.5,0.8,5.05,383.0,372.26,304.36
2018,3,2,10,0,325.0,229.0,0.8,5.1,407.0,400.85,327.11
2018,3,2,10,15,341.0,241.0,0.8,5.15,437.5,437.51,356.1
2018,3,2,10,30,357.0,253.0,0.8,5.2,468.0,474.67,384.9
2018,3,2,10,45,295.5,275.5,0.85,5.25,458.5,472.39,382.14
2018,3,2,11,0,234.0,298.0,0.9,5.3,449.0,461.05,372.47
2018,3,2,11,15,162.5,304.5,0.9,5.35,410.5,425.55,343.57
2018,3,2,11,30,91.0,311.0,0.9,5.4,372.0,380.28,306.77
2018,3,2,11,45,65.5,288.5,0.9,5.45,333.0,340.72,275.51
2018,3,2,12,0,40.0,266.0,0.9,5.5,294.0,299.62,242.56
2018,3,2,12,15,27.0,247.0,0.9,5.45,266.0,270.93,219.63
2018,3,2,12,30,14.0,228.0,0.9,5.4,238.0,236.03,191.42
2018,3,2,12,45,12.5,218.5,0.9,5.3,227.5,225.6,183.25
2018,3,2,13,0,11.0,209.0,0.9,5.2,217.0,215.07,174.87
2018,3,2,13,15,6.0,151.0,0.85,5.15,155.5,152.57,123.63
2018,3,2,13,30,1.0,93.0,0.8,5.1,94.0,90.85,72.16
2018,3,2,13,45,0.5,84.0,0.8,5.0,84.5,81.7,64.64
2018,3,2,14,0,0.0,75.0,0.8,4.9,75.0,72.56,56.97
2018,3,2,14,15,0.0,68.0,0.8,4.8,68.0,65.77,51.3
2018,3,2,14,30,0.0,61.0,0.8,4.7,61.0,58.99,45.6
2018,3,2,14,45,17.5,102.0,0.8,4.65,111.0,115.54,94.82
2018,3,2,15,0,35.0,143.0,0.8,4.6,161.0,171.69,142.73
2018,3,2,15,15,42.5,159.0,0.8,4.6,179.5,194.36,161.86
2018,3,2,15,30,50.0,175.0,0.8,4.6,198.0,217.64,181.55
2018,3,2,15,45,85.0,149.0,0.75,4.55,183.5,210.37,176.67
2018,3,2,16,0,120.0,123.0,0.7,4.5,169.0,206.99,174.81
2018,3,2,16,15,182.5,112.5,0.7,4.45,172.0,233.81,198.02
2018,3,2,16,30,245.0,102.0,0.7,4.4,175.0,247.77,209.32
2018,3,2,16,45,248.0,85.0,0.65,4.35,147.5,219.7,184.13
2018,3,2,17,0,251.0,68.0,0.6,4.3,120.0,197.58,163.06
2018,3,2,17,15,168.5,45.5,0.6,4.2,76.0,121.33,96.54
2018,3,2,17,30,86.0,23.0,0.6,4.1,32.0,58.72,41.91
2018,3,2,17,45,56.0,15.0,0.6,4.05,19.5,35.42,9.97
2018,3,2,18,0,26.0,7.0,0.6,4.0,7.0,12.73,0.0
2018,3,2,18,15,13.0,3.5,0.6,3.95,3.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,0.6,3.85,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,0.6,3.75,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,0.6,3.65,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,0.6,3.55,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,0.6,3.45,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,0.6,3.35,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,0.6,3.35,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,0.6,3.45,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,0.45,3.45,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,0.4,3.4,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,0.4,3.4,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,0.4,3.4,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,0.4,3.45,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,0.4,3.6,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,0.4,3.7,0.0,0.0,0.0
2018,3,3,6,45,0.5,2.0,0.35,3.8,2.0,1.97,0.0
2018,3,3,7,0,1.0,4.0,0.3,3.9,4.0,3.85,0.0
2018,3,3,7,15,0.5,5.5,0.3,4.05,5.5,5.3,0.0
2018,3,3,7,30,0.0,7.0,0.3,4.2,7.0,6.74,0.23
2018,3,3,7,45,0.0,8.5,0.3,4.35,8.5,8.19,1.61
2018,3,3,8,0,0.0,10.0,0.3,4.5,10.0,9.64,2.95
2018,3,3,8,15,0.0,12.0,0.3,4.75,12.0,11.57,4.69
2018,3,3,8,30,0.0,14.0,0.3,5.0,14.0,13.5,6.39
2018,3,3,8,45,0.0,43.0,0.3,5.2,43.0,41.53,31.14
2018,3,3,9,0,0.0,72.0,0.3,5.4,72.0,69.61,55.43
2018,3,3,9,15,0.0,77.0,0.3,5.6,77.0,74.46,59.31
2018,3,3,9,30,0.0,82.0,0.3,5.8,82.0,79.31,63.23
2018,3,3,9,45,0.0,87.0,0.3,5.95,87.0,84.16,67.13
2018,3,3,10,0,0.0,92.0,0.3,6.1,92.0,89.02,71.02
2018,3,3,10,15,0.0,92.0,0.35,6.2,92.0,89.03,70.83
2018,3,3,10,30,0.0,92.0,0.4,6.3,92.0,89.04,70.68
2018,3,3,10,45,3.0,136.5,0.4,6.4,138.5,134.41,108.53
2018,3,3,11,0,6.0,181.0,0.4,6.5,185.0,180.4,145.92
2018,3,3,11,15,7.5,192.5,0.4,6.5,197.5,193.21,155.91
2018,3,3,11,30,9.0,204.0,0.4,6.5,210.0,206.15,166.17
2018,3,3,11,45,10.5,198.5,0.4,6.55,205.5,202.24,162.88
2018,3,3,12,0,12.0,193.0,0.4,6.6,201.0,198.33,159.73
2018,3,3,12,15,15.5,212.0,0.4,6.55,222.5,220.61,177.75
2018,3,3,12,30,19.0,231.0,0.4,6.5,244.0,243.14,195.71
2018,3,3,12,45,69.0,271.5,0.45,6.5,319.0,333.56,268.54
2018,3,3,13,0,119.0,312.0,0.5,6.5,394.0,427.79,341.68
2018,3,3,13,15,170.5,314.0,0.5,6.35,429.5,474.52,377.9
2018,3,3,13,30,222.0,316.0,0.5,6.2,465.0,520.61,413.7
2018,3,3,13,45,221.5,303.0,0.55,6.1,448.0,506.19,403.6
2018,3,3,14,0,221.0,290.0,0.6,6.0,431.0,490.84,393.45
2018,3,3,14,15,164.0,271.0,0.6,5.85,373.0,422.84,341.24
2018,3,3,14,30,107.0,252.0,0.6,5.7,315.0,347.3,282.46
2018,3,3,14,45,117.0,240.0,0.6,5.55,305.0,349.35,285.67
2018,3,3,15,0,127.0,228.0,0.6,5.4,295.0,341.97,280.83
2018,3,3,15,15,99.0,190.5,0.6,5.4,240.5,277.49,229.36
2018,3,3,15,30,71.0,153.0,0.6,5.4,186.0,206.83,171.97
2018,3,3,15,45,183.0,150.0,0.6,5.1,223.5,281.63,236.93
2018,3,3,16,0,295.0,147.0,0.6,4.8,261.0,348.41,292.42
2018,3,3,16,15,314.0,123.0,0.6,4.6,230.0,320.79,269.62
2018,3,3,16,30,333.0,99.0,0.6,4.4,199.0,298.23,250.7
2018,3,3,16,45,265.0,86.0,0.6,4.25,156.5,229.47,192.09
2018,3,3,17,0,197.0,73.0,0.6,4.1,114.0,174.26,143.96
2018,3,3,17,15,118.5,53.5,0.6,3.85,76.5,112.96,90.36
2018,3,3,17,30,40.0,34.0,0.6,3.6,39.0,53.75,38.95
2018,3,3,17,45,29.5,20.5,0.6,3.3,23.0,32.59,11.81
2018,3,3,18,0,19.0,7.0,0.6,3.0,7.0,11.2,0.0
2018,3,3,18,15,9.5,3.5,0.6,2.95,3.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,0.6,2.85,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,0.55,2.8,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,0.5,2.65,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,0.5,2.4,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,0.45,2.3,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,0.4,2.3,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,0.4,2.25,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,0.4,2.2,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,0.4,2.2,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,0.4,2.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,0.4,2.2,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,0.4,2.2,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,0.4,2.2,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,0.4,2.2,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,0.4,2.25,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,0.4,2.3,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,0.4,2.3,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,0.4,2.3,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,0.4,2.3,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,0.4,2.3,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,0.4,2.35,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,0.4,2.4,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,0.4,2.4,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,0.4,2.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,0.45,2.4,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,0.5,2.4,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,0.5,2.35,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.5,2.25,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.5,2.2,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.5,2.15,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.5,2.1,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.5,2.05,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.55,1.95,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,1.9,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,0.5,2.25,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,0.4,2.6,0.0,0.0,0.0
2018,3,4,6,45,106.5,11.0,0.3,2.9,17.0,10.81,0.0
2018,3,4,7,0,213.0,22.0,0.2,3.2,34.0,18.1,0.0
2018,3,4,7,15,394.5,29.5,0.2,3.6,79.0,22.46,14.04
2018,3,4,7,30,576.0,37.0,0.2,4.0,124.0,41.84,22.11
2018,3,4,7,45,650.0,42.0,0.2,4.35,174.5,86.38,44.38
2018,3,4,8,0,724.0,47.0,0.2,4.7,225.0,139.16,82.68
2018,3,4,8,15,768.5,50.0,0.2,5.15,275.5,192.26,127.82
2018,3,4,8,30,813.0,53.0,0.2,5.6,326.0,251.06,179.95
2018,3,4,8,45,843.0,56.0,0.2,6.0,375.0,307.63,230.89
2018,3,4,9,0,873.0,59.0,0.2,6.4,424.0,366.05,282.36
2018,3,4,9,15,892.5,62.0,0.2,6.8,469.0,421.82,330.34
2018,3,4,9,30,912.0,65.0,0.2,7.2,514.0,477.77,376.72
2018,3,4,9,45,925.0,67.0,0.2,7.6,553.0,529.38,418.15
2018,3,4,10,0,938.0,69.0,0.2,8.0,592.0,579.98,457.3
2018,3,4,10,15,949.0,70.5,0.2,8.3,625.5,627.65,493.12
2018,3,4,10,30,960.0,72.0,0.2,8.6,659.0,673.63,526.59
2018,3,4,10,45,842.5,115.0,0.2,8.9,645.5,677.47,527.37
2018,3,4,11,0,725.0,158.0,0.2,9.2,632.0,670.58,520.47
2018,3,4,11,15,602.0,207.5,0.2,9.35,608.5,655.74,507.61
2018,3,4,11,30,479.0,257.0,0.2,9.5,585.0,630.78,487.24
2018,3,4,11,45,523.0,242.0,0.2,9.7,605.0,662.76,511.07
2018,3,4,12,0,567.0,227.0,0.2,9.9,625.0,694.39,533.59
2018,3,4,12,15,427.5,270.0,0.2,9.95,570.5,637.92,490.22
2018,3,4,12,30,288.0,313.0,0.2,10.0,516.0,569.87,439.08
2018,3,4,12,45,322.0,309.5,0.2,10.05,535.0,598.78,461.58
2018,3,4,13,0,356.0,306.0,0.2,10.1,554.0,626.85,482.0
2018,3,4,13,15,441.5,269.0,0.2,10.05,571.0,668.16,513.5
2018,3,4,13,30,527.0,232.0,0.2,10.0,588.0,700.16,538.2
2018,3,4,13,45,592.0,204.5,0.2,9.95,593.0,721.91,555.18
2018,3,4,14,0,657.0,177.0,0.2,9.9,598.0,743.71,572.18
2018,3,4,14,15,612.0,181.5,0.2,9.75,560.5,704.16,544.46
2018,3,4,14,30,567.0,186.0,0.2,9.6,523.0,660.76,514.66
2018,3,4,14,45,469.0,196.5,0.2,9.5,464.5,586.68,461.11
2018,3,4,15,0,371.0,207.0,0.2,9.4,406.0,506.77,402.43
2018,3,4,15,15,524.5,158.0,0.2,9.4,416.0,560.22,446.8
2018,3,4,15,30,678.0,109.0,0.2,9.4,426.0,597.54,476.6
2018,3,4,15,45,731.5,89.0,0.2,8.95,400.5,586.29,469.35
2018,3,4,16,0,785.0,69.0,0.2,8.5,375.0,566.57,455.82
2018,3,4,16,15,768.5,62.5,0.25,8.0,330.0,518.62,419.89
2018,3,4,16,30,752.0,56.0,0.3,7.5,285.0,469.97,382.0
