Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,15,1,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,0.9,3.05,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,0.95,2.95,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,0.95,2.85,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,0.75,2.9,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,0.7,3.25,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,0.75,4.3,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,15,6,15,0.0,0.5,0.7,4.7,0.5,0.0,0.0
2018,3,15,6,30,0.0,1.0,0.7,4.8,1.0,0.98,0.0
2018,3,15,6,45,0.0,3.5,0.7,4.85,3.5,3.37,0.0
2018,3,15,7,0,0.0,6.0,0.7,4.9,6.0,5.78,0.0
2018,3,15,7,15,55.0,15.0,0.7,5.05,26.5,13.24,6.46
2018,3,15,7,30,110.0,24.0,0.7,5.2,47.0,26.47,13.68
2018,3,15,7,45,89.0,22.5,0.7,5.35,44.5,30.06,16.92
2018,3,15,8,0,68.0,21.0,0.7,5.5,42.0,30.81,18.7
2018,3,15,8,15,34.0,26.5,0.7,5.7,37.0,33.59,22.84
2018,3,15,8,30,0.0,32.0,0.7,5.9,32.0,30.89,21.6
2018,3,15,8,45,0.0,40.0,0.7,6.1,40.0,38.63,28.28
2018,3,15,9,0,0.0,48.0,0.7,6.3,48.0,46.38,34.87
2018,3,15,9,15,0.0,65.0,0.75,6.45,65.0,62.84,48.91
2018,3,15,9,30,0.0,82.0,0.8,6.6,82.0,79.32,62.78
2018,3,15,9,45,1.0,96.5,0.8,6.8,97.0,93.91,74.9
2018,3,15,10,0,2.0,111.0,0.8,7.0,112.0,108.6,87.0
2018,3,15,10,15,2.0,111.5,0.8,7.15,112.5,109.22,87.24
2018,3,15,10,30,2.0,112.0,0.8,7.3,113.0,109.82,87.54
2018,3,15,10,45,4.5,146.5,0.8,7.4,149.5,145.31,116.82
2018,3,15,11,0,7.0,181.0,0.8,7.5,186.0,181.2,145.88
2018,3,15,11,15,4.5,160.0,0.85,7.55,163.0,159.01,127.46
2018,3,15,11,30,2.0,139.0,0.9,7.6,140.0,136.63,109.03
2018,3,15,11,45,12.5,182.5,0.9,7.6,191.5,188.18,151.51
2018,3,15,12,0,23.0,226.0,0.9,7.6,243.0,245.15,197.31
2018,3,15,12,15,31.0,251.0,0.9,7.7,274.5,278.64,223.66
2018,3,15,12,30,39.0,276.0,0.9,7.8,306.0,312.63,250.26
2018,3,15,12,45,29.5,240.0,0.95,7.9,262.5,267.98,214.86
2018,3,15,13,0,20.0,204.0,1.0,8.0,219.0,223.03,179.18
2018,3,15,13,15,15.5,187.0,1.0,8.0,198.5,196.97,158.4
2018,3,15,13,30,11.0,170.0,1.0,8.0,178.0,176.09,141.54
2018,3,15,13,45,25.0,208.0,1.0,8.0,225.5,232.9,188.23
2018,3,15,14,0,39.0,246.0,1.0,8.0,273.0,285.75,230.72
2018,3,15,14,15,70.0,257.5,0.95,7.95,303.5,324.63,262.43
2018,3,15,14,30,101.0,269.0,0.9,7.9,334.0,362.71,293.21
2018,3,15,14,45,81.5,241.5,0.9,7.85,292.0,315.99,256.39
2018,3,15,15,0,62.0,214.0,0.9,7.8,250.0,269.83,220.01
2018,3,15,15,15,37.5,157.0,0.9,7.8,178.5,188.55,154.22
2018,3,15,15,30,13.0,100.0,0.9,7.8,107.0,106.48,85.85
2018,3,15,15,45,126.5,130.5,0.9,7.55,185.5,225.74,189.15
2018,3,15,16,0,240.0,161.0,0.9,7.3,264.0,336.89,281.11
2018,3,15,16,15,279.5,141.5,0.9,7.15,248.0,329.59,275.22
2018,3,15,16,30,319.0,122.0,0.9,7.0,232.0,318.15,266.14
2018,3,15,16,45,345.5,101.0,0.85,6.85,203.0,301.18,251.24
2018,3,15,17,0,372.0,80.0,0.8,6.7,174.0,273.32,226.24
2018,3,15,17,15,314.5,66.0,0.8,6.55,133.0,215.77,175.73
2018,3,15,17,30,257.0,52.0,0.8,6.4,92.0,163.66,129.06
2018,3,15,17,45,172.5,37.0,0.8,6.25,59.5,108.05,79.0
2018,3,15,18,0,88.0,22.0,0.8,6.1,27.0,51.17,8.39
2018,3,15,18,15,44.0,11.0,0.8,6.1,13.5,19.65,0.0
2018,3,15,18,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,0.75,6.05,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,0.65,5.15,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,0.6,5.05,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,0.6,4.95,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,0.6,4.85,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,0.6,4.75,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,0.55,4.65,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,0.5,4.55,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,0.5,4.45,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,0.5,4.4,0.0,0.0,0.0
2018,3,16,6,15,4.0,4.0,0.5,4.5,4.0,0.0,0.0
2018,3,16,6,30,8.0,8.0,0.5,4.6,8.0,7.86,0.0
2018,3,16,6,45,63.0,24.5,0.5,4.65,31.5,20.48,6.49
2018,3,16,7,0,118.0,41.0,0.5,4.7,55.0,33.6,24.18
2018,3,16,7,15,177.0,59.0,0.55,4.8,91.0,50.34,36.54
2018,3,16,7,30,236.0,77.0,0.6,4.9,127.0,82.5,57.74
2018,3,16,7,45,273.0,93.5,0.6,5.05,166.5,117.5,84.65
2018,3,16,8,0,310.0,110.0,0.6,5.2,206.0,156.68,117.13
2018,3,16,8,15,339.5,126.0,0.6,5.35,247.5,197.66,152.45
2018,3,16,8,30,369.0,142.0,0.6,5.5,289.0,241.0,189.94
2018,3,16,8,45,290.5,166.5,0.65,5.7,291.0,258.69,208.13
2018,3,16,9,0,212.0,191.0,0.7,5.9,293.0,267.33,217.37
2018,3,16,9,15,228.0,212.5,0.7,6.05,331.0,307.66,250.47
2018,3,16,9,30,244.0,234.0,0.7,6.2,369.0,349.45,283.86
2018,3,16,9,45,212.5,226.0,0.75,6.35,349.5,338.03,275.0
2018,3,16,10,0,181.0,218.0,0.8,6.5,330.0,321.19,261.87
2018,3,16,10,15,96.5,175.5,0.8,6.65,235.5,234.72,191.67
2018,3,16,10,30,12.0,133.0,0.8,6.8,141.0,136.96,110.09
2018,3,16,10,45,33.5,151.0,0.8,6.95,174.5,171.94,139.71
2018,3,16,11,0,55.0,169.0,0.8,7.1,208.0,207.16,168.72
2018,3,16,11,15,138.0,253.0,0.85,7.2,354.5,361.81,293.22
2018,3,16,11,30,221.0,337.0,0.9,7.3,501.0,518.69,412.62
2018,3,16,11,45,140.0,322.5,0.9,7.4,427.0,444.38,353.01
2018,3,16,12,0,59.0,308.0,0.9,7.5,353.0,359.62,286.26
2018,3,16,12,15,141.5,333.0,0.9,7.45,441.0,464.89,369.84
2018,3,16,12,30,224.0,358.0,0.9,7.4,529.0,565.97,446.29
2018,3,16,12,45,216.0,343.0,0.9,7.35,506.5,546.67,431.27
2018,3,16,13,0,208.0,328.0,0.9,7.3,484.0,526.22,416.66
2018,3,16,13,15,154.0,269.0,0.9,7.15,383.5,417.19,334.46
2018,3,16,13,30,100.0,210.0,0.9,7.0,283.0,307.47,249.42
2018,3,16,13,45,217.5,221.5,0.9,6.9,374.0,429.81,349.67
2018,3,16,14,0,335.0,233.0,0.9,6.8,465.0,541.58,436.81
2018,3,16,14,15,230.5,236.5,0.9,6.7,393.0,453.94,367.03
2018,3,16,14,30,126.0,240.0,0.9,6.6,321.0,360.02,292.52
2018,3,16,14,45,298.0,220.0,0.9,6.5,397.5,482.66,394.02
2018,3,16,15,0,470.0,200.0,0.9,6.4,474.0,596.39,483.24
2018,3,16,15,15,421.0,197.5,0.9,6.4,430.0,544.24,442.37
2018,3,16,15,30,372.0,195.0,0.9,6.4,386.0,485.26,397.6
2018,3,16,15,45,278.5,173.5,0.85,6.15,309.0,385.54,319.28
2018,3,16,16,0,185.0,152.0,0.8,5.9,232.0,284.06,237.37
2018,3,16,16,15,185.0,136.0,0.8,5.7,208.0,267.0,224.29
2018,3,16,16,30,185.0,120.0,0.8,5.5,184.0,241.8,203.52
2018,3,16,16,45,342.5,93.0,0.75,5.35,189.0,291.08,244.79
2018,3,16,17,0,500.0,66.0,0.7,5.2,194.0,319.68,265.38
2018,3,16,17,15,440.5,56.5,0.7,5.1,150.5,259.28,211.51
2018,3,16,17,30,381.0,47.0,0.7,5.0,107.0,204.11,161.39
2018,3,16,17,45,295.0,35.5,0.65,4.9,72.0,144.44,106.55
2018,3,16,18,0,209.0,24.0,0.6,4.8,37.0,87.84,27.21
2018,3,16,18,15,104.5,12.0,0.6,4.75,18.5,32.96,0.0
2018,3,16,18,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,0.6,4.65,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,0.55,4.65,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.5,4.65,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.5,4.4,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.45,4.3,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.4,4.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.4,4.15,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.4,4.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.4,3.9,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.45,3.85,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.5,3.8,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.5,3.6,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.5,3.6,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.5,3.6,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.5,3.6,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.5,3.6,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.55,3.55,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.6,3.45,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,17,6,15,16.5,5.0,0.5,3.7,5.5,0.0,0.0
2018,3,17,6,30,33.0,10.0,0.4,4.0,11.0,9.83,0.0
2018,3,17,6,45,69.0,26.5,0.35,4.3,33.5,22.09,9.49
2018,3,17,7,0,105.0,43.0,0.3,4.6,56.0,35.15,25.77
2018,3,17,7,15,193.5,59.0,0.3,4.9,96.5,51.65,36.97
2018,3,17,7,30,282.0,75.0,0.3,5.2,137.0,83.15,56.23
2018,3,17,7,45,227.0,95.5,0.3,5.5,153.5,114.44,83.86
2018,3,17,8,0,172.0,116.0,0.3,5.8,170.0,138.88,107.47
2018,3,17,8,15,195.5,138.5,0.3,6.1,209.5,175.08,137.93
2018,3,17,8,30,219.0,161.0,0.3,6.4,249.0,215.57,171.81
2018,3,17,8,45,181.5,180.0,0.3,6.7,259.0,234.27,188.58
2018,3,17,9,0,144.0,199.0,0.3,7.0,269.0,248.05,200.51
2018,3,17,9,15,112.5,219.0,0.3,7.25,276.5,261.58,211.44
2018,3,17,9,30,81.0,239.0,0.3,7.5,284.0,271.13,218.55
2018,3,17,9,45,126.5,262.0,0.3,7.7,338.0,324.77,260.73
2018,3,17,10,0,172.0,285.0,0.3,7.9,392.0,381.64,304.35
2018,3,17,10,15,195.5,297.5,0.3,8.15,425.0,417.96,331.34
2018,3,17,10,30,219.0,310.0,0.3,8.4,458.0,455.71,359.24
2018,3,17,10,45,281.0,304.0,0.3,8.6,501.0,507.11,397.85
2018,3,17,11,0,343.0,298.0,0.3,8.8,544.0,558.67,435.87
2018,3,17,11,15,356.0,303.0,0.35,8.85,564.0,586.13,455.67
2018,3,17,11,30,369.0,308.0,0.4,8.9,584.0,613.13,475.35
2018,3,17,11,45,348.5,325.0,0.4,9.0,588.0,624.41,482.07
2018,3,17,12,0,328.0,342.0,0.4,9.1,592.0,633.78,487.59
2018,3,17,12,15,321.5,342.5,0.4,9.15,588.0,636.11,488.94
2018,3,17,12,30,315.0,343.0,0.4,9.2,584.0,637.0,489.41
2018,3,17,12,45,361.0,326.5,0.4,9.25,600.5,664.36,510.19
2018,3,17,13,0,407.0,310.0,0.4,9.3,617.0,697.96,534.67
2018,3,17,13,15,399.0,295.0,0.4,9.3,591.5,677.28,520.29
2018,3,17,13,30,391.0,280.0,0.4,9.3,566.0,654.75,505.34
2018,3,17,13,45,380.5,262.0,0.4,9.3,533.5,625.12,485.32
2018,3,17,14,0,370.0,244.0,0.4,9.3,501.0,593.89,464.05
2018,3,17,14,15,294.5,243.0,0.4,9.25,442.5,515.59,406.52
2018,3,17,14,30,219.0,242.0,0.4,9.2,384.0,448.05,355.87
2018,3,17,14,45,300.5,228.0,0.4,9.15,411.0,494.28,394.06
2018,3,17,15,0,382.0,214.0,0.4,9.1,438.0,544.52,433.12
2018,3,17,15,15,432.0,194.0,0.4,9.1,430.5,549.65,438.13
2018,3,17,15,30,482.0,174.0,0.4,9.1,423.0,550.09,440.06
2018,3,17,15,45,519.5,147.5,0.4,8.9,394.0,529.63,426.53
2018,3,17,16,0,557.0,121.0,0.4,8.7,365.0,508.01,411.71
2018,3,17,16,15,596.5,100.0,0.4,8.4,334.0,485.91,395.79
2018,3,17,16,30,636.0,79.0,0.4,8.1,303.0,458.44,374.64
2018,3,17,16,45,590.0,72.0,0.4,7.75,254.5,397.79,325.67
2018,3,17,17,0,544.0,65.0,0.4,7.4,206.0,340.09,277.52
2018,3,17,17,15,449.5,57.5,0.5,6.85,156.5,265.02,214.32
2018,3,17,17,30,355.0,50.0,0.6,6.3,107.0,198.55,156.58
2018,3,17,17,45,256.0,36.5,0.7,5.75,70.0,133.38,98.82
2018,3,17,18,0,157.0,23.0,0.8,5.2,33.0,74.6,28.85
2018,3,17,18,15,78.5,11.5,0.8,5.0,16.5,27.34,0.0
2018,3,17,18,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,0.95,3.55,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.05,3.2,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.15,2.2,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,18,6,15,9.0,4.0,0.85,2.85,4.5,0.0,0.0
2018,3,18,6,30,18.0,8.0,0.7,3.5,9.0,7.86,0.0
2018,3,18,6,45,9.0,20.5,0.55,4.15,21.0,19.52,8.95
2018,3,18,7,0,0.0,33.0,0.4,4.8,33.0,31.6,22.71
2018,3,18,7,15,4.5,50.0,0.35,5.4,51.0,47.39,35.65
2018,3,18,7,30,9.0,67.0,0.3,6.0,69.0,64.05,50.15
2018,3,18,7,45,17.0,91.0,0.3,6.55,96.0,88.05,70.51
2018,3,18,8,0,25.0,115.0,0.3,7.1,123.0,111.9,90.36
2018,3,18,8,15,43.5,140.5,0.3,7.6,157.0,142.21,115.03
2018,3,18,8,30,62.0,166.0,0.3,8.1,191.0,174.89,141.4
2018,3,18,8,45,82.0,189.5,0.35,8.6,227.0,208.54,168.33
2018,3,18,9,0,102.0,213.0,0.4,9.1,263.0,244.44,196.8
2018,3,18,9,15,105.5,233.5,0.4,9.35,289.5,272.04,218.39
2018,3,18,9,30,109.0,254.0,0.4,9.6,316.0,299.96,239.9
2018,3,18,9,45,157.0,272.5,0.4,9.9,368.0,352.26,280.31
2018,3,18,10,0,205.0,291.0,0.4,10.2,420.0,407.88,322.4
2018,3,18,10,15,260.0,297.5,0.4,10.4,469.5,462.43,363.27
2018,3,18,10,30,315.0,304.0,0.4,10.6,519.0,518.73,404.76
2018,3,18,10,45,283.0,324.0,0.4,10.8,522.0,529.52,410.8
2018,3,18,11,0,251.0,344.0,0.4,11.0,525.0,533.4,412.24
2018,3,18,11,15,240.0,354.5,0.4,11.05,531.0,544.97,419.99
2018,3,18,11,30,229.0,365.0,0.4,11.1,537.0,555.22,426.64
2018,3,18,11,45,219.0,371.5,0.4,11.15,537.5,560.95,430.14
2018,3,18,12,0,209.0,378.0,0.4,11.2,538.0,565.54,432.89
2018,3,18,12,15,224.0,376.0,0.4,11.0,548.0,581.62,445.07
2018,3,18,12,30,239.0,374.0,0.4,10.8,558.0,597.19,456.76
2018,3,18,12,45,257.5,366.5,0.4,10.6,563.5,617.06,471.58
2018,3,18,13,0,276.0,359.0,0.4,10.4,569.0,628.66,480.67
2018,3,18,13,15,359.5,326.0,0.4,10.2,594.0,669.0,512.23
2018,3,18,13,30,443.0,293.0,0.4,10.0,619.0,715.34,547.08
2018,3,18,13,45,370.5,306.0,0.4,9.85,573.0,656.46,504.38
2018,3,18,14,0,298.0,319.0,0.4,9.7,527.0,605.83,468.07
2018,3,18,14,15,369.0,285.0,0.35,9.5,532.0,625.64,485.56
2018,3,18,14,30,440.0,251.0,0.3,9.3,537.0,650.13,505.06
2018,3,18,14,45,413.5,241.0,0.3,9.15,498.5,609.14,476.06
2018,3,18,15,0,387.0,231.0,0.3,9.0,460.0,559.32,441.29
2018,3,18,15,15,314.0,226.5,0.3,9.0,404.0,489.56,389.61
2018,3,18,15,30,241.0,222.0,0.3,9.0,348.0,423.32,339.53
2018,3,18,15,45,209.0,205.0,0.25,8.65,307.0,367.11,297.23
2018,3,18,16,0,177.0,188.0,0.2,8.3,266.0,320.95,261.63
2018,3,18,16,15,173.0,164.5,0.2,7.95,233.5,286.15,235.04
2018,3,18,16,30,169.0,141.0,0.2,7.6,201.0,251.12,207.38
2018,3,18,16,45,141.0,118.0,0.25,7.3,163.0,204.14,168.91
2018,3,18,17,0,113.0,95.0,0.3,7.0,125.0,159.32,131.26
2018,3,18,17,15,89.5,76.5,0.35,6.75,97.0,124.24,100.9
2018,3,18,17,30,66.0,58.0,0.4,6.5,69.0,91.31,71.79
2018,3,18,17,45,43.0,40.5,0.45,6.25,46.5,62.03,45.39
2018,3,18,18,0,20.0,23.0,0.5,6.0,24.0,29.81,11.05
2018,3,18,18,15,14.0,12.5,0.55,5.9,13.0,15.17,0.0
2018,3,18,18,30,8.0,2.0,0.6,5.8,2.0,0.0,0.0
2018,3,18,18,45,4.0,1.0,0.6,5.7,1.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.75,5.45,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.85,5.35,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,3,19,6,15,88.5,8.5,0.8,2.75,11.5,0.0,0.0
2018,3,19,6,30,177.0,17.0,0.7,3.7,23.0,16.71,0.0
2018,3,19,6,45,331.5,27.0,0.6,4.7,62.0,21.37,11.22
2018,3,19,7,0,486.0,37.0,0.5,5.7,101.0,27.88,19.39
2018,3,19,7,15,578.5,43.0,0.5,6.35,152.0,49.22,26.66
2018,3,19,7,30,671.0,49.0,0.5,7.0,203.0,97.13,51.74
2018,3,19,7,45,723.5,54.0,0.5,7.6,256.5,149.05,90.44
2018,3,19,8,0,776.0,59.0,0.5,8.2,310.0,206.61,138.91
2018,3,19,8,15,795.0,64.0,0.55,8.7,358.0,261.0,188.11
2018,3,19,8,30,814.0,69.0,0.6,9.2,406.0,316.65,238.29
2018,3,19,8,45,849.0,71.0,0.6,9.7,458.5,376.22,290.02
2018,3,19,9,0,884.0,73.0,0.6,10.2,511.0,439.43,342.95
2018,3,19,9,15,901.5,75.0,0.6,10.55,555.5,494.93,388.56
2018,3,19,9,30,919.0,77.0,0.6,10.9,600.0,550.33,432.44
2018,3,19,9,45,930.5,79.0,0.6,11.2,639.0,601.96,472.05
2018,3,19,10,0,942.0,81.0,0.6,11.5,678.0,652.38,509.44
2018,3,19,10,15,926.0,91.0,0.6,11.7,702.0,691.67,537.58
2018,3,19,10,30,910.0,101.0,0.6,11.9,726.0,727.18,562.05
2018,3,19,10,45,759.0,165.0,0.6,12.1,698.5,719.12,553.27
2018,3,19,11,0,608.0,229.0,0.6,12.3,671.0,696.5,534.11
2018,3,19,11,15,597.5,241.0,0.55,12.4,684.0,719.04,548.91
2018,3,19,11,30,587.0,253.0,0.5,12.5,697.0,740.61,562.08
2018,3,19,11,45,548.0,271.5,0.5,12.6,690.0,742.76,562.02
2018,3,19,12,0,509.0,290.0,0.5,12.7,683.0,741.46,559.83
2018,3,19,12,15,605.0,252.0,0.5,12.8,720.0,796.68,599.77
2018,3,19,12,30,701.0,214.0,0.5,12.9,757.0,850.91,637.47
2018,3,19,12,45,694.5,214.5,0.5,13.0,749.0,852.98,637.89
2018,3,19,13,0,688.0,215.0,0.5,13.1,741.0,852.2,637.38
2018,3,19,13,15,616.0,237.5,0.45,13.15,702.0,813.33,609.21
2018,3,19,13,30,544.0,260.0,0.4,13.2,663.0,770.75,578.89
2018,3,19,13,45,371.5,295.5,0.4,13.25,567.0,646.85,491.0
2018,3,19,14,0,199.0,331.0,0.4,13.3,471.0,525.21,402.15
2018,3,19,14,15,157.5,317.0,0.4,13.15,425.0,473.29,365.7
2018,3,19,14,30,116.0,303.0,0.4,13.0,379.0,422.1,328.22
2018,3,19,14,45,83.5,277.0,0.35,12.9,330.0,357.16,279.79
2018,3,19,15,0,51.0,251.0,0.3,12.8,281.0,302.27,238.05
2018,3,19,15,15,88.5,237.5,0.3,12.8,285.5,315.72,250.66
2018,3,19,15,30,126.0,224.0,0.3,12.8,290.0,334.69,266.72
2018,3,19,15,45,158.0,206.0,0.25,12.5,281.5,333.53,267.07
2018,3,19,16,0,190.0,188.0,0.2,12.2,273.0,329.53,265.17
2018,3,19,16,15,217.5,154.0,0.25,11.9,240.5,308.34,250.06
2018,3,19,16,30,245.0,120.0,0.3,11.6,208.0,276.3,225.81
2018,3,19,16,45,264.5,107.0,0.35,11.3,188.5,261.46,213.93
2018,3,19,17,0,284.0,94.0,0.4,11.0,169.0,244.33,199.0
2018,3,19,17,15,221.5,77.0,0.45,10.75,128.0,185.6,149.24
2018,3,19,17,30,159.0,60.0,0.5,10.5,87.0,132.89,103.97
2018,3,19,17,45,201.5,42.5,0.55,10.25,64.5,124.28,92.09
2018,3,19,18,0,244.0,25.0,0.6,10.0,42.0,101.34,51.06
2018,3,19,18,15,132.0,14.0,0.6,9.8,22.0,41.17,0.0
2018,3,19,18,30,20.0,3.0,0.6,9.6,2.0,0.0,0.0
2018,3,19,18,45,10.0,1.5,0.6,9.4,1.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.65,6.65,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,20,6,15,0.0,1.0,0.6,7.1,1.0,0.0,0.0
2018,3,20,6,30,0.0,2.0,0.6,7.3,2.0,1.97,0.0
2018,3,20,6,45,0.0,4.5,0.6,7.55,4.5,4.33,0.0
2018,3,20,7,0,0.0,7.0,0.6,7.8,7.0,6.74,0.39
2018,3,20,7,15,0.0,11.0,0.65,8.0,11.0,10.6,3.59
2018,3,20,7,30,0.0,15.0,0.7,8.2,15.0,14.46,7.05
2018,3,20,7,45,0.0,28.5,0.7,8.45,28.5,27.5,18.5
2018,3,20,8,0,0.0,42.0,0.7,8.7,42.0,40.56,29.84
2018,3,20,8,15,0.0,44.5,0.7,9.05,44.5,42.98,31.81
2018,3,20,8,30,0.0,47.0,0.7,9.4,47.0,45.4,33.74
2018,3,20,8,45,4.5,90.0,0.75,9.75,92.5,88.58,70.31
2018,3,20,9,0,9.0,133.0,0.8,10.1,138.0,131.78,106.01
2018,3,20,9,15,12.5,156.0,0.8,10.2,163.0,156.09,125.61
2018,3,20,9,30,16.0,179.0,0.8,10.3,188.0,180.86,145.41
2018,3,20,9,45,19.0,198.0,0.8,10.4,209.5,201.94,162.01
2018,3,20,10,0,22.0,217.0,0.8,10.5,231.0,223.36,178.74
2018,3,20,10,15,39.5,258.0,0.8,10.45,284.5,277.83,221.75
2018,3,20,10,30,57.0,299.0,0.8,10.4,338.0,332.94,264.28
2018,3,20,10,45,53.0,298.5,0.85,10.35,336.0,332.84,263.67
2018,3,20,11,0,49.0,298.0,0.9,10.3,334.0,332.22,263.08
2018,3,20,11,15,38.0,294.0,0.9,10.2,322.5,322.09,254.85
2018,3,20,11,30,27.0,290.0,0.9,10.1,311.0,311.15,246.03
2018,3,20,11,45,23.5,282.5,0.95,10.0,301.0,296.96,235.14
2018,3,20,12,0,20.0,275.0,1.0,9.9,291.0,287.34,227.76
2018,3,20,12,15,16.0,255.0,1.0,9.85,267.5,264.47,209.86
2018,3,20,12,30,12.0,235.0,1.0,9.8,244.0,241.37,191.74
2018,3,20,12,45,10.5,224.0,1.05,9.7,232.0,229.35,182.5
2018,3,20,13,0,9.0,213.0,1.1,9.6,220.0,217.24,173.09
2018,3,20,13,15,9.0,211.5,1.05,9.55,218.5,215.97,172.22
2018,3,20,13,30,9.0,210.0,1.0,9.5,217.0,214.68,171.33
2018,3,20,13,45,6.0,186.5,0.95,9.4,191.0,188.45,150.38
2018,3,20,14,0,3.0,163.0,0.9,9.3,165.0,162.28,129.41
2018,3,20,14,15,2.0,157.0,0.95,9.2,158.5,155.5,124.23
2018,3,20,14,30,1.0,151.0,1.0,9.1,152.0,148.75,118.98
2018,3,20,14,45,0.5,128.5,1.0,8.95,129.0,125.81,100.39
2018,3,20,15,0,0.0,106.0,1.0,8.8,106.0,102.96,81.71
2018,3,20,15,15,0.0,88.0,1.0,8.8,88.0,85.14,67.01
2018,3,20,15,30,0.0,70.0,1.0,8.8,70.0,67.69,52.45
2018,3,20,15,45,0.0,52.0,1.0,8.65,52.0,50.25,37.76
2018,3,20,16,0,0.0,34.0,1.0,8.5,34.0,32.83,22.9
2018,3,20,16,15,1.5,52.0,1.0,8.45,52.5,51.15,38.92
2018,3,20,16,30,3.0,70.0,1.0,8.4,71.0,69.37,54.77
2018,3,20,16,45,1.5,41.0,0.95,8.35,41.5,40.37,29.69
2018,3,20,17,0,0.0,12.0,0.9,8.3,12.0,11.57,4.51
2018,3,20,17,15,0.0,9.5,0.9,8.25,9.5,9.16,2.37
2018,3,20,17,30,0.0,7.0,0.9,8.2,7.0,6.74,0.19
2018,3,20,17,45,0.0,5.5,0.85,8.2,5.5,5.3,0.0
2018,3,20,18,0,0.0,4.0,0.8,8.2,4.0,3.85,0.0
2018,3,20,18,15,0.0,2.0,0.8,8.2,2.0,1.97,0.0
2018,3,20,18,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,0.5,8.55,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.0,0.6,9.35,3.0,2.95,0.0
2018,3,21,6,30,0.0,6.0,0.6,9.4,6.0,5.9,0.0
2018,3,21,6,45,0.0,11.5,0.6,9.45,11.5,11.09,3.54
2018,3,21,7,0,0.0,17.0,0.6,9.5,17.0,16.39,8.99
2018,3,21,7,15,0.0,21.5,0.6,9.55,21.5,20.74,12.33
2018,3,21,7,30,0.0,26.0,0.6,9.6,26.0,25.09,16.25
2018,3,21,7,45,0.0,32.0,0.6,9.7,32.0,30.88,21.34
2018,3,21,8,0,0.0,38.0,0.6,9.8,38.0,36.69,26.34
2018,3,21,8,15,0.0,46.0,0.6,9.9,46.0,44.43,32.95
2018,3,21,8,30,0.0,54.0,0.6,10.0,54.0,52.18,39.46
2018,3,21,8,45,0.0,72.5,0.55,10.1,72.5,70.1,54.56
2018,3,21,9,0,0.0,91.0,0.5,10.2,91.0,87.98,69.39
2018,3,21,9,15,1.0,117.5,0.5,10.3,118.0,113.93,90.72
2018,3,21,9,30,2.0,144.0,0.5,10.4,145.0,140.08,111.86
2018,3,21,9,45,2.5,156.0,0.5,10.5,157.5,152.21,121.31
2018,3,21,10,0,3.0,168.0,0.5,10.6,170.0,164.42,130.84
2018,3,21,10,15,4.5,180.5,0.55,10.7,183.5,177.86,141.38
2018,3,21,10,30,6.0,193.0,0.6,10.8,197.0,191.46,152.01
2018,3,21,10,45,8.0,206.0,0.6,10.95,211.5,206.08,163.31
2018,3,21,11,0,10.0,219.0,0.6,11.1,226.0,220.87,174.7
2018,3,21,11,15,10.5,222.0,0.6,11.2,229.5,224.79,177.48
2018,3,21,11,30,11.0,225.0,0.6,11.3,233.0,228.7,180.35
2018,3,21,11,45,12.0,232.0,0.6,11.35,241.0,236.99,186.72
2018,3,21,12,0,13.0,239.0,0.6,11.4,249.0,245.33,193.11
2018,3,21,12,15,12.0,232.0,0.6,11.5,241.5,237.95,187.19
2018,3,21,12,30,11.0,225.0,0.6,11.6,234.0,230.46,181.3
2018,3,21,12,45,9.5,211.5,0.6,11.7,219.0,215.91,169.89
2018,3,21,13,0,8.0,198.0,0.6,11.8,204.0,201.28,158.42
2018,3,21,13,15,8.5,204.5,0.6,11.9,211.0,208.46,164.22
2018,3,21,13,30,9.0,211.0,0.6,12.0,218.0,215.68,169.96
2018,3,21,13,45,16.0,235.0,0.6,12.15,246.5,246.55,194.45
2018,3,21,14,0,23.0,259.0,0.6,12.3,275.0,277.71,218.8
2018,3,21,14,15,28.0,255.0,0.6,12.35,274.0,286.32,225.71
2018,3,21,14,30,33.0,251.0,0.6,12.4,273.0,286.72,226.51
2018,3,21,14,45,24.5,221.0,0.6,12.45,237.0,240.14,190.38
2018,3,21,15,0,16.0,191.0,0.6,12.5,201.0,202.21,160.76
2018,3,21,15,15,12.0,174.0,0.6,12.5,181.0,181.65,144.77
2018,3,21,15,30,8.0,157.0,0.6,12.5,161.0,161.29,128.68
2018,3,21,15,45,17.0,158.5,0.65,12.4,166.5,169.59,136.27
2018,3,21,16,0,26.0,160.0,0.7,12.3,172.0,183.56,148.31
2018,3,21,16,15,19.5,139.0,0.7,12.2,147.5,151.23,122.06
2018,3,21,16,30,13.0,118.0,0.7,12.1,123.0,125.37,100.93
2018,3,21,16,45,11.0,100.5,0.7,12.05,104.0,106.18,85.07
2018,3,21,17,0,9.0,83.0,0.7,12.0,85.0,87.12,69.0
2018,3,21,17,15,4.5,62.5,0.7,11.9,63.5,63.8,49.02
2018,3,21,17,30,0.0,42.0,0.7,11.8,42.0,40.82,29.14
2018,3,21,17,45,0.0,29.5,0.75,11.7,29.5,28.49,18.12
2018,3,21,18,0,0.0,17.0,0.8,11.6,17.0,16.41,5.73
2018,3,21,18,15,0.0,9.0,0.8,11.55,9.0,8.85,0.0
2018,3,21,18,30,0.0,1.0,0.8,11.5,1.0,0.0,0.0
2018,3,21,18,45,0.0,0.5,0.75,11.45,0.5,0.0,0.0
2018,3,21,19,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,22,6,15,0.0,1.5,0.8,9.6,1.5,1.47,0.0
2018,3,22,6,30,0.0,3.0,0.8,9.4,3.0,2.89,0.0
2018,3,22,6,45,0.0,5.0,0.8,9.2,5.0,4.82,0.0
2018,3,22,7,0,0.0,7.0,0.8,9.0,7.0,6.74,0.4
2018,3,22,7,15,0.0,14.0,0.85,8.75,14.0,13.5,6.1
2018,3,22,7,30,0.0,21.0,0.9,8.5,21.0,20.26,12.11
2018,3,22,7,45,0.0,31.0,0.9,8.25,31.0,29.92,20.62
2018,3,22,8,0,0.0,41.0,0.9,8.0,41.0,39.59,29.05
2018,3,22,8,15,0.0,54.5,0.9,7.9,54.5,52.66,40.32
2018,3,22,8,30,0.0,68.0,0.9,7.8,68.0,65.73,51.47
2018,3,22,8,45,0.0,65.0,0.9,7.65,65.0,62.83,48.81
2018,3,22,9,0,0.0,62.0,0.9,7.5,62.0,59.94,46.2
2018,3,22,9,15,1.0,95.5,0.95,7.7,96.0,92.84,73.99
2018,3,22,9,30,2.0,129.0,1.0,7.9,130.0,125.69,101.21
2018,3,22,9,45,10.0,177.5,1.0,8.1,184.0,177.21,143.43
2018,3,22,10,0,18.0,226.0,1.0,8.3,238.0,229.75,185.51
2018,3,22,10,15,15.5,220.0,1.0,8.7,230.5,223.46,179.6
2018,3,22,10,30,13.0,214.0,1.0,9.1,223.0,216.82,173.73
2018,3,22,10,45,11.0,213.0,1.05,9.45,221.0,215.14,171.97
2018,3,22,11,0,9.0,212.0,1.1,9.8,219.0,213.25,170.05
2018,3,22,11,15,50.5,266.0,1.1,10.0,305.0,303.87,242.65
2018,3,22,11,30,92.0,320.0,1.1,10.2,391.0,394.81,312.91
2018,3,22,11,45,100.0,330.0,1.15,10.4,408.0,415.02,327.63
2018,3,22,12,0,108.0,340.0,1.2,10.6,425.0,441.7,347.63
2018,3,22,12,15,145.5,341.5,1.2,10.55,456.0,479.39,376.98
2018,3,22,12,30,183.0,343.0,1.2,10.5,487.0,517.51,406.31
2018,3,22,12,45,239.5,346.0,1.2,10.5,533.0,581.97,454.95
2018,3,22,13,0,296.0,349.0,1.2,10.5,579.0,638.74,497.1
2018,3,22,13,15,355.5,325.5,1.2,10.4,596.5,668.75,520.56
2018,3,22,13,30,415.0,302.0,1.2,10.3,614.0,704.88,548.34
2018,3,22,13,45,440.0,286.5,1.2,10.2,608.5,708.96,552.42
2018,3,22,14,0,465.0,271.0,1.2,10.1,603.0,710.59,555.18
2018,3,22,14,15,682.5,189.0,1.2,9.9,654.5,806.21,629.69
2018,3,22,14,30,900.0,107.0,1.2,9.7,706.0,883.59,683.87
2018,3,22,14,45,916.5,96.0,1.2,9.55,678.0,860.29,668.43
2018,3,22,15,0,933.0,85.0,1.2,9.4,650.0,837.97,655.03
2018,3,22,15,15,903.5,85.0,1.2,9.4,601.5,788.97,622.32
2018,3,22,15,30,874.0,85.0,1.2,9.4,553.0,743.25,591.78
2018,3,22,15,45,852.0,82.0,1.2,8.9,505.0,693.98,559.05
2018,3,22,16,0,830.0,79.0,1.2,8.4,457.0,643.77,523.83
2018,3,22,16,15,817.0,73.0,1.15,8.1,410.0,595.04,486.98
2018,3,22,16,30,804.0,67.0,1.1,7.8,363.0,545.25,447.92
2018,3,22,16,45,751.5,63.0,1.1,7.45,307.5,476.17,392.47
2018,3,22,17,0,699.0,59.0,1.1,7.1,252.0,410.24,337.44
2018,3,22,17,15,628.5,52.5,1.05,6.7,199.0,340.03,276.69
2018,3,22,17,30,558.0,46.0,1.0,6.3,146.0,273.69,217.3
2018,3,22,17,45,425.5,38.0,1.0,5.9,99.5,192.33,145.61
2018,3,22,18,0,293.0,30.0,1.0,5.5,53.0,122.6,75.76
2018,3,22,18,15,156.5,16.5,0.95,5.35,27.5,49.56,0.0
2018,3,22,18,30,20.0,3.0,0.9,5.2,2.0,0.0,0.0
2018,3,22,18,45,10.0,1.5,0.9,5.0,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,0.75,4.1,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,0.7,3.55,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,0.7,3.25,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,0.7,3.15,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,0.7,3.05,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,0.65,3.3,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,0.65,3.6,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,0.7,4.35,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,0.7,5.05,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,3,23,6,15,2.0,3.0,0.6,5.95,3.0,2.95,0.0
2018,3,23,6,30,4.0,6.0,0.6,6.2,6.0,5.83,0.0
2018,3,23,6,45,2.0,9.0,0.6,6.4,9.0,8.67,1.86
2018,3,23,7,0,0.0,12.0,0.6,6.6,12.0,11.57,4.85
2018,3,23,7,15,1.5,24.5,0.65,6.85,25.0,23.7,15.1
2018,3,23,7,30,3.0,37.0,0.7,7.1,38.0,36.02,25.91
2018,3,23,7,45,7.5,58.0,0.7,7.35,60.5,57.23,44.21
2018,3,23,8,0,12.0,79.0,0.7,7.6,83.0,78.58,62.4
2018,3,23,8,15,7.5,82.5,0.75,7.75,85.0,81.59,64.98
2018,3,23,8,30,3.0,86.0,0.8,7.9,87.0,84.02,66.97
2018,3,23,8,45,1.5,74.0,0.8,8.1,74.5,72.12,56.6
2018,3,23,9,0,0.0,62.0,0.8,8.3,62.0,59.94,46.02
2018,3,23,9,15,1.0,105.0,0.85,8.4,105.5,101.97,81.44
2018,3,23,9,30,2.0,148.0,0.9,8.5,149.0,143.94,116.02
2018,3,23,9,45,13.0,189.0,0.9,8.65,197.5,190.05,153.44
2018,3,23,10,0,24.0,230.0,0.9,8.8,246.0,237.39,191.17
2018,3,23,10,15,79.5,270.0,0.9,8.9,325.5,316.31,254.16
2018,3,23,10,30,135.0,310.0,0.9,9.0,405.0,401.65,320.32
2018,3,23,10,45,215.0,303.0,0.9,9.05,460.5,460.09,365.83
2018,3,23,11,0,295.0,296.0,0.9,9.1,516.0,527.04,417.12
2018,3,23,11,15,199.5,299.5,0.9,9.2,450.0,460.86,364.7
2018,3,23,11,30,104.0,303.0,0.9,9.3,384.0,392.79,310.81
2018,3,23,11,45,181.5,311.5,0.95,9.35,454.5,470.74,372.72
2018,3,23,12,0,259.0,320.0,1.0,9.4,525.0,557.57,438.57
2018,3,23,12,15,166.5,316.0,1.0,9.45,448.0,471.53,371.51
2018,3,23,12,30,74.0,312.0,1.0,9.5,371.0,381.43,301.19
2018,3,23,12,45,49.0,271.0,1.0,9.55,310.0,317.81,252.36
2018,3,23,13,0,24.0,230.0,1.0,9.6,249.0,253.62,201.83
2018,3,23,13,15,27.5,243.5,1.0,9.6,264.5,271.45,216.43
2018,3,23,13,30,31.0,257.0,1.0,9.6,280.0,289.37,230.65
2018,3,23,13,45,44.5,241.5,1.0,9.55,274.0,285.47,228.44
2018,3,23,14,0,58.0,226.0,1.0,9.5,268.0,281.07,225.97
2018,3,23,14,15,93.5,243.0,1.0,9.4,307.0,338.05,272.23
2018,3,23,14,30,129.0,260.0,1.0,9.3,346.0,385.85,310.41
2018,3,23,14,45,156.0,264.5,1.0,9.15,363.0,411.36,331.1
2018,3,23,15,0,183.0,269.0,1.0,9.0,380.0,435.32,350.66
2018,3,23,15,15,183.5,248.5,1.0,9.0,353.5,408.98,331.04
2018,3,23,15,30,184.0,228.0,1.0,9.0,327.0,381.93,311.02
2018,3,23,15,45,228.5,203.0,1.0,8.6,315.0,387.75,317.96
2018,3,23,16,0,273.0,178.0,1.0,8.2,303.0,381.08,314.62
2018,3,23,16,15,155.0,154.0,1.0,8.05,223.5,263.61,218.79
2018,3,23,16,30,37.0,130.0,1.0,7.9,144.0,157.03,129.36
2018,3,23,16,45,143.5,113.0,0.95,7.7,155.0,199.85,167.09
2018,3,23,17,0,250.0,96.0,0.9,7.5,166.0,231.96,193.2
2018,3,23,17,15,250.5,79.0,0.9,7.45,137.0,201.27,165.27
2018,3,23,17,30,251.0,62.0,0.9,7.4,108.0,175.94,140.91
2018,3,23,17,45,177.5,46.0,0.9,7.35,73.5,115.95,88.09
2018,3,23,18,0,104.0,30.0,0.9,7.3,39.0,68.86,43.16
2018,3,23,18,15,56.0,16.5,0.9,7.3,21.0,28.25,0.0
2018,3,23,18,30,8.0,3.0,0.9,7.3,3.0,0.0,0.0
2018,3,23,18,45,4.0,1.5,0.9,7.3,1.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,0.65,5.05,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,0.55,4.55,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,0.5,4.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,0.5,4.25,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,0.5,4.1,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,0.5,3.75,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,0.5,3.6,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,0.5,3.45,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,0.5,3.15,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,0.5,2.6,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,0.55,2.4,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,0.6,2.2,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,3,24,6,15,129.5,12.0,0.7,2.85,19.5,11.8,0.0
2018,3,24,6,30,259.0,24.0,0.6,3.5,39.0,19.99,1.49
2018,3,24,6,45,403.5,33.0,0.5,4.15,83.5,25.56,16.86
2018,3,24,7,0,548.0,42.0,0.4,4.8,128.0,30.9,22.57
2018,3,24,7,15,625.0,48.5,0.4,5.1,181.0,69.08,36.5
2018,3,24,7,30,702.0,55.0,0.4,5.4,234.0,120.53,68.76
2018,3,24,7,45,631.0,73.5,0.4,5.7,261.0,165.63,109.65
2018,3,24,8,0,560.0,92.0,0.4,6.0,288.0,204.86,148.41
2018,3,24,8,15,497.0,119.5,0.45,6.3,313.0,245.66,187.91
2018,3,24,8,30,434.0,147.0,0.5,6.6,338.0,279.58,220.2
2018,3,24,8,45,258.5,179.0,0.5,6.9,296.0,267.85,215.22
2018,3,24,9,0,83.0,211.0,0.5,7.2,254.0,237.08,192.06
2018,3,24,9,15,94.0,233.5,0.55,7.5,286.0,269.14,217.89
2018,3,24,9,30,105.0,256.0,0.6,7.8,318.0,302.34,243.85
2018,3,24,9,45,143.5,279.5,0.6,8.05,370.5,354.7,284.59
2018,3,24,10,0,182.0,303.0,0.6,8.3,423.0,409.71,326.51
2018,3,24,10,15,181.5,311.5,0.65,8.45,436.0,427.25,339.32
2018,3,24,10,30,181.0,320.0,0.7,8.6,449.0,444.26,351.96
2018,3,24,10,45,128.0,328.0,0.7,8.7,420.5,421.52,333.04
2018,3,24,11,0,75.0,336.0,0.7,8.8,392.0,390.78,308.14
2018,3,24,11,15,64.5,335.0,0.75,8.75,384.0,384.92,303.76
2018,3,24,11,30,54.0,334.0,0.8,8.7,376.0,378.2,298.5
2018,3,24,11,45,61.0,347.5,0.8,8.7,395.5,400.46,315.49
2018,3,24,12,0,68.0,361.0,0.8,8.7,415.0,422.96,332.35
2018,3,24,12,15,89.0,372.0,0.8,8.55,443.0,455.35,357.24
2018,3,24,12,30,110.0,383.0,0.8,8.4,471.0,488.13,382.17
2018,3,24,12,45,119.0,378.0,0.85,8.2,472.0,501.09,392.47
2018,3,24,13,0,128.0,373.0,0.9,8.0,473.0,506.2,397.32
2018,3,24,13,15,130.5,365.5,0.9,7.85,466.0,502.22,394.96
2018,3,24,13,30,133.0,358.0,0.9,7.7,459.0,497.61,392.28
2018,3,24,13,45,170.0,348.5,0.9,7.5,474.0,520.9,411.67
2018,3,24,14,0,207.0,339.0,0.9,7.3,489.0,542.74,429.67
2018,3,24,14,15,281.5,308.0,0.9,7.1,503.0,580.53,460.73
2018,3,24,14,30,356.0,277.0,0.9,6.9,517.0,605.36,482.03
2018,3,24,14,45,235.0,264.5,0.9,6.65,419.5,485.46,390.41
2018,3,24,15,0,114.0,252.0,0.9,6.4,322.0,361.63,293.62
2018,3,24,15,15,61.0,190.0,0.9,6.4,227.0,242.22,198.69
2018,3,24,15,30,8.0,128.0,0.9,6.4,132.0,131.29,106.58
2018,3,24,15,45,7.0,100.0,0.9,6.05,103.5,102.14,82.7
2018,3,24,16,0,6.0,72.0,0.9,5.7,75.0,73.57,58.61
2018,3,24,16,15,35.0,91.0,0.85,5.6,104.5,113.33,93.8
2018,3,24,16,30,64.0,110.0,0.8,5.5,134.0,149.91,125.5
2018,3,24,16,45,248.0,98.0,0.8,5.35,171.0,244.05,206.57
2018,3,24,17,0,432.0,86.0,0.8,5.2,208.0,314.95,263.41
2018,3,24,17,15,418.5,72.0,0.75,5.1,170.5,271.97,224.05
2018,3,24,17,30,405.0,58.0,0.7,5.0,133.0,230.69,185.4
2018,3,24,17,45,300.0,46.5,0.7,4.95,92.5,161.84,124.41
2018,3,24,18,0,195.0,35.0,0.7,4.9,52.0,105.43,70.03
2018,3,24,18,15,103.5,20.0,0.7,4.8,28.5,42.08,0.0
2018,3,24,18,30,12.0,5.0,0.7,4.7,5.0,0.0,0.0
2018,3,24,18,45,6.0,2.5,0.7,4.55,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,0.7,4.05,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,0.7,3.95,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,0.7,4.05,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,0.7,4.15,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,0.65,4.3,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,0.6,4.25,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,0.55,4.15,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,0.5,4.1,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,0.5,4.05,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,0.5,4.05,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,0.5,4.1,0.0,0.0,0.0
2018,3,25,6,15,16.0,10.5,0.55,4.25,11.5,10.32,0.0
2018,3,25,6,30,32.0,21.0,0.6,4.4,23.0,18.76,4.18
2018,3,25,6,45,186.5,37.5,0.6,4.55,66.0,28.78,19.84
2018,3,25,7,0,341.0,54.0,0.6,4.7,109.0,40.68,31.51
2018,3,25,7,15,427.0,62.5,0.6,4.95,157.0,71.97,44.12
2018,3,25,7,30,513.0,71.0,0.6,5.2,205.0,115.34,72.45
