Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,7,45,596.5,75.5,0.6,5.45,263.5,164.45,110.62
2018,3,25,8,0,680.0,80.0,0.6,5.7,322.0,222.82,159.7
2018,3,25,8,15,736.5,81.5,0.65,6.0,378.5,279.72,209.92
2018,3,25,8,30,793.0,83.0,0.7,6.3,435.0,343.66,265.84
2018,3,25,8,45,825.0,84.0,0.7,6.6,485.5,400.76,315.59
2018,3,25,9,0,857.0,85.0,0.7,6.9,536.0,459.91,365.49
2018,3,25,9,15,877.5,86.0,0.7,7.25,580.5,516.05,411.4
2018,3,25,9,30,898.0,87.0,0.7,7.6,625.0,571.16,454.92
2018,3,25,9,45,915.0,87.0,0.7,7.9,664.5,623.11,494.74
2018,3,25,10,0,932.0,87.0,0.7,8.2,704.0,674.31,532.73
2018,3,25,10,15,941.0,88.0,0.7,8.45,736.0,720.13,565.67
2018,3,25,10,30,950.0,89.0,0.7,8.7,768.0,764.02,594.55
2018,3,25,10,45,895.0,115.5,0.7,8.9,772.0,784.09,606.64
2018,3,25,11,0,840.0,142.0,0.7,9.1,776.0,800.38,616.46
2018,3,25,11,15,851.0,140.5,0.75,9.3,795.0,833.34,638.64
2018,3,25,11,30,862.0,139.0,0.8,9.5,814.0,863.99,658.92
2018,3,25,11,45,860.0,139.5,0.8,9.7,819.5,883.14,670.54
2018,3,25,12,0,858.0,140.0,0.8,9.9,825.0,899.12,680.24
2018,3,25,12,15,679.5,190.5,0.8,10.0,733.5,811.13,620.16
2018,3,25,12,30,501.0,241.0,0.8,10.1,642.0,710.82,548.54
2018,3,25,12,45,490.0,247.0,0.8,10.2,636.5,712.77,550.84
2018,3,25,13,0,479.0,253.0,0.8,10.3,631.0,712.69,550.42
2018,3,25,13,15,415.5,264.5,0.8,10.35,588.0,669.04,518.27
2018,3,25,13,30,352.0,276.0,0.8,10.4,545.0,615.15,479.12
2018,3,25,13,45,476.0,242.5,0.8,10.4,595.0,697.48,542.17
2018,3,25,14,0,600.0,209.0,0.8,10.4,645.0,769.6,595.18
2018,3,25,14,15,615.0,198.5,0.8,10.35,629.5,763.14,590.96
2018,3,25,14,30,630.0,188.0,0.8,10.3,614.0,753.69,585.75
2018,3,25,14,45,717.5,151.5,0.8,10.3,612.5,772.69,600.93
2018,3,25,15,0,805.0,115.0,0.8,10.3,611.0,780.96,607.81
2018,3,25,15,15,734.0,123.5,0.8,10.3,552.5,715.54,562.89
2018,3,25,15,30,663.0,132.0,0.8,10.3,494.0,649.24,516.42
2018,3,25,15,45,692.0,115.0,0.8,9.95,464.0,627.24,502.87
2018,3,25,16,0,721.0,98.0,0.8,9.6,434.0,600.77,484.85
2018,3,25,16,15,724.0,86.5,0.8,9.25,392.0,559.93,454.88
2018,3,25,16,30,727.0,75.0,0.8,8.9,350.0,514.78,420.55
2018,3,25,16,45,713.0,66.0,0.8,8.55,303.5,463.65,379.82
2018,3,25,17,0,699.0,57.0,0.8,8.2,257.0,412.24,336.96
2018,3,25,17,15,634.0,51.5,0.85,7.65,205.0,342.6,277.97
2018,3,25,17,30,569.0,46.0,0.9,7.1,153.0,280.92,223.27
2018,3,25,17,45,459.0,38.5,1.0,6.5,107.5,206.11,157.19
2018,3,25,18,0,349.0,31.0,1.1,5.9,62.0,142.5,95.5
2018,3,25,18,15,197.5,19.0,1.05,5.65,34.0,61.8,0.0
2018,3,25,18,30,46.0,7.0,1.0,5.4,6.0,0.0,0.0
2018,3,25,18,45,23.0,3.5,1.0,5.15,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,0.95,4.75,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,0.8,2.95,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,0.85,1.95,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,0.95,1.85,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.05,1.55,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.05,1.7,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,26,5,45,10.5,1.5,0.95,2.05,1.0,0.0,0.0
2018,3,26,6,0,21.0,3.0,0.9,2.2,2.0,0.0,0.0
2018,3,26,6,15,133.5,15.0,0.85,3.0,23.0,14.74,0.0
2018,3,26,6,30,246.0,27.0,0.8,3.8,44.0,22.35,8.61
2018,3,26,6,45,406.0,34.0,0.8,4.6,90.0,25.84,17.37
2018,3,26,7,0,566.0,41.0,0.8,5.4,136.0,32.16,23.74
2018,3,26,7,15,618.5,48.5,0.8,6.05,185.0,74.06,38.81
2018,3,26,7,30,671.0,56.0,0.8,6.7,234.0,123.99,72.34
2018,3,26,7,45,732.0,58.0,0.75,7.35,290.0,176.06,114.03
2018,3,26,8,0,793.0,60.0,0.7,8.0,346.0,234.68,164.54
2018,3,26,8,15,820.5,63.5,0.75,8.5,397.0,291.39,215.82
2018,3,26,8,30,848.0,67.0,0.8,9.0,448.0,352.12,269.73
2018,3,26,8,45,867.5,70.0,0.8,9.5,496.0,408.93,319.1
2018,3,26,9,0,887.0,73.0,0.8,10.0,544.0,466.37,367.24
2018,3,26,9,15,902.5,75.0,0.8,10.4,587.5,521.22,411.77
2018,3,26,9,30,918.0,77.0,0.8,10.8,631.0,575.72,454.4
2018,3,26,9,45,929.5,78.5,0.8,11.2,669.5,626.76,492.98
2018,3,26,10,0,941.0,80.0,0.8,11.6,708.0,676.54,529.36
2018,3,26,10,15,948.0,81.5,0.8,11.9,739.0,721.8,561.02
2018,3,26,10,30,955.0,83.0,0.8,12.2,770.0,764.97,589.04
2018,3,26,10,45,960.0,84.5,0.8,12.55,794.5,804.34,613.95
2018,3,26,11,0,965.0,86.0,0.8,12.9,819.0,841.07,636.8
2018,3,26,11,15,967.5,86.5,0.75,13.1,835.0,871.94,654.97
2018,3,26,11,30,970.0,87.0,0.7,13.3,851.0,899.7,670.94
2018,3,26,11,45,970.0,88.5,0.7,13.55,859.5,923.13,684.86
2018,3,26,12,0,970.0,90.0,0.7,13.8,868.0,943.12,696.6
2018,3,26,12,15,968.5,90.5,0.7,13.9,868.0,957.21,705.01
2018,3,26,12,30,967.0,91.0,0.7,14.0,868.0,967.68,711.29
2018,3,26,12,45,932.0,106.5,0.65,14.1,850.5,960.26,705.19
2018,3,26,13,0,897.0,122.0,0.6,14.2,833.0,948.96,697.02
2018,3,26,13,15,901.5,116.5,0.6,14.25,819.5,947.69,696.7
2018,3,26,13,30,906.0,111.0,0.6,14.3,806.0,942.88,694.09
2018,3,26,13,45,891.5,112.5,0.65,14.3,780.0,925.1,684.46
2018,3,26,14,0,877.0,114.0,0.7,14.3,754.0,904.26,673.02
2018,3,26,14,15,867.5,111.0,0.7,14.2,723.0,885.28,662.1
2018,3,26,14,30,858.0,108.0,0.7,14.1,692.0,858.05,645.67
2018,3,26,14,45,848.0,103.5,0.7,14.0,655.0,825.99,626.04
2018,3,26,15,0,838.0,99.0,0.7,13.9,618.0,791.4,604.58
2018,3,26,15,15,825.5,94.5,0.7,13.9,577.0,752.55,579.74
2018,3,26,15,30,813.0,90.0,0.7,13.9,536.0,711.75,553.26
2018,3,26,15,45,813.5,82.5,0.7,13.45,496.5,674.95,530.11
2018,3,26,16,0,814.0,75.0,0.7,13.0,457.0,635.64,504.19
2018,3,26,16,15,788.5,71.5,0.75,12.55,408.0,582.39,466.21
2018,3,26,16,30,763.0,68.0,0.8,12.1,359.0,529.22,426.79
2018,3,26,16,45,723.0,63.5,0.8,11.65,307.5,467.58,378.67
2018,3,26,17,0,683.0,59.0,0.8,11.2,256.0,408.04,330.2
2018,3,26,17,15,621.0,53.0,0.9,10.5,205.0,341.98,275.14
2018,3,26,17,30,559.0,47.0,1.0,9.8,154.0,279.23,220.44
2018,3,26,17,45,454.5,39.0,1.05,9.15,108.5,205.96,156.14
2018,3,26,18,0,350.0,31.0,1.1,8.5,63.0,143.44,96.83
2018,3,26,18,15,199.5,18.5,1.05,8.25,34.5,62.09,0.0
2018,3,26,18,30,49.0,6.0,1.0,8.0,6.0,5.9,0.0
2018,3,26,18,45,24.5,3.0,0.95,7.75,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,27,5,45,9.0,1.5,0.9,6.45,1.0,0.0,0.0
2018,3,27,6,0,18.0,3.0,0.9,6.7,2.0,0.0,0.0
2018,3,27,6,15,144.0,15.5,0.9,7.4,25.0,15.24,0.0
2018,3,27,6,30,270.0,28.0,0.9,8.1,48.0,23.0,10.53
2018,3,27,6,45,393.5,37.0,0.9,8.85,91.5,28.37,19.36
2018,3,27,7,0,517.0,46.0,0.9,9.6,135.0,34.32,25.27
2018,3,27,7,15,588.0,52.0,0.85,10.15,186.0,75.58,39.59
2018,3,27,7,30,659.0,58.0,0.8,10.7,237.0,125.02,72.46
2018,3,27,7,45,691.0,64.5,0.8,11.25,286.0,178.13,116.08
2018,3,27,8,0,723.0,71.0,0.8,11.8,335.0,232.2,163.23
2018,3,27,8,15,757.5,74.5,0.8,12.4,386.5,287.14,211.61
2018,3,27,8,30,792.0,78.0,0.8,13.0,438.0,345.08,261.77
2018,3,27,8,45,713.5,108.0,0.75,13.6,458.0,384.8,297.44
2018,3,27,9,0,635.0,138.0,0.7,14.2,478.0,417.1,324.95
2018,3,27,9,15,567.0,173.0,0.7,14.6,495.0,449.52,350.91
2018,3,27,9,30,499.0,208.0,0.7,15.0,512.0,475.28,370.26
2018,3,27,9,45,550.0,205.0,0.65,15.45,559.0,527.81,409.11
2018,3,27,10,0,601.0,202.0,0.6,15.9,606.0,584.65,449.68
2018,3,27,10,15,615.0,209.5,0.6,16.2,639.0,628.27,480.04
2018,3,27,10,30,629.0,217.0,0.6,16.5,672.0,671.37,509.45
2018,3,27,10,45,744.5,173.5,0.6,16.85,729.5,738.97,557.37
2018,3,27,11,0,860.0,130.0,0.6,17.2,787.0,809.62,603.27
2018,3,27,11,15,908.5,109.5,0.6,17.45,817.0,851.14,628.46
2018,3,27,11,30,957.0,89.0,0.6,17.7,847.0,894.15,654.71
2018,3,27,11,45,958.0,89.5,0.55,17.9,855.0,917.04,666.87
2018,3,27,12,0,959.0,90.0,0.5,18.1,863.0,936.56,677.12
2018,3,27,12,15,960.0,89.5,0.5,18.25,864.0,951.57,685.78
2018,3,27,12,30,961.0,89.0,0.5,18.4,865.0,963.04,692.37
2018,3,27,12,45,961.0,87.5,0.55,18.5,858.0,968.93,696.9
2018,3,27,13,0,961.0,86.0,0.6,18.6,851.0,971.16,699.36
2018,3,27,13,15,956.0,86.5,0.6,18.6,835.5,967.35,697.38
2018,3,27,13,30,951.0,87.0,0.6,18.6,820.0,959.94,693.37
2018,3,27,13,45,942.5,87.5,0.6,18.6,796.5,945.86,685.33
2018,3,27,14,0,934.0,88.0,0.6,18.6,773.0,928.42,675.34
2018,3,27,14,15,923.0,87.5,0.6,18.45,742.0,904.47,661.65
2018,3,27,14,30,912.0,87.0,0.6,18.3,711.0,877.55,646.11
2018,3,27,14,45,878.0,92.0,0.6,18.2,667.0,834.95,620.09
2018,3,27,15,0,844.0,97.0,0.6,18.1,623.0,795.83,596.27
2018,3,27,15,15,838.5,90.0,0.6,18.1,583.0,759.29,573.62
2018,3,27,15,30,833.0,83.0,0.6,18.1,543.0,720.29,548.96
2018,3,27,15,45,823.0,79.5,0.65,17.9,501.5,679.89,524.03
2018,3,27,16,0,813.0,76.0,0.7,17.7,460.0,637.77,496.92
2018,3,27,16,15,786.5,72.0,0.7,17.15,410.5,583.27,458.47
2018,3,27,16,30,760.0,68.0,0.7,16.6,361.0,528.95,418.76
2018,3,27,16,45,722.0,63.0,0.75,16.1,309.5,467.86,372.51
2018,3,27,17,0,684.0,58.0,0.8,15.6,258.0,408.71,325.6
2018,3,27,17,15,622.0,52.5,0.9,14.95,207.0,342.92,271.66
2018,3,27,17,30,560.0,47.0,1.0,14.3,156.0,280.57,218.19
2018,3,27,17,45,454.5,39.5,1.1,13.65,110.5,207.27,155.04
2018,3,27,18,0,349.0,32.0,1.2,13.0,65.0,144.73,97.52
2018,3,27,18,15,199.0,19.0,1.2,12.65,35.5,70.38,0.0
2018,3,27,18,30,49.0,6.0,1.2,12.3,6.0,14.23,0.0
2018,3,27,18,45,24.5,3.0,1.2,11.95,3.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,28,5,45,12.5,2.0,0.95,9.7,1.5,0.0,0.0
2018,3,28,6,0,25.0,4.0,0.9,9.8,3.0,0.0,0.0
2018,3,28,6,15,182.5,15.5,0.75,10.5,28.5,15.24,0.0
2018,3,28,6,30,340.0,27.0,0.6,11.2,54.0,21.58,10.5
2018,3,28,6,45,455.0,35.0,0.45,11.85,99.0,26.16,17.3
2018,3,28,7,0,570.0,43.0,0.3,12.5,144.0,34.22,24.97
2018,3,28,7,15,635.5,48.0,0.3,13.05,195.5,79.96,40.42
2018,3,28,7,30,701.0,53.0,0.3,13.6,247.0,130.55,74.14
2018,3,28,7,45,743.5,57.0,0.3,14.15,299.5,183.41,116.71
2018,3,28,8,0,786.0,61.0,0.3,14.7,352.0,240.65,165.55
2018,3,28,8,15,814.5,64.5,0.25,15.25,403.5,297.44,214.74
2018,3,28,8,30,843.0,68.0,0.2,15.8,455.0,358.36,266.09
2018,3,28,8,45,863.0,70.5,0.2,16.3,502.5,414.7,312.77
2018,3,28,9,0,883.0,73.0,0.2,16.8,550.0,471.71,358.25
2018,3,28,9,15,899.0,74.5,0.2,17.25,593.5,526.12,400.19
2018,3,28,9,30,915.0,76.0,0.2,17.7,637.0,580.24,440.29
2018,3,28,9,45,927.5,76.5,0.15,18.1,675.0,630.69,475.91
2018,3,28,10,0,940.0,77.0,0.1,18.5,713.0,679.97,509.45
2018,3,28,10,15,948.5,78.5,0.1,18.8,745.0,726.1,539.42
2018,3,28,10,30,957.0,80.0,0.1,19.1,777.0,770.25,566.48
2018,3,28,10,45,962.5,81.0,0.1,19.4,801.5,809.42,589.9
2018,3,28,11,0,968.0,82.0,0.1,19.7,826.0,845.97,611.41
2018,3,28,11,15,972.0,82.5,0.15,19.9,843.0,877.98,630.82
2018,3,28,11,30,976.0,83.0,0.2,20.1,860.0,906.94,648.4
2018,3,28,11,45,977.5,83.0,0.2,20.3,868.5,930.03,661.47
2018,3,28,12,0,979.0,83.0,0.2,20.5,877.0,949.7,672.51
2018,3,28,12,15,979.0,83.0,0.25,20.6,877.5,964.51,681.93
2018,3,28,12,30,979.0,83.0,0.3,20.7,878.0,975.7,689.37
2018,3,28,12,45,977.0,83.0,0.3,20.8,870.5,981.39,692.58
2018,3,28,13,0,975.0,83.0,0.3,20.9,863.0,983.37,693.73
2018,3,28,13,15,971.5,82.5,0.3,20.9,847.5,979.72,691.91
2018,3,28,13,30,968.0,82.0,0.3,20.9,832.0,972.39,688.07
2018,3,28,13,45,961.5,82.0,0.35,20.9,809.0,959.3,681.94
2018,3,28,14,0,955.0,82.0,0.4,20.9,786.0,942.73,673.82
2018,3,28,14,15,947.0,81.0,0.4,20.9,755.5,920.39,661.11
2018,3,28,14,30,939.0,80.0,0.4,20.9,725.0,894.88,646.48
2018,3,28,14,45,927.5,78.5,0.4,20.95,688.0,862.89,627.59
2018,3,28,15,0,916.0,77.0,0.4,21.0,651.0,828.25,606.95
2018,3,28,15,15,901.5,75.0,0.4,21.0,608.5,788.28,582.74
2018,3,28,15,30,887.0,73.0,0.4,21.0,566.0,746.31,556.93
2018,3,28,15,45,867.0,71.0,0.4,20.85,519.0,698.72,527.18
2018,3,28,16,0,847.0,69.0,0.4,20.7,472.0,650.1,496.13
2018,3,28,16,15,817.5,66.5,0.45,20.0,421.0,597.89,461.42
2018,3,28,16,30,788.0,64.0,0.5,19.3,370.0,542.14,422.35
2018,3,28,16,45,740.0,61.0,0.5,18.6,316.0,476.6,373.67
2018,3,28,17,0,692.0,58.0,0.5,17.9,262.0,413.88,325.01
2018,3,28,17,15,616.5,53.0,0.65,17.3,208.5,342.17,267.94
2018,3,28,17,30,541.0,48.0,0.8,16.7,155.0,275.33,212.18
2018,3,28,17,45,457.5,39.5,0.95,16.05,111.5,209.02,155.2
2018,3,28,18,0,374.0,31.0,1.1,15.4,68.0,151.33,102.05
2018,3,28,18,15,223.0,20.0,1.1,15.2,38.5,77.51,0.0
2018,3,28,18,30,72.0,9.0,1.1,15.0,9.0,21.19,0.0
2018,3,28,18,45,36.0,4.5,1.15,14.8,4.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,29,5,45,22.0,3.0,1.05,14.0,2.5,0.0,0.0
2018,3,29,6,0,44.0,6.0,1.0,14.1,5.0,0.0,0.0
2018,3,29,6,15,198.0,18.0,0.85,14.55,32.0,17.69,0.0
2018,3,29,6,30,352.0,30.0,0.7,15.0,59.0,24.29,13.13
2018,3,29,6,45,457.0,38.0,0.55,15.5,104.0,28.66,19.22
2018,3,29,7,0,562.0,46.0,0.4,16.0,149.0,39.28,23.21
2018,3,29,7,15,638.5,51.0,0.35,16.75,203.0,85.72,43.72
2018,3,29,7,30,715.0,56.0,0.3,17.5,257.0,138.1,78.46
2018,3,29,7,45,757.5,60.0,0.25,18.3,310.5,191.92,121.25
2018,3,29,8,0,800.0,64.0,0.2,19.1,364.0,250.12,169.81
2018,3,29,8,15,829.0,67.5,0.2,19.9,416.5,307.93,218.78
2018,3,29,8,30,858.0,71.0,0.2,20.7,469.0,368.01,268.41
2018,3,29,8,45,878.5,73.5,0.15,21.5,517.5,427.31,315.57
2018,3,29,9,0,899.0,76.0,0.1,22.3,566.0,485.41,359.86
2018,3,29,9,15,915.0,78.0,0.1,22.25,610.5,541.14,402.27
2018,3,29,9,30,931.0,80.0,0.1,22.2,655.0,596.55,442.97
2018,3,29,9,45,942.5,81.0,0.1,22.15,693.5,647.65,479.41
2018,3,29,10,0,954.0,82.0,0.1,22.1,732.0,697.45,513.89
2018,3,29,10,15,946.0,90.0,0.1,22.3,758.5,739.41,540.61
2018,3,29,10,30,938.0,98.0,0.1,22.5,785.0,778.15,563.93
2018,3,29,10,45,949.0,97.0,0.15,22.7,811.5,818.86,588.93
2018,3,29,11,0,960.0,96.0,0.2,22.9,838.0,857.32,612.31
2018,3,29,11,15,971.5,93.0,0.2,22.85,857.5,891.65,632.75
2018,3,29,11,30,983.0,90.0,0.2,22.8,877.0,923.28,651.44
2018,3,29,11,45,979.5,92.5,0.2,22.7,883.5,944.8,664.04
2018,3,29,12,0,976.0,95.0,0.2,22.6,890.0,962.71,674.65
2018,3,29,12,15,872.0,146.0,0.25,22.4,856.5,942.33,663.31
2018,3,29,12,30,768.0,197.0,0.3,22.2,823.0,915.39,648.58
2018,3,29,12,45,749.0,203.0,0.3,22.0,809.5,911.47,647.25
2018,3,29,13,0,730.0,209.0,0.3,21.8,796.0,904.44,643.71
2018,3,29,13,15,730.0,204.0,0.3,21.65,781.5,900.27,642.0
2018,3,29,13,30,730.0,199.0,0.3,21.5,767.0,893.14,638.51
2018,3,29,13,45,773.5,172.0,0.3,21.4,758.5,898.63,642.99
2018,3,29,14,0,817.0,145.0,0.3,21.3,750.0,896.38,642.55
2018,3,29,14,15,873.5,118.0,0.3,21.25,741.5,904.52,648.8
2018,3,29,14,30,930.0,91.0,0.3,21.2,733.0,901.66,648.11
2018,3,29,14,45,928.5,86.0,0.3,21.15,699.0,874.26,632.18
2018,3,29,15,0,927.0,81.0,0.3,21.1,665.0,843.67,614.52
2018,3,29,15,15,911.5,79.0,0.3,21.1,621.5,802.54,589.76
2018,3,29,15,30,896.0,77.0,0.3,21.1,578.0,759.44,563.51
2018,3,29,15,45,877.5,75.0,0.3,20.8,531.0,712.53,534.86
2018,3,29,16,0,859.0,73.0,0.3,20.5,484.0,668.36,507.49
2018,3,29,16,15,827.5,70.5,0.35,19.8,432.0,610.38,469.05
2018,3,29,16,30,796.0,68.0,0.4,19.1,380.0,552.9,429.18
2018,3,29,16,45,752.0,65.0,0.4,18.35,326.5,488.97,382.15
2018,3,29,17,0,708.0,62.0,0.4,17.6,273.0,427.42,334.77
2018,3,29,17,15,631.5,56.5,0.5,16.85,218.0,353.91,276.68
2018,3,29,17,30,555.0,51.0,0.6,16.1,163.0,285.07,219.74
2018,3,29,17,45,439.0,42.0,0.75,15.35,114.5,206.33,153.87
2018,3,29,18,0,323.0,33.0,0.9,14.6,66.0,139.66,95.58
2018,3,29,18,15,194.5,21.5,0.95,14.4,38.0,73.34,0.0
2018,3,29,18,30,66.0,10.0,1.0,14.2,10.0,21.24,0.0
2018,3,29,18,45,33.0,5.0,1.0,14.0,5.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,30,5,45,14.5,2.5,1.05,12.8,2.5,0.0,0.0
2018,3,30,6,0,29.0,5.0,1.0,12.8,5.0,0.0,0.0
2018,3,30,6,15,118.0,18.5,0.9,13.15,27.5,18.18,0.0
2018,3,30,6,30,207.0,32.0,0.8,13.5,50.0,24.93,14.37
2018,3,30,6,45,308.5,43.5,0.7,13.8,91.0,32.95,23.2
2018,3,30,7,0,410.0,55.0,0.6,14.1,132.0,47.75,30.41
2018,3,30,7,15,448.0,67.5,0.5,14.75,175.5,87.19,51.66
2018,3,30,7,30,486.0,80.0,0.4,15.4,219.0,131.07,83.25
2018,3,30,7,45,503.5,94.0,0.3,16.0,262.5,176.81,120.7
2018,3,30,8,0,521.0,108.0,0.2,16.6,306.0,223.87,160.29
2018,3,30,8,15,489.0,132.5,0.2,16.85,338.5,267.64,198.77
2018,3,30,8,30,457.0,157.0,0.2,17.1,371.0,307.69,232.99
2018,3,30,8,45,455.0,176.5,0.2,17.35,408.0,351.6,268.38
2018,3,30,9,0,453.0,196.0,0.2,17.6,445.0,394.8,301.99
2018,3,30,9,15,605.5,165.0,0.2,18.0,525.5,469.05,357.83
2018,3,30,9,30,758.0,134.0,0.2,18.4,606.0,555.07,420.88
2018,3,30,9,45,850.0,112.5,0.2,18.8,671.5,626.35,471.55
2018,3,30,10,0,942.0,91.0,0.2,19.2,737.0,702.15,524.03
2018,3,30,10,15,904.5,110.5,0.2,19.4,753.0,734.68,544.54
2018,3,30,10,30,867.0,130.0,0.2,19.6,769.0,763.43,561.82
2018,3,30,10,45,763.0,180.5,0.2,19.75,756.0,767.67,562.61
2018,3,30,11,0,659.0,231.0,0.2,19.9,743.0,762.18,556.24
2018,3,30,11,15,628.0,251.5,0.2,19.95,747.5,778.29,565.85
2018,3,30,11,30,597.0,272.0,0.2,20.0,752.0,789.77,572.02
2018,3,30,11,45,541.0,296.5,0.2,20.0,735.0,781.6,565.07
2018,3,30,12,0,485.0,321.0,0.2,20.0,718.0,769.39,555.75
2018,3,30,12,15,467.5,328.0,0.2,19.95,711.0,770.4,556.28
2018,3,30,12,30,450.0,335.0,0.2,19.9,704.0,769.16,555.18
2018,3,30,12,45,411.0,346.5,0.2,19.8,681.0,750.75,542.57
2018,3,30,13,0,372.0,358.0,0.2,19.7,658.0,723.79,524.71
2018,3,30,13,15,435.5,327.0,0.2,19.85,672.0,758.3,549.6
2018,3,30,13,30,499.0,296.0,0.2,20.0,686.0,783.64,567.64
2018,3,30,13,45,473.0,295.5,0.2,20.1,657.0,756.95,549.68
2018,3,30,14,0,447.0,295.0,0.2,20.2,628.0,728.82,531.47
2018,3,30,14,15,433.0,287.5,0.25,20.25,599.5,702.69,515.68
2018,3,30,14,30,419.0,280.0,0.3,20.3,571.0,675.27,498.82
2018,3,30,14,45,420.5,263.5,0.3,20.3,542.5,650.11,483.27
2018,3,30,15,0,422.0,247.0,0.3,20.3,514.0,623.19,466.29
2018,3,30,15,15,388.0,237.0,0.3,20.3,470.0,565.68,427.22
2018,3,30,15,30,354.0,227.0,0.3,20.3,426.0,517.53,394.11
2018,3,30,15,45,378.0,200.5,0.35,19.75,397.0,493.28,380.0
2018,3,30,16,0,402.0,174.0,0.4,19.2,368.0,474.07,368.53
2018,3,30,16,15,380.5,157.5,0.45,18.6,325.5,425.89,334.39
2018,3,30,16,30,359.0,141.0,0.5,18.0,283.0,378.5,299.9
2018,3,30,16,45,312.0,126.0,0.5,17.4,237.0,313.12,249.81
2018,3,30,17,0,265.0,111.0,0.5,16.8,191.0,258.98,206.99
2018,3,30,17,15,221.5,93.0,0.6,16.05,151.0,207.04,164.92
2018,3,30,17,30,178.0,75.0,0.7,15.3,111.0,159.19,124.91
2018,3,30,17,45,138.5,56.5,0.75,14.55,79.5,116.41,88.2
2018,3,30,18,0,99.0,38.0,0.8,13.8,48.0,77.66,53.91
2018,3,30,18,15,62.0,22.5,0.85,13.5,27.5,42.65,3.25
2018,3,30,18,30,25.0,7.0,0.9,13.2,7.0,11.24,0.0
2018,3,30,18,45,12.5,3.5,0.9,12.9,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,31,5,45,13.5,2.5,1.25,10.35,2.5,0.0,0.0
2018,3,31,6,0,27.0,5.0,1.2,10.4,5.0,4.91,0.0
2018,3,31,6,15,92.5,19.0,1.15,10.65,26.5,15.06,0.0
2018,3,31,6,30,158.0,33.0,1.1,10.9,48.0,25.6,15.56
2018,3,31,6,45,220.0,48.5,1.0,11.2,83.5,36.82,26.94
2018,3,31,7,0,282.0,64.0,0.9,11.5,119.0,54.38,36.92
2018,3,31,7,15,301.0,82.0,0.8,12.2,156.0,90.04,59.8
2018,3,31,7,30,320.0,100.0,0.7,12.9,193.0,128.05,88.94
2018,3,31,7,45,272.5,125.0,0.65,13.65,215.0,163.69,120.86
2018,3,31,8,0,225.0,150.0,0.6,14.4,237.0,191.69,146.36
2018,3,31,8,15,308.5,159.5,0.55,14.7,296.0,240.53,184.62
2018,3,31,8,30,392.0,169.0,0.5,15.0,355.0,297.24,229.28
2018,3,31,8,45,508.0,159.5,0.5,15.3,425.5,359.43,277.94
2018,3,31,9,0,624.0,150.0,0.5,15.6,496.0,433.37,335.16
2018,3,31,9,15,751.0,123.5,0.5,16.05,572.0,506.12,390.54
2018,3,31,9,30,878.0,97.0,0.5,16.5,648.0,590.45,453.0
2018,3,31,9,45,905.0,93.5,0.5,17.0,690.5,644.23,491.27
2018,3,31,10,0,932.0,90.0,0.5,17.5,733.0,698.06,528.68
2018,3,31,10,15,934.5,92.5,0.5,17.7,761.5,740.7,556.62
2018,3,31,10,30,937.0,95.0,0.5,17.9,790.0,780.92,581.72
2018,3,31,10,45,872.5,128.5,0.5,18.15,791.5,800.56,592.84
2018,3,31,11,0,808.0,162.0,0.5,18.4,793.0,812.09,598.93
2018,3,31,11,15,706.0,213.5,0.5,18.4,773.0,806.61,594.09
2018,3,31,11,30,604.0,265.0,0.5,18.4,753.0,791.52,581.46
2018,3,31,11,45,569.0,287.0,0.5,18.4,750.5,797.85,584.75
2018,3,31,12,0,534.0,309.0,0.5,18.4,748.0,802.0,586.23
2018,3,31,12,15,546.5,304.5,0.5,18.25,754.0,818.8,597.89
2018,3,31,12,30,559.0,300.0,0.5,18.1,760.0,833.68,608.14
2018,3,31,12,45,570.0,291.5,0.55,17.9,757.0,840.93,614.64
2018,3,31,13,0,581.0,283.0,0.6,17.7,754.0,845.86,619.83
2018,3,31,13,15,560.0,284.0,0.6,17.65,731.0,828.93,608.8
2018,3,31,13,30,539.0,285.0,0.6,17.6,708.0,809.83,596.65
2018,3,31,13,45,584.0,256.0,0.65,17.5,702.5,816.77,604.7
2018,3,31,14,0,629.0,227.0,0.7,17.4,697.0,823.01,611.9
2018,3,31,14,15,692.0,189.5,0.7,17.25,688.0,829.9,618.66
2018,3,31,14,30,755.0,152.0,0.7,17.1,679.0,830.72,620.52
2018,3,31,14,45,752.0,142.5,0.7,17.0,644.5,801.06,602.1
2018,3,31,15,0,749.0,133.0,0.7,16.9,610.0,768.79,582.2
2018,3,31,15,15,754.0,119.5,0.7,16.9,572.5,735.78,561.43
2018,3,31,15,30,759.0,106.0,0.7,16.9,535.0,697.49,536.75
2018,3,31,15,45,770.0,91.5,0.65,16.4,495.5,662.24,514.25
2018,3,31,16,0,781.0,77.0,0.6,15.9,456.0,623.63,488.81
2018,3,31,16,15,748.0,75.5,0.6,15.4,407.5,568.86,449.74
2018,3,31,16,30,715.0,74.0,0.6,14.9,359.0,514.89,410.01
2018,3,31,16,45,669.0,69.5,0.6,14.45,307.0,453.57,363.05
2018,3,31,17,0,623.0,65.0,0.6,14.0,255.0,393.37,315.18
2018,3,31,17,15,557.0,58.5,0.65,13.25,204.5,325.29,259.78
2018,3,31,17,30,491.0,52.0,0.7,12.5,154.0,262.99,206.91
2018,3,31,17,45,392.5,43.5,0.7,11.8,110.5,193.67,147.33
2018,3,31,18,0,294.0,35.0,0.7,11.1,67.0,134.5,94.94
2018,3,31,18,15,172.0,21.5,0.75,10.8,38.0,69.77,16.15
2018,3,31,18,30,50.0,8.0,0.8,10.5,9.0,16.66,0.0
2018,3,31,18,45,25.0,4.0,0.8,10.25,4.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,1,5,45,22.5,4.0,1.25,9.2,4.0,0.0,0.0
2018,4,1,6,0,45.0,8.0,1.2,9.4,8.0,7.86,0.0
2018,4,1,6,15,176.0,22.0,1.05,9.95,37.0,17.52,0.0
2018,4,1,6,30,307.0,36.0,0.9,10.5,66.0,29.25,19.02
2018,4,1,6,45,417.5,45.0,0.8,11.05,112.5,34.24,24.77
2018,4,1,7,0,528.0,54.0,0.7,11.6,159.0,53.03,30.93
2018,4,1,7,15,596.5,60.0,0.65,12.05,211.0,96.13,53.13
2018,4,1,7,30,665.0,66.0,0.6,12.5,263.0,147.12,89.76
2018,4,1,7,45,711.5,70.0,0.6,13.0,316.5,201.83,134.98
2018,4,1,8,0,758.0,74.0,0.6,13.5,370.0,258.88,184.01
2018,4,1,8,15,788.0,77.5,0.6,14.0,421.5,314.93,232.91
2018,4,1,8,30,818.0,81.0,0.6,14.5,473.0,373.41,282.74
2018,4,1,8,45,840.5,83.5,0.55,14.95,521.0,429.92,329.42
2018,4,1,9,0,863.0,86.0,0.5,15.4,569.0,487.42,375.01
2018,4,1,9,15,880.5,88.0,0.55,15.75,613.0,543.54,418.81
2018,4,1,9,30,898.0,90.0,0.6,16.1,657.0,598.21,460.18
2018,4,1,9,45,911.0,91.0,0.6,16.45,695.5,648.73,496.76
2018,4,1,10,0,924.0,92.0,0.6,16.8,734.0,698.14,531.41
2018,4,1,10,15,931.5,94.0,0.6,17.0,765.0,743.37,561.27
2018,4,1,10,30,939.0,96.0,0.6,17.2,796.0,786.57,588.5
2018,4,1,10,45,943.5,97.5,0.65,17.35,819.5,824.73,613.0
2018,4,1,11,0,948.0,99.0,0.7,17.5,843.0,860.26,635.69
2018,4,1,11,15,951.0,100.0,0.7,17.55,859.5,891.25,654.66
2018,4,1,11,30,954.0,101.0,0.7,17.6,876.0,919.2,671.64
2018,4,1,11,45,954.5,102.0,0.75,17.65,884.0,941.8,686.22
2018,4,1,12,0,955.0,103.0,0.8,17.7,892.0,961.04,698.79
2018,4,1,12,15,946.0,107.0,0.8,17.6,889.0,971.38,705.25
2018,4,1,12,30,937.0,111.0,0.8,17.5,886.0,978.04,709.63
2018,4,1,12,45,845.0,156.0,0.85,17.45,850.0,953.02,694.95
2018,4,1,13,0,753.0,201.0,0.9,17.4,814.0,922.9,677.36
2018,4,1,13,15,759.5,193.5,0.9,17.25,802.0,921.83,677.92
2018,4,1,13,30,766.0,186.0,0.9,17.1,790.0,917.62,676.15
2018,4,1,13,45,845.5,142.5,0.95,16.95,792.0,934.35,689.08
2018,4,1,14,0,925.0,99.0,1.0,16.8,794.0,943.58,697.01
2018,4,1,14,15,868.5,116.0,1.0,16.55,748.0,903.79,672.52
2018,4,1,14,30,812.0,133.0,1.0,16.3,702.0,857.44,644.06
2018,4,1,14,45,843.0,114.0,1.0,16.05,678.0,844.64,637.95
2018,4,1,15,0,874.0,95.0,1.0,15.8,654.0,822.08,624.82
2018,4,1,15,15,861.0,92.0,1.0,15.8,612.5,787.83,603.17
2018,4,1,15,30,848.0,89.0,1.0,15.8,571.0,746.78,576.7
2018,4,1,15,45,826.0,85.5,1.0,15.1,523.0,696.97,545.1
2018,4,1,16,0,804.0,82.0,1.0,14.4,475.0,646.34,512.01
2018,4,1,16,15,776.0,78.0,1.0,13.95,424.5,590.83,472.11
2018,4,1,16,30,748.0,74.0,1.0,13.5,374.0,535.67,431.03
2018,4,1,16,45,706.5,69.0,1.0,13.1,321.5,472.72,382.25
2018,4,1,17,0,665.0,64.0,1.0,12.7,269.0,414.08,334.89
2018,4,1,17,15,592.5,58.5,1.0,12.15,215.5,342.02,275.25
2018,4,1,17,30,520.0,53.0,1.0,11.6,162.0,276.31,218.84
2018,4,1,17,45,421.5,45.0,1.0,11.05,117.5,205.78,157.63
2018,4,1,18,0,323.0,37.0,1.0,10.5,73.0,145.22,103.64
2018,4,1,18,15,191.5,23.0,1.0,10.2,41.5,76.77,25.01
2018,4,1,18,30,60.0,9.0,1.0,9.9,10.0,19.49,0.0
2018,4,1,18,45,30.0,4.5,1.0,9.6,5.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,2,5,45,2.5,2.5,0.8,8.5,2.5,0.0,0.0
2018,4,2,6,0,5.0,5.0,0.8,8.6,5.0,4.91,0.0
2018,4,2,6,15,19.0,19.5,0.85,8.75,21.0,18.15,0.0
2018,4,2,6,30,33.0,34.0,0.9,8.9,37.0,31.17,21.11
2018,4,2,6,45,34.5,49.5,0.9,9.1,54.5,44.86,34.51
2018,4,2,7,0,36.0,65.0,0.9,9.3,72.0,60.01,45.48
2018,4,2,7,15,100.0,88.0,0.9,9.65,116.0,86.24,64.82
2018,4,2,7,30,164.0,111.0,0.9,10.0,160.0,122.84,92.55
2018,4,2,7,45,306.5,120.0,0.9,10.35,233.5,168.64,125.54
2018,4,2,8,0,449.0,129.0,0.9,10.7,307.0,230.77,173.87
2018,4,2,8,15,590.5,117.0,0.9,11.1,383.0,291.53,222.59
2018,4,2,8,30,732.0,105.0,0.9,11.5,459.0,366.08,283.09
2018,4,2,8,45,758.0,108.5,0.85,11.95,506.5,420.9,328.7
2018,4,2,9,0,784.0,112.0,0.8,12.4,554.0,478.63,375.01
2018,4,2,9,15,814.5,109.5,0.8,12.8,599.5,532.42,417.28
2018,4,2,9,30,845.0,107.0,0.8,13.2,645.0,587.45,459.12
2018,4,2,9,45,873.5,101.5,0.8,13.55,685.5,639.26,497.49
2018,4,2,10,0,902.0,96.0,0.8,13.9,726.0,690.9,534.64
2018,4,2,10,15,910.0,98.5,0.75,14.3,757.5,736.06,564.02
2018,4,2,10,30,918.0,101.0,0.7,14.7,789.0,779.29,590.61
2018,4,2,10,45,922.5,103.0,0.7,15.05,813.0,817.2,614.04
2018,4,2,11,0,927.0,105.0,0.7,15.4,837.0,852.55,635.54
2018,4,2,11,15,932.0,105.0,0.7,15.65,853.5,883.55,654.24
2018,4,2,11,30,937.0,105.0,0.7,15.9,870.0,911.67,671.0
2018,4,2,11,45,940.0,105.5,0.7,16.1,879.5,935.53,685.12
2018,4,2,12,0,943.0,106.0,0.7,16.3,889.0,956.16,697.22
2018,4,2,12,15,944.0,106.0,0.7,16.45,890.0,971.13,705.94
2018,4,2,12,30,945.0,106.0,0.7,16.6,891.0,982.62,712.63
2018,4,2,12,45,944.0,105.5,0.7,16.7,884.0,988.22,715.89
2018,4,2,13,0,943.0,105.0,0.7,16.8,877.0,990.23,717.13
2018,4,2,13,15,937.5,105.0,0.7,16.8,860.5,985.03,714.28
2018,4,2,13,30,932.0,105.0,0.7,16.8,844.0,976.3,709.44
2018,4,2,13,45,934.5,100.0,0.65,16.8,823.0,965.99,702.7
2018,4,2,14,0,937.0,95.0,0.6,16.8,802.0,952.07,693.8
2018,4,2,14,15,899.5,105.0,0.6,16.65,762.0,915.67,672.11
2018,4,2,14,30,862.0,115.0,0.6,16.5,722.0,882.69,652.78
2018,4,2,14,45,868.0,105.5,0.6,16.35,690.0,857.95,638.67
2018,4,2,15,0,874.0,96.0,0.6,16.2,658.0,824.94,618.87
2018,4,2,15,15,870.5,90.5,0.6,16.2,619.5,790.65,597.79
2018,4,2,15,30,867.0,85.0,0.6,16.2,581.0,753.74,574.7
2018,4,2,15,45,843.5,84.0,0.55,16.05,533.5,709.33,545.67
2018,4,2,16,0,820.0,83.0,0.5,15.9,486.0,659.78,512.61
2018,4,2,16,15,788.5,80.5,0.5,15.5,435.0,602.99,472.81
2018,4,2,16,30,757.0,78.0,0.5,15.1,384.0,546.77,432.02
2018,4,2,16,45,714.5,73.5,0.5,14.65,331.0,485.35,385.72
2018,4,2,17,0,672.0,69.0,0.5,14.2,278.0,424.44,337.96
2018,4,2,17,15,611.0,63.0,0.55,13.55,226.0,356.38,283.15
2018,4,2,17,30,550.0,57.0,0.6,12.9,174.0,293.43,230.09
2018,4,2,17,45,445.5,48.0,0.65,12.25,126.0,217.84,165.87
2018,4,2,18,0,341.0,39.0,0.7,11.6,78.0,152.85,109.11
2018,4,2,18,15,206.0,25.0,0.8,11.25,45.0,82.84,32.88
2018,4,2,18,30,71.0,11.0,0.9,10.9,12.0,23.52,0.0
2018,4,2,18,45,35.5,5.5,0.95,10.6,6.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,3,5,45,12.0,4.0,1.05,9.0,4.0,0.0,0.0
2018,4,3,6,0,24.0,8.0,1.0,9.1,8.0,7.86,0.0
2018,4,3,6,15,119.5,24.5,0.9,9.45,36.0,19.39,2.23
2018,4,3,6,30,215.0,41.0,0.8,9.8,64.0,31.84,21.85
2018,4,3,6,45,364.0,51.0,0.7,10.15,116.0,39.27,29.48
2018,4,3,7,0,513.0,61.0,0.6,10.5,168.0,63.52,37.86
2018,4,3,7,15,577.0,68.5,0.55,10.8,220.0,107.16,62.62
2018,4,3,7,30,641.0,76.0,0.5,11.1,272.0,158.23,100.56
2018,4,3,7,45,684.0,81.0,0.45,11.45,324.5,209.89,143.77
2018,4,3,8,0,727.0,86.0,0.4,11.8,377.0,266.02,192.11
2018,4,3,8,15,758.0,90.0,0.4,12.3,428.0,321.61,240.28
2018,4,3,8,30,789.0,94.0,0.4,12.8,479.0,381.51,290.72
2018,4,3,8,45,802.5,99.0,0.4,13.25,523.5,435.2,335.14
2018,4,3,9,0,816.0,104.0,0.4,13.7,568.0,489.05,378.04
2018,4,3,9,15,843.0,103.5,0.4,14.05,614.5,544.54,420.75
2018,4,3,9,30,870.0,103.0,0.4,14.4,661.0,600.89,462.6
2018,4,3,9,45,884.5,103.5,0.4,14.75,698.5,651.1,498.66
2018,4,3,10,0,899.0,104.0,0.4,15.1,736.0,699.92,532.68
2018,4,3,10,15,908.0,105.0,0.4,15.35,767.0,744.18,561.8
2018,4,3,10,30,917.0,106.0,0.4,15.6,798.0,786.57,588.3
2018,4,3,10,45,923.5,106.5,0.4,15.8,821.5,824.45,611.56
2018,4,3,11,0,930.0,107.0,0.4,16.0,845.0,859.88,633.03
2018,4,3,11,15,933.5,108.0,0.4,16.15,861.0,890.68,651.47
2018,4,3,11,30,937.0,109.0,0.4,16.3,877.0,918.53,667.98
2018,4,3,11,45,857.0,152.5,0.4,16.5,860.5,917.59,666.1
2018,4,3,12,0,777.0,196.0,0.4,16.7,844.0,910.18,660.71
2018,4,3,12,15,709.0,232.5,0.4,16.7,824.0,898.88,653.55
2018,4,3,12,30,641.0,269.0,0.4,16.7,804.0,882.8,641.84
2018,4,3,12,45,659.5,256.0,0.4,16.75,802.0,893.07,649.44
2018,4,3,13,0,678.0,243.0,0.4,16.8,800.0,900.65,654.97
2018,4,3,13,15,681.0,235.5,0.45,16.7,786.0,896.66,654.22
2018,4,3,13,30,684.0,228.0,0.5,16.6,772.0,889.81,651.73
2018,4,3,13,45,701.0,210.5,0.5,16.5,754.5,882.41,647.98
2018,4,3,14,0,718.0,193.0,0.5,16.4,737.0,871.63,642.14
2018,4,3,14,15,746.0,170.5,0.5,16.2,716.0,861.64,637.22
2018,4,3,14,30,774.0,148.0,0.5,16.0,695.0,847.4,629.58
2018,4,3,14,45,784.0,135.0,0.5,15.85,665.0,821.12,613.96
2018,4,3,15,0,794.0,122.0,0.5,15.7,635.0,794.9,598.48
2018,4,3,15,15,779.5,117.0,0.5,15.7,593.5,754.73,573.07
2018,4,3,15,30,765.0,112.0,0.5,15.7,552.0,712.87,546.34
2018,4,3,15,45,746.5,108.5,0.5,15.1,508.5,670.95,520.3
2018,4,3,16,0,728.0,105.0,0.5,14.5,465.0,625.64,489.88
2018,4,3,16,15,705.0,100.0,0.5,14.0,419.0,575.17,454.39
2018,4,3,16,30,682.0,95.0,0.5,13.5,373.0,524.78,417.71
2018,4,3,16,45,639.5,89.0,0.55,13.0,321.5,462.96,371.25
2018,4,3,17,0,597.0,83.0,0.6,12.5,270.0,403.67,324.8
2018,4,3,17,15,534.0,74.5,0.6,11.9,219.0,335.37,269.12
2018,4,3,17,30,471.0,66.0,0.6,11.3,168.0,272.44,215.84
2018,4,3,17,45,375.5,55.0,0.6,10.7,122.5,201.22,154.94
2018,4,3,18,0,280.0,44.0,0.6,10.1,77.0,141.7,102.85
2018,4,3,18,15,167.0,28.0,0.65,9.9,45.0,78.43,35.96
2018,4,3,18,30,54.0,12.0,0.7,9.7,13.0,21.54,0.0
2018,4,3,18,45,27.0,6.0,0.7,9.55,6.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,4,5,45,0.0,2.0,0.95,8.75,2.0,0.0,0.0
2018,4,4,6,0,0.0,4.0,0.9,8.9,4.0,3.93,0.0
2018,4,4,6,15,0.0,14.0,0.8,9.4,14.0,13.51,1.77
2018,4,4,6,30,0.0,24.0,0.7,9.9,24.0,23.17,14.53
2018,4,4,6,45,0.0,40.0,0.65,10.4,40.0,38.42,28.78
2018,4,4,7,0,0.0,56.0,0.6,10.9,56.0,53.32,40.3
2018,4,4,7,15,1.0,74.0,0.55,11.4,74.5,70.27,54.85
2018,4,4,7,30,2.0,92.0,0.5,11.9,93.0,87.51,69.3
2018,4,4,7,45,30.5,122.5,0.5,12.35,135.0,120.18,95.26
2018,4,4,8,0,59.0,153.0,0.5,12.8,177.0,157.91,125.16
2018,4,4,8,15,104.0,184.0,0.45,13.45,232.5,203.53,160.65
2018,4,4,8,30,149.0,215.0,0.4,14.1,288.0,256.11,201.23
2018,4,4,8,45,126.5,232.5,0.35,14.75,299.0,272.68,213.65
2018,4,4,9,0,104.0,250.0,0.3,15.4,310.0,287.15,224.03
2018,4,4,9,15,112.0,270.5,0.3,15.7,339.0,317.49,246.69
