Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,9,30,120.0,291.0,0.3,16.0,368.0,348.94,269.67
2018,4,4,9,45,212.5,304.5,0.3,16.35,451.0,426.93,327.81
2018,4,4,10,0,305.0,318.0,0.3,16.7,534.0,514.19,390.71
2018,4,4,10,15,262.5,341.5,0.3,16.75,533.0,522.06,394.14
2018,4,4,10,30,220.0,365.0,0.3,16.8,532.0,523.51,393.77
2018,4,4,10,45,239.5,372.5,0.3,16.85,559.5,555.99,416.66
2018,4,4,11,0,259.0,380.0,0.3,16.9,587.0,592.89,441.93
2018,4,4,11,15,283.5,382.5,0.35,16.8,613.0,626.03,465.4
2018,4,4,11,30,308.0,385.0,0.4,16.7,639.0,659.46,489.02
2018,4,4,11,45,327.0,383.5,0.4,16.6,655.5,683.95,505.78
2018,4,4,12,0,346.0,382.0,0.4,16.5,672.0,707.9,522.21
2018,4,4,12,15,310.5,393.5,0.4,16.2,653.5,694.83,512.65
2018,4,4,12,30,275.0,405.0,0.4,15.9,635.0,679.81,502.24
2018,4,4,12,45,309.0,391.0,0.4,15.65,647.5,700.95,518.5
2018,4,4,13,0,343.0,377.0,0.4,15.4,660.0,720.92,533.49
2018,4,4,13,15,319.0,377.0,0.4,15.1,636.5,700.29,519.62
2018,4,4,13,30,295.0,377.0,0.4,14.8,613.0,678.49,505.45
2018,4,4,13,45,280.0,365.5,0.4,14.5,584.5,651.67,488.24
2018,4,4,14,0,265.0,354.0,0.4,14.2,556.0,623.91,470.28
2018,4,4,14,15,199.5,342.5,0.4,14.15,491.0,541.46,411.91
2018,4,4,14,30,134.0,331.0,0.4,14.1,426.0,469.56,360.05
2018,4,4,14,45,145.0,312.0,0.35,14.05,410.0,456.41,352.07
2018,4,4,15,0,156.0,293.0,0.3,14.0,394.0,442.1,342.58
2018,4,4,15,15,206.5,270.0,0.3,14.0,394.5,453.31,353.28
2018,4,4,15,30,257.0,247.0,0.3,14.0,395.0,468.94,366.65
2018,4,4,15,45,174.0,223.0,0.35,13.8,319.5,366.08,289.39
2018,4,4,16,0,91.0,199.0,0.4,13.6,244.0,269.84,215.34
2018,4,4,16,15,61.0,164.0,0.4,13.3,193.0,209.33,168.24
2018,4,4,16,30,31.0,129.0,0.4,13.0,142.0,151.28,121.53
2018,4,4,16,45,89.0,125.0,0.4,12.65,155.0,184.72,150.4
2018,4,4,17,0,147.0,121.0,0.4,12.3,168.0,206.83,168.56
2018,4,4,17,15,157.0,100.5,0.4,11.9,142.5,182.17,147.57
2018,4,4,17,30,167.0,80.0,0.4,11.5,117.0,161.13,128.77
2018,4,4,17,45,133.0,61.0,0.45,11.1,85.5,119.85,92.9
2018,4,4,18,0,99.0,42.0,0.5,10.7,54.0,81.95,59.5
2018,4,4,18,15,62.5,26.0,0.5,10.55,32.5,48.33,23.24
2018,4,4,18,30,26.0,10.0,0.5,10.4,11.0,14.56,0.0
2018,4,4,18,45,13.0,5.0,0.5,10.25,5.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,5,5,45,4.0,3.0,0.55,8.25,3.0,0.0,0.0
2018,4,5,6,0,8.0,6.0,0.5,8.4,6.0,5.9,0.0
2018,4,5,6,15,4.0,13.5,0.45,8.8,13.5,13.13,2.87
2018,4,5,6,30,0.0,21.0,0.4,9.2,21.0,20.26,12.18
2018,4,5,6,45,0.0,31.5,0.4,9.6,31.5,30.41,21.79
2018,4,5,7,0,0.0,42.0,0.4,10.0,42.0,40.56,29.55
2018,4,5,7,15,0.0,42.5,0.4,10.5,42.5,41.04,30.03
2018,4,5,7,30,0.0,43.0,0.4,11.0,43.0,41.52,30.4
2018,4,5,7,45,0.0,38.5,0.35,11.45,38.5,37.17,26.54
2018,4,5,8,0,0.0,34.0,0.3,11.9,34.0,32.83,22.69
2018,4,5,8,15,0.0,41.5,0.3,12.2,41.5,40.09,28.77
2018,4,5,8,30,0.0,49.0,0.3,12.5,49.0,47.35,34.77
2018,4,5,8,45,0.0,63.0,0.3,12.85,63.0,60.91,45.97
2018,4,5,9,0,0.0,77.0,0.3,13.2,77.0,74.48,57.01
2018,4,5,9,15,1.5,115.5,0.3,13.2,116.5,112.42,87.97
2018,4,5,9,30,3.0,154.0,0.3,13.2,156.0,150.43,118.28
2018,4,5,9,45,2.0,148.0,0.3,13.25,149.5,144.34,112.91
2018,4,5,10,0,1.0,142.0,0.3,13.3,143.0,138.1,107.67
2018,4,5,10,15,0.5,123.0,0.3,13.1,123.5,119.48,92.63
2018,4,5,10,30,0.0,104.0,0.3,12.9,104.0,100.75,77.49
2018,4,5,10,45,5.5,160.0,0.3,12.7,164.5,159.52,124.89
2018,4,5,11,0,11.0,216.0,0.3,12.5,225.0,219.01,171.41
2018,4,5,11,15,12.0,227.5,0.3,12.3,237.5,231.69,180.85
2018,4,5,11,30,13.0,239.0,0.3,12.1,250.0,244.46,190.65
2018,4,5,11,45,8.0,192.0,0.35,11.9,199.0,194.2,151.58
2018,4,5,12,0,3.0,145.0,0.4,11.7,148.0,143.73,111.92
2018,4,5,12,15,2.5,144.0,0.35,11.45,146.5,142.4,111.12
2018,4,5,12,30,2.0,143.0,0.3,11.2,145.0,141.04,110.08
2018,4,5,12,45,1.0,127.5,0.3,11.0,128.5,124.92,97.21
2018,4,5,13,0,0.0,112.0,0.3,10.8,112.0,108.78,84.3
2018,4,5,13,15,0.0,107.5,0.3,10.75,107.5,104.36,80.86
2018,4,5,13,30,0.0,103.0,0.3,10.7,103.0,99.94,77.36
2018,4,5,13,45,0.0,100.0,0.3,10.65,100.0,96.98,75.06
2018,4,5,14,0,0.0,97.0,0.3,10.6,97.0,94.01,72.76
2018,4,5,14,15,0.0,105.0,0.3,10.55,105.0,101.87,79.34
2018,4,5,14,30,0.0,113.0,0.3,10.5,113.0,109.77,85.94
2018,4,5,14,45,0.0,99.0,0.3,10.5,99.0,95.93,74.72
2018,4,5,15,0,0.0,85.0,0.3,10.5,85.0,82.26,63.64
2018,4,5,15,15,0.0,91.5,0.3,10.5,91.5,88.55,69.09
2018,4,5,15,30,0.0,98.0,0.3,10.5,98.0,95.0,74.63
2018,4,5,15,45,0.5,101.5,0.3,10.35,102.0,98.95,78.18
2018,4,5,16,0,1.0,105.0,0.3,10.2,106.0,102.97,81.84
2018,4,5,16,15,0.5,98.5,0.3,10.05,99.0,96.28,76.53
2018,4,5,16,30,0.0,92.0,0.3,9.9,92.0,89.68,71.28
2018,4,5,16,45,0.0,81.0,0.35,9.8,81.0,78.83,62.35
2018,4,5,17,0,0.0,70.0,0.4,9.7,70.0,67.99,53.27
2018,4,5,17,15,0.0,59.5,0.4,9.6,59.5,57.68,44.46
2018,4,5,17,30,0.0,49.0,0.4,9.5,49.0,47.38,35.46
2018,4,5,17,45,0.0,36.5,0.4,9.4,36.5,35.25,24.7
2018,4,5,18,0,0.0,24.0,0.4,9.3,24.0,23.16,13.85
2018,4,5,18,15,0.5,15.0,0.4,9.25,15.0,14.59,4.21
2018,4,5,18,30,1.0,6.0,0.4,9.2,6.0,6.08,0.0
2018,4,5,18,45,0.5,3.0,0.45,9.1,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,0.75,9.35,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,0.8,9.4,3.0,2.95,0.0
2018,4,6,6,15,0.0,6.0,0.75,9.55,6.0,5.78,0.0
2018,4,6,6,30,0.0,9.0,0.7,9.7,9.0,8.67,2.0
2018,4,6,6,45,0.0,12.5,0.7,9.85,12.5,12.05,5.24
2018,4,6,7,0,0.0,16.0,0.7,10.0,16.0,15.43,7.79
2018,4,6,7,15,0.0,20.0,0.7,10.15,20.0,19.29,11.2
2018,4,6,7,30,0.0,24.0,0.7,10.3,24.0,23.16,14.56
2018,4,6,7,45,0.0,21.5,0.7,10.45,21.5,20.75,12.41
2018,4,6,8,0,0.0,19.0,0.7,10.6,19.0,18.34,10.27
2018,4,6,8,15,0.0,21.5,0.7,10.7,21.5,20.75,12.3
2018,4,6,8,30,0.0,24.0,0.7,10.8,24.0,23.18,14.31
2018,4,6,8,45,0.0,28.0,0.7,10.9,28.0,27.05,17.55
2018,4,6,9,0,0.0,32.0,0.7,11.0,32.0,30.92,20.77
2018,4,6,9,15,0.0,44.5,0.7,11.15,44.5,43.02,30.93
2018,4,6,9,30,0.0,57.0,0.7,11.3,57.0,55.13,40.98
2018,4,6,9,45,0.0,67.5,0.7,11.4,67.5,65.32,49.33
2018,4,6,10,0,0.0,78.0,0.7,11.5,78.0,75.51,57.64
2018,4,6,10,15,0.0,97.0,0.7,11.65,97.0,93.94,72.66
2018,4,6,10,30,0.0,116.0,0.7,11.8,116.0,112.39,87.52
2018,4,6,10,45,0.0,99.5,0.7,12.0,99.5,96.41,74.26
2018,4,6,11,0,0.0,83.0,0.7,12.2,83.0,80.4,61.08
2018,4,6,11,15,0.5,103.5,0.7,12.3,104.0,100.77,77.68
2018,4,6,11,30,1.0,124.0,0.7,12.4,125.0,121.23,94.13
2018,4,6,11,45,3.0,144.0,0.7,12.5,146.5,142.64,111.27
2018,4,6,12,0,5.0,164.0,0.7,12.6,168.0,164.21,128.39
2018,4,6,12,15,6.5,178.5,0.7,12.65,184.0,180.05,140.87
2018,4,6,12,30,8.0,193.0,0.7,12.7,200.0,195.98,153.4
2018,4,6,12,45,5.5,173.0,0.7,12.75,177.5,174.0,135.91
2018,4,6,13,0,3.0,153.0,0.7,12.8,155.0,151.97,118.44
2018,4,6,13,15,2.5,148.5,0.65,12.75,150.5,147.1,114.69
2018,4,6,13,30,2.0,144.0,0.6,12.7,146.0,142.22,110.86
2018,4,6,13,45,1.0,135.0,0.6,12.65,136.0,132.4,103.1
2018,4,6,14,0,0.0,126.0,0.6,12.6,126.0,122.6,95.34
2018,4,6,14,15,13.0,165.5,0.6,12.55,175.0,173.61,137.11
2018,4,6,14,30,26.0,205.0,0.6,12.5,224.0,230.9,182.92
2018,4,6,14,45,38.0,230.0,0.55,12.45,256.0,267.66,211.91
2018,4,6,15,0,50.0,255.0,0.5,12.4,288.0,304.51,240.76
2018,4,6,15,15,32.0,215.5,0.5,12.4,236.0,246.91,195.78
2018,4,6,15,30,14.0,176.0,0.5,12.4,184.0,184.78,146.85
2018,4,6,15,45,16.0,165.0,0.5,12.2,173.5,174.95,139.86
2018,4,6,16,0,18.0,154.0,0.5,12.0,163.0,164.95,132.39
2018,4,6,16,15,23.5,141.0,0.5,11.95,151.5,159.7,128.72
2018,4,6,16,30,29.0,128.0,0.5,11.9,140.0,148.83,120.3
2018,4,6,16,45,35.5,113.5,0.5,11.8,126.5,136.34,110.39
2018,4,6,17,0,42.0,99.0,0.5,11.7,113.0,123.18,99.6
2018,4,6,17,15,27.5,89.5,0.5,11.6,98.0,105.51,84.54
2018,4,6,17,30,13.0,80.0,0.5,11.5,83.0,86.36,68.07
2018,4,6,17,45,6.5,60.0,0.5,11.4,61.5,63.13,47.93
2018,4,6,18,0,0.0,40.0,0.5,11.3,40.0,40.32,27.99
2018,4,6,18,15,0.5,24.0,0.5,11.2,24.0,24.02,11.17
2018,4,6,18,30,1.0,8.0,0.5,11.1,8.0,8.05,0.0
2018,4,6,18,45,0.5,4.0,0.5,11.05,4.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,7,5,45,0.0,1.5,0.7,9.75,1.5,0.0,0.0
2018,4,7,6,0,0.0,3.0,0.7,9.7,3.0,2.95,0.0
2018,4,7,6,15,0.0,9.5,0.7,9.8,9.5,9.16,1.3
2018,4,7,6,30,0.0,16.0,0.7,9.9,16.0,15.43,8.0
2018,4,7,6,45,30.0,29.0,0.7,9.95,36.0,26.48,18.27
2018,4,7,7,0,60.0,42.0,0.7,10.0,56.0,41.28,28.39
2018,4,7,7,15,35.0,67.5,0.75,10.2,76.0,67.27,51.12
2018,4,7,7,30,10.0,93.0,0.8,10.4,96.0,89.99,71.48
2018,4,7,7,45,9.0,110.0,0.8,10.55,113.0,106.57,85.34
2018,4,7,8,0,8.0,127.0,0.8,10.7,130.0,123.12,98.95
2018,4,7,8,15,14.0,146.0,0.8,10.8,152.5,143.8,115.64
2018,4,7,8,30,20.0,165.0,0.8,10.9,175.0,165.21,132.79
2018,4,7,8,45,28.5,184.0,0.8,11.0,200.0,187.5,150.48
2018,4,7,9,0,37.0,203.0,0.8,11.1,225.0,211.93,169.76
2018,4,7,9,15,27.0,201.0,0.8,11.3,217.5,207.53,165.64
2018,4,7,9,30,17.0,199.0,0.8,11.5,210.0,201.75,160.48
2018,4,7,9,45,16.0,217.5,0.8,11.65,228.5,220.03,174.6
2018,4,7,10,0,15.0,236.0,0.8,11.8,247.0,238.29,188.44
2018,4,7,10,15,19.0,251.0,0.8,12.0,265.5,256.71,202.41
2018,4,7,10,30,23.0,266.0,0.8,12.2,284.0,275.47,216.55
2018,4,7,10,45,41.5,307.5,0.8,12.35,341.0,334.81,262.02
2018,4,7,11,0,60.0,349.0,0.8,12.5,398.0,393.74,305.99
2018,4,7,11,15,86.0,374.0,0.8,12.6,445.5,443.92,343.09
2018,4,7,11,30,112.0,399.0,0.8,12.7,493.0,500.62,384.34
2018,4,7,11,45,98.0,388.0,0.75,12.8,470.5,475.8,364.93
2018,4,7,12,0,84.0,377.0,0.7,12.9,448.0,455.01,349.15
2018,4,7,12,15,166.0,383.5,0.7,12.85,524.0,546.66,418.33
2018,4,7,12,30,248.0,390.0,0.7,12.8,600.0,640.59,486.08
2018,4,7,12,45,267.0,386.0,0.7,12.75,610.5,658.11,497.97
2018,4,7,13,0,286.0,382.0,0.7,12.7,621.0,674.61,510.11
2018,4,7,13,15,267.0,377.5,0.75,12.7,597.5,653.71,495.84
2018,4,7,13,30,248.0,373.0,0.8,12.7,574.0,631.76,481.18
2018,4,7,13,45,307.0,341.5,0.8,12.65,583.0,652.01,498.47
2018,4,7,14,0,366.0,310.0,0.8,12.6,592.0,669.43,513.23
2018,4,7,14,15,524.0,247.5,0.8,12.45,634.0,747.87,573.26
2018,4,7,14,30,682.0,185.0,0.8,12.3,676.0,813.06,621.56
2018,4,7,14,45,628.0,196.0,0.8,12.2,630.5,763.37,587.08
2018,4,7,15,0,574.0,207.0,0.8,12.1,585.0,711.03,551.06
2018,4,7,15,15,547.0,199.0,0.8,12.1,540.5,664.14,518.98
2018,4,7,15,30,520.0,191.0,0.8,12.1,496.0,617.11,486.1
2018,4,7,15,45,522.0,175.5,0.8,11.75,460.5,583.11,463.31
2018,4,7,16,0,524.0,160.0,0.8,11.4,425.0,547.33,438.43
2018,4,7,16,15,515.5,143.5,0.8,11.15,382.5,501.98,405.34
2018,4,7,16,30,507.0,127.0,0.8,10.9,340.0,455.96,370.76
2018,4,7,16,45,505.0,109.0,0.8,10.65,297.5,411.36,336.12
2018,4,7,17,0,503.0,91.0,0.8,10.4,255.0,368.46,301.31
2018,4,7,17,15,447.5,82.0,0.75,10.05,209.0,305.27,248.58
2018,4,7,17,30,392.0,73.0,0.7,9.7,163.0,249.83,200.8
2018,4,7,17,45,311.5,62.0,0.7,9.4,122.0,188.77,147.83
2018,4,7,18,0,231.0,51.0,0.7,9.1,81.0,136.37,101.73
2018,4,7,18,15,135.0,33.0,0.7,8.95,48.5,76.03,45.5
2018,4,7,18,30,39.0,15.0,0.7,8.8,16.0,22.03,0.0
2018,4,7,18,45,19.5,7.5,0.65,8.65,8.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,0.6,6.95,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,0.6,6.95,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,8,5,45,1.0,4.5,0.6,7.15,4.5,0.0,0.0
2018,4,8,6,0,2.0,9.0,0.6,7.2,9.0,8.85,0.0
2018,4,8,6,15,1.0,24.0,0.6,7.4,24.0,22.97,12.71
2018,4,8,6,30,0.0,39.0,0.6,7.6,39.0,36.87,27.25
2018,4,8,6,45,11.0,61.0,0.6,7.75,63.5,56.36,45.47
2018,4,8,7,0,22.0,83.0,0.6,7.9,88.0,75.68,59.46
2018,4,8,7,15,178.0,101.0,0.6,8.15,158.5,106.21,78.54
2018,4,8,7,30,334.0,119.0,0.6,8.4,229.0,160.38,117.32
2018,4,8,7,45,497.0,113.5,0.6,8.65,308.5,211.04,154.84
2018,4,8,8,0,660.0,108.0,0.6,8.9,388.0,281.84,211.2
2018,4,8,8,15,672.0,117.5,0.6,9.35,432.5,332.95,255.94
2018,4,8,8,30,684.0,127.0,0.6,9.8,477.0,384.69,300.05
2018,4,8,8,45,636.5,151.0,0.6,10.2,500.0,424.26,333.59
2018,4,8,9,0,589.0,175.0,0.6,10.6,523.0,458.1,361.03
2018,4,8,9,15,683.0,157.5,0.6,10.95,589.0,523.49,411.75
2018,4,8,9,30,777.0,140.0,0.6,11.3,655.0,596.25,466.39
2018,4,8,9,45,782.5,146.5,0.6,11.7,689.0,642.82,499.64
2018,4,8,10,0,788.0,153.0,0.6,12.1,723.0,688.18,531.3
2018,4,8,10,15,821.5,145.5,0.6,12.45,761.5,737.78,565.77
2018,4,8,10,30,855.0,138.0,0.6,12.8,800.0,787.5,597.81
2018,4,8,10,45,874.0,134.0,0.6,13.15,828.0,829.0,623.52
2018,4,8,11,0,893.0,130.0,0.6,13.5,856.0,866.33,646.23
2018,4,8,11,15,896.5,131.0,0.6,13.75,871.5,895.89,663.91
2018,4,8,11,30,900.0,132.0,0.6,14.0,887.0,922.63,679.77
2018,4,8,11,45,901.5,133.0,0.55,14.3,895.0,944.64,691.35
2018,4,8,12,0,903.0,134.0,0.5,14.6,903.0,963.5,700.93
2018,4,8,12,15,905.0,132.5,0.55,14.75,903.0,977.05,709.86
2018,4,8,12,30,907.0,131.0,0.6,14.9,903.0,987.28,716.91
2018,4,8,12,45,907.0,129.5,0.6,15.05,895.5,992.25,719.68
2018,4,8,13,0,907.0,128.0,0.6,15.2,888.0,993.79,720.49
2018,4,8,13,15,901.0,127.5,0.6,15.25,871.0,987.29,716.7
2018,4,8,13,30,895.0,127.0,0.6,15.3,854.0,977.41,711.03
2018,4,8,13,45,886.5,126.5,0.6,15.35,829.5,961.93,701.97
2018,4,8,14,0,878.0,126.0,0.6,15.4,805.0,943.31,691.07
2018,4,8,14,15,866.5,125.0,0.65,15.3,773.5,924.08,681.3
2018,4,8,14,30,855.0,124.0,0.7,15.2,742.0,896.42,665.98
2018,4,8,14,45,839.0,123.0,0.7,15.1,704.0,862.31,645.42
2018,4,8,15,0,823.0,122.0,0.7,15.0,666.0,826.06,623.3
2018,4,8,15,15,806.0,119.0,0.7,15.0,623.5,784.91,597.41
2018,4,8,15,30,789.0,116.0,0.7,15.0,581.0,742.18,570.13
2018,4,8,15,45,761.5,113.5,0.75,14.55,533.0,693.73,539.96
2018,4,8,16,0,734.0,111.0,0.8,14.1,485.0,642.47,505.77
2018,4,8,16,15,695.5,108.0,0.8,13.7,433.5,583.64,463.73
2018,4,8,16,30,657.0,105.0,0.8,13.3,382.0,526.21,421.4
2018,4,8,16,45,608.5,99.5,0.8,12.9,330.0,462.25,372.57
2018,4,8,17,0,560.0,94.0,0.8,12.5,278.0,401.4,324.43
2018,4,8,17,15,494.0,85.5,0.8,11.85,227.0,331.19,267.45
2018,4,8,17,30,428.0,77.0,0.8,11.2,176.0,269.53,215.5
2018,4,8,17,45,334.5,64.5,0.8,10.55,130.0,200.1,156.32
2018,4,8,18,0,241.0,52.0,0.8,9.9,84.0,140.67,104.99
2018,4,8,18,15,144.0,34.0,0.8,9.6,51.0,83.57,52.08
2018,4,8,18,30,47.0,16.0,0.8,9.3,18.0,24.58,0.0
2018,4,8,18,45,23.5,8.0,0.8,8.95,9.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,9,5,45,3.5,7.0,1.05,9.65,7.0,0.0,0.0
2018,4,9,6,0,7.0,14.0,1.0,9.9,14.0,13.76,0.0
2018,4,9,6,15,24.5,31.0,0.8,10.65,34.0,28.3,17.34
2018,4,9,6,30,42.0,48.0,0.6,11.4,54.0,43.13,32.39
2018,4,9,6,45,67.5,69.0,0.45,12.15,83.0,57.89,46.09
2018,4,9,7,0,93.0,90.0,0.3,12.9,112.0,82.77,61.95
2018,4,9,7,15,181.0,108.0,0.25,13.25,164.0,113.15,82.48
2018,4,9,7,30,269.0,126.0,0.2,13.6,216.0,156.58,114.34
2018,4,9,7,45,313.0,141.5,0.2,14.0,263.0,197.89,147.21
2018,4,9,8,0,357.0,157.0,0.2,14.4,310.0,244.01,184.37
2018,4,9,8,15,371.0,176.0,0.2,14.9,351.5,287.74,219.98
2018,4,9,8,30,385.0,195.0,0.2,15.4,393.0,332.76,255.75
2018,4,9,8,45,361.0,220.5,0.2,15.85,420.0,367.95,283.28
2018,4,9,9,0,337.0,246.0,0.2,16.3,447.0,400.4,307.66
2018,4,9,9,15,307.5,269.0,0.15,16.8,462.0,424.82,324.8
2018,4,9,9,30,278.0,292.0,0.1,17.3,477.0,446.04,338.93
2018,4,9,9,45,495.5,239.0,0.1,17.8,591.0,550.5,416.06
2018,4,9,10,0,713.0,186.0,0.1,18.3,705.0,671.72,501.31
2018,4,9,10,15,785.5,165.0,0.1,18.55,758.5,733.77,542.45
2018,4,9,10,30,858.0,144.0,0.1,18.8,812.0,798.26,583.56
2018,4,9,10,45,832.0,161.0,0.1,19.05,824.0,825.24,598.7
2018,4,9,11,0,806.0,178.0,0.1,19.3,836.0,848.02,611.65
2018,4,9,11,15,806.5,181.5,0.1,19.4,850.5,875.85,628.18
2018,4,9,11,30,807.0,185.0,0.1,19.5,865.0,901.01,642.87
2018,4,9,11,45,852.5,163.0,0.1,19.6,887.0,937.9,664.82
2018,4,9,12,0,898.0,141.0,0.1,19.7,909.0,968.24,682.39
2018,4,9,12,15,824.0,177.5,0.1,19.75,882.0,955.58,673.93
2018,4,9,12,30,750.0,214.0,0.1,19.8,855.0,937.54,662.99
2018,4,9,12,45,690.5,244.5,0.1,19.85,830.5,919.54,652.23
2018,4,9,13,0,631.0,275.0,0.1,19.9,806.0,897.91,637.54
2018,4,9,13,15,674.0,246.5,0.15,19.85,804.0,910.16,648.28
2018,4,9,13,30,717.0,218.0,0.2,19.8,802.0,918.76,655.26
2018,4,9,13,45,693.0,220.0,0.2,19.75,771.5,893.41,640.04
2018,4,9,14,0,669.0,222.0,0.2,19.7,741.0,865.82,623.91
2018,4,9,14,15,657.5,214.0,0.2,19.5,708.0,837.03,607.19
2018,4,9,14,30,646.0,206.0,0.2,19.3,675.0,806.08,588.89
2018,4,9,14,45,491.5,242.5,0.2,19.15,589.0,695.42,513.97
2018,4,9,15,0,337.0,279.0,0.2,19.0,503.0,585.97,438.23
2018,4,9,15,15,279.5,271.0,0.2,19.0,449.0,522.19,394.61
2018,4,9,15,30,222.0,263.0,0.2,19.0,395.0,452.86,345.49
2018,4,9,15,45,243.0,238.0,0.25,18.25,371.5,441.76,340.84
2018,4,9,16,0,264.0,213.0,0.3,17.5,348.0,419.95,327.51
2018,4,9,16,15,352.5,175.0,0.3,17.0,336.0,424.75,334.23
2018,4,9,16,30,441.0,137.0,0.3,16.5,324.0,428.58,339.03
2018,4,9,16,45,408.0,124.0,0.35,16.0,279.5,375.4,298.81
2018,4,9,17,0,375.0,111.0,0.4,15.5,235.0,324.47,259.43
2018,4,9,17,15,331.0,95.5,0.4,14.8,191.0,268.24,214.35
2018,4,9,17,30,287.0,80.0,0.4,14.1,147.0,215.99,171.05
2018,4,9,17,45,233.5,64.0,0.4,13.4,109.5,164.11,127.03
2018,4,9,18,0,180.0,48.0,0.4,12.7,72.0,113.18,83.3
2018,4,9,18,15,111.0,31.0,0.4,12.45,44.0,68.02,42.18
2018,4,9,18,30,42.0,14.0,0.4,12.2,16.0,21.74,0.0
2018,4,9,18,45,21.0,7.0,0.4,11.95,8.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.0,0.45,9.35,1.0,0.98,0.0
2018,4,10,6,0,0.0,2.0,0.4,9.4,2.0,1.93,0.0
2018,4,10,6,15,0.0,3.5,0.4,9.55,3.5,3.37,0.0
2018,4,10,6,30,0.0,5.0,0.4,9.7,5.0,4.82,0.0
2018,4,10,6,45,0.0,7.0,0.4,9.85,7.0,6.75,0.49
2018,4,10,7,0,0.0,9.0,0.4,10.0,9.0,8.67,1.93
2018,4,10,7,15,0.0,11.5,0.4,10.15,11.5,11.09,4.06
2018,4,10,7,30,0.0,14.0,0.4,10.3,14.0,13.5,6.16
2018,4,10,7,45,0.0,18.5,0.4,10.4,18.5,17.85,9.91
2018,4,10,8,0,0.0,23.0,0.4,10.5,23.0,22.2,13.62
2018,4,10,8,15,0.0,25.5,0.4,10.65,25.5,24.62,15.63
2018,4,10,8,30,0.0,28.0,0.4,10.8,28.0,27.04,17.63
2018,4,10,8,45,0.0,31.5,0.4,10.95,31.5,30.43,20.43
2018,4,10,9,0,0.0,35.0,0.4,11.1,35.0,33.83,23.22
2018,4,10,9,15,0.0,40.0,0.4,11.25,40.0,38.67,27.22
2018,4,10,9,30,0.0,45.0,0.4,11.4,45.0,43.52,31.19
2018,4,10,9,45,1.5,92.0,0.4,11.55,93.0,90.04,69.78
2018,4,10,10,0,3.0,139.0,0.4,11.7,141.0,136.59,107.38
2018,4,10,10,15,6.0,175.0,0.4,11.8,179.5,173.84,136.82
2018,4,10,10,30,9.0,211.0,0.4,11.9,218.0,211.49,166.13
2018,4,10,10,45,8.5,206.0,0.4,12.0,213.0,206.78,161.94
2018,4,10,11,0,8.0,201.0,0.4,12.1,208.0,201.97,157.98
2018,4,10,11,15,9.5,216.0,0.4,12.2,224.0,218.37,170.67
2018,4,10,11,30,11.0,231.0,0.4,12.3,240.0,234.91,183.27
2018,4,10,11,45,16.5,269.0,0.45,12.4,283.0,277.92,216.34
2018,4,10,12,0,22.0,307.0,0.5,12.5,326.0,321.45,249.17
2018,4,10,12,15,28.0,327.0,0.5,12.55,351.0,354.38,273.59
2018,4,10,12,30,34.0,347.0,0.5,12.6,376.0,382.01,293.96
2018,4,10,12,45,39.0,356.5,0.5,12.65,389.5,398.0,305.69
2018,4,10,13,0,44.0,366.0,0.5,12.7,403.0,414.01,317.53
2018,4,10,13,15,56.0,367.0,0.55,12.8,413.5,427.62,328.24
2018,4,10,13,30,68.0,368.0,0.6,12.9,424.0,440.98,338.83
2018,4,10,13,45,130.5,373.0,0.6,13.05,476.0,514.15,394.09
2018,4,10,14,0,193.0,378.0,0.6,13.2,528.0,576.88,440.22
2018,4,10,14,15,285.0,340.0,0.65,13.2,552.5,625.99,478.39
2018,4,10,14,30,377.0,302.0,0.7,13.2,577.0,661.39,506.93
2018,4,10,14,45,411.0,276.0,0.7,13.25,562.0,662.93,509.3
2018,4,10,15,0,445.0,250.0,0.7,13.3,547.0,652.98,504.18
2018,4,10,15,15,384.0,248.0,0.7,13.3,492.5,580.76,452.43
2018,4,10,15,30,323.0,246.0,0.7,13.3,438.0,519.99,408.35
2018,4,10,15,45,445.5,197.0,0.75,12.9,439.5,552.88,437.95
2018,4,10,16,0,568.0,148.0,0.8,12.5,441.0,566.7,452.14
2018,4,10,16,15,668.0,116.0,0.8,12.15,427.0,576.66,461.58
2018,4,10,16,30,768.0,84.0,0.8,11.8,413.0,569.96,457.92
2018,4,10,16,45,727.5,80.0,0.8,11.5,359.5,509.08,410.82
2018,4,10,17,0,687.0,76.0,0.8,11.2,306.0,448.46,362.78
2018,4,10,17,15,627.0,70.0,0.75,10.7,252.5,379.21,306.07
2018,4,10,17,30,567.0,64.0,0.7,10.2,199.0,314.92,251.41
2018,4,10,17,45,473.5,55.5,0.7,9.7,149.5,241.37,188.27
2018,4,10,18,0,380.0,47.0,0.7,9.2,100.0,177.07,131.92
2018,4,10,18,15,242.5,33.5,0.7,8.9,62.0,108.1,70.19
2018,4,10,18,30,105.0,20.0,0.7,8.6,24.0,39.78,0.0
2018,4,10,18,45,52.5,10.0,0.7,8.25,12.0,9.83,0.0
2018,4,10,19,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,0.6,7.25,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,0.5,7.35,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,0.55,7.4,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,4,11,5,45,2.0,4.5,0.6,7.75,4.5,4.42,0.0
2018,4,11,6,0,4.0,9.0,0.6,7.8,9.0,8.75,0.0
2018,4,11,6,15,2.0,16.5,0.6,7.95,16.5,15.92,7.92
2018,4,11,6,30,0.0,24.0,0.6,8.1,24.0,23.16,15.19
2018,4,11,6,45,0.0,37.0,0.6,8.3,37.0,35.73,26.93
2018,4,11,7,0,0.0,50.0,0.6,8.5,50.0,48.31,36.54
2018,4,11,7,15,0.0,41.0,0.55,8.55,41.0,39.59,29.02
2018,4,11,7,30,0.0,32.0,0.5,8.6,32.0,30.89,21.42
2018,4,11,7,45,0.5,64.0,0.5,8.7,64.0,61.97,48.23
2018,4,11,8,0,1.0,96.0,0.5,8.8,96.0,92.68,74.13
2018,4,11,8,15,0.5,81.5,0.5,8.9,81.5,79.0,62.2
2018,4,11,8,30,0.0,67.0,0.5,9.0,67.0,64.78,49.96
2018,4,11,8,45,0.0,73.0,0.5,9.05,73.0,70.6,54.74
2018,4,11,9,0,0.0,79.0,0.5,9.1,79.0,76.43,59.44
2018,4,11,9,15,2.0,116.0,0.55,9.15,117.5,113.23,89.94
2018,4,11,9,30,4.0,153.0,0.6,9.2,156.0,150.15,119.92
2018,4,11,9,45,12.5,202.0,0.65,9.25,211.0,203.1,162.45
2018,4,11,10,0,21.0,251.0,0.7,9.3,266.0,257.03,204.85
2018,4,11,10,15,38.5,275.0,0.7,9.3,304.5,295.83,235.0
2018,4,11,10,30,56.0,299.0,0.7,9.3,343.0,335.17,265.3
2018,4,11,10,45,114.5,353.5,0.75,9.35,446.5,441.93,347.18
2018,4,11,11,0,173.0,408.0,0.8,9.4,550.0,550.22,427.0
2018,4,11,11,15,201.5,414.5,0.8,9.4,583.0,588.35,453.92
2018,4,11,11,30,230.0,421.0,0.8,9.4,616.0,627.3,481.89
2018,4,11,11,45,311.0,401.5,0.85,9.4,668.0,693.0,530.74
2018,4,11,12,0,392.0,382.0,0.9,9.4,720.0,755.28,576.3
2018,4,11,12,15,379.5,378.0,0.9,9.45,705.0,747.28,569.74
2018,4,11,12,30,367.0,374.0,0.9,9.5,690.0,737.42,562.85
2018,4,11,12,45,197.0,327.0,0.95,9.55,496.5,531.67,413.5
2018,4,11,13,0,27.0,280.0,1.0,9.6,303.0,308.16,242.14
2018,4,11,13,15,20.0,258.0,1.0,9.6,275.0,272.98,216.15
2018,4,11,13,30,13.0,236.0,1.0,9.6,247.0,244.41,193.84
2018,4,11,13,45,16.0,256.0,1.05,9.55,269.0,267.63,212.66
2018,4,11,14,0,19.0,276.0,1.1,9.5,291.0,291.02,231.31
2018,4,11,14,15,24.0,274.0,1.1,9.4,292.0,293.72,233.93
2018,4,11,14,30,29.0,272.0,1.1,9.3,293.0,304.44,242.96
2018,4,11,14,45,63.0,273.5,1.1,9.15,316.5,335.63,269.19
2018,4,11,15,0,97.0,275.0,1.1,9.0,340.0,365.1,293.78
2018,4,11,15,15,61.0,231.5,1.1,9.0,271.5,287.15,232.05
2018,4,11,15,30,25.0,188.0,1.1,9.0,203.0,211.42,171.14
2018,4,11,15,45,59.0,183.5,1.1,8.7,215.0,231.47,189.57
2018,4,11,16,0,93.0,179.0,1.1,8.4,227.0,256.02,211.0
2018,4,11,16,15,129.5,167.5,1.1,8.2,227.5,264.3,219.06
2018,4,11,16,30,166.0,156.0,1.1,8.0,228.0,269.2,224.1
2018,4,11,16,45,182.5,132.0,1.1,7.85,201.5,251.43,209.85
2018,4,11,17,0,199.0,108.0,1.1,7.7,175.0,224.73,187.69
2018,4,11,17,15,236.0,95.0,1.1,7.5,161.5,218.11,181.32
2018,4,11,17,30,273.0,82.0,1.1,7.3,148.0,213.12,174.82
2018,4,11,17,45,227.0,65.0,1.1,7.15,111.0,158.1,126.15
2018,4,11,18,0,181.0,48.0,1.1,7.0,74.0,113.49,86.1
2018,4,11,18,15,114.5,32.5,1.1,6.85,46.5,70.67,46.78
2018,4,11,18,30,48.0,17.0,1.1,6.7,19.0,29.61,0.0
2018,4,11,18,45,24.0,8.5,1.1,6.55,9.5,8.36,0.0
2018,4,11,19,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,0.95,4.9,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,0.75,3.65,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,0.7,3.65,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,0.7,3.75,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,0.7,3.95,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,4,12,5,45,52.0,12.0,0.65,4.25,15.0,11.8,0.0
2018,4,12,6,0,104.0,24.0,0.6,4.4,30.0,20.0,0.0
2018,4,12,6,15,190.0,38.0,0.6,4.65,62.0,29.5,20.05
2018,4,12,6,30,276.0,52.0,0.6,4.9,94.0,39.37,30.16
2018,4,12,6,45,354.5,65.5,0.6,5.15,141.0,52.99,37.9
2018,4,12,7,0,433.0,79.0,0.6,5.4,188.0,92.57,59.41
2018,4,12,7,15,319.5,82.5,0.6,5.75,173.0,108.54,74.68
2018,4,12,7,30,206.0,86.0,0.6,6.1,158.0,114.23,84.92
2018,4,12,7,45,170.5,120.0,0.6,6.4,186.0,148.83,116.66
2018,4,12,8,0,135.0,154.0,0.6,6.7,214.0,182.05,146.17
2018,4,12,8,15,209.0,184.5,0.6,7.05,289.5,242.73,195.02
2018,4,12,8,30,283.0,215.0,0.6,7.4,365.0,313.8,251.69
2018,4,12,8,45,353.5,219.0,0.6,7.7,423.0,366.92,293.73
2018,4,12,9,0,424.0,223.0,0.6,8.0,481.0,426.35,340.33
2018,4,12,9,15,432.5,228.5,0.6,8.25,507.0,459.55,365.97
2018,4,12,9,30,441.0,234.0,0.6,8.5,533.0,492.7,391.2
2018,4,12,9,45,264.0,265.5,0.6,8.75,447.0,429.14,340.54
2018,4,12,10,0,87.0,297.0,0.6,9.0,361.0,347.93,275.14
2018,4,12,10,15,101.5,305.0,0.6,9.2,383.0,373.1,294.96
2018,4,12,10,30,116.0,313.0,0.6,9.4,405.0,397.62,313.26
2018,4,12,10,45,126.5,344.5,0.6,9.6,447.0,442.87,346.45
2018,4,12,11,0,137.0,376.0,0.6,9.8,489.0,488.84,379.39
2018,4,12,11,15,167.5,376.5,0.65,9.85,517.5,521.46,403.82
2018,4,12,11,30,198.0,377.0,0.7,9.9,546.0,555.02,428.95
2018,4,12,11,45,411.0,303.0,0.7,10.0,657.5,688.99,530.45
2018,4,12,12,0,624.0,229.0,0.7,10.1,769.0,820.58,625.14
2018,4,12,12,15,543.5,256.0,0.75,10.1,726.0,783.48,596.71
2018,4,12,12,30,463.0,283.0,0.8,10.1,683.0,741.03,566.66
2018,4,12,12,45,465.5,290.0,0.8,10.15,689.0,755.5,577.15
2018,4,12,13,0,468.0,297.0,0.8,10.2,695.0,768.15,585.64
2018,4,12,13,15,347.0,323.5,0.8,10.2,615.5,674.13,517.25
2018,4,12,13,30,226.0,350.0,0.8,10.2,536.0,588.04,453.69
2018,4,12,13,45,456.5,282.0,0.8,10.25,644.5,738.91,568.96
2018,4,12,14,0,687.0,214.0,0.8,10.3,753.0,877.44,667.45
2018,4,12,14,15,721.0,194.0,0.8,10.2,740.5,876.57,665.97
2018,4,12,14,30,755.0,174.0,0.8,10.1,728.0,871.45,663.88
2018,4,12,14,45,733.0,171.0,0.85,10.05,687.0,832.13,639.42
2018,4,12,15,0,711.0,168.0,0.9,10.0,646.0,791.29,613.98
2018,4,12,15,15,719.5,155.5,0.9,10.0,613.5,763.46,596.47
2018,4,12,15,30,728.0,143.0,0.9,10.0,581.0,732.66,576.55
2018,4,12,15,45,710.0,134.5,0.9,9.65,533.5,683.85,543.51
2018,4,12,16,0,692.0,126.0,0.9,9.3,486.0,634.26,508.83
2018,4,12,16,15,682.5,116.5,0.85,9.1,442.5,588.64,475.41
2018,4,12,16,30,673.0,107.0,0.8,8.9,399.0,542.05,440.2
2018,4,12,16,45,636.0,99.0,0.8,8.65,347.0,480.82,392.84
2018,4,12,17,0,599.0,91.0,0.8,8.4,295.0,421.67,345.51
2018,4,12,17,15,538.5,83.0,0.8,8.0,243.0,354.0,289.76
2018,4,12,17,30,478.0,75.0,0.8,7.6,191.0,291.43,236.34
2018,4,12,17,45,395.0,64.0,0.75,7.2,144.5,222.77,176.69
2018,4,12,18,0,312.0,53.0,0.7,6.8,98.0,164.23,124.89
2018,4,12,18,15,198.0,36.5,0.7,6.45,61.0,100.84,68.62
2018,4,12,18,30,84.0,20.0,0.7,6.1,24.0,40.49,0.0
2018,4,12,18,45,42.0,10.0,0.7,5.75,12.0,15.84,0.0
2018,4,12,19,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,0.7,3.95,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,0.7,3.85,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,0.7,3.55,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,0.7,3.35,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,0.7,3.25,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,0.7,3.15,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,0.7,3.05,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,4,13,5,45,49.0,11.5,0.7,4.55,14.5,11.3,0.0
2018,4,13,6,0,98.0,23.0,0.7,5.1,29.0,19.26,1.93
2018,4,13,6,15,205.0,38.0,0.65,5.8,65.5,29.35,20.04
2018,4,13,6,30,312.0,53.0,0.6,6.5,102.0,40.03,30.62
2018,4,13,6,45,382.0,64.0,0.6,7.2,146.5,53.74,36.89
2018,4,13,7,0,452.0,75.0,0.6,7.9,191.0,92.67,57.77
2018,4,13,7,15,550.0,79.0,0.6,8.6,251.5,136.29,87.1
2018,4,13,7,30,648.0,83.0,0.6,9.3,312.0,191.19,129.92
2018,4,13,7,45,685.0,88.0,0.6,9.95,363.5,243.08,174.91
2018,4,13,8,0,722.0,93.0,0.6,10.6,415.0,298.67,223.27
2018,4,13,8,15,748.5,97.5,0.6,11.1,465.0,353.53,270.66
2018,4,13,8,30,775.0,102.0,0.6,11.6,515.0,412.23,319.66
2018,4,13,8,45,795.0,105.5,0.6,12.1,561.5,466.65,363.87
2018,4,13,9,0,815.0,109.0,0.6,12.6,608.0,521.85,407.07
2018,4,13,9,15,833.0,110.5,0.6,12.95,650.5,574.49,447.14
2018,4,13,9,30,851.0,112.0,0.6,13.3,693.0,627.13,485.86
2018,4,13,9,45,865.0,113.0,0.55,13.7,730.0,676.37,520.18
2018,4,13,10,0,879.0,114.0,0.5,14.1,767.0,724.25,552.18
2018,4,13,10,15,886.5,115.5,0.5,14.4,796.5,766.66,578.92
2018,4,13,10,30,894.0,117.0,0.5,14.7,826.0,807.15,604.03
2018,4,13,10,45,898.5,118.5,0.5,15.0,848.0,843.09,625.83
2018,4,13,11,0,903.0,120.0,0.5,15.3,870.0,876.53,645.81
2018,4,13,11,15,875.5,138.5,0.5,15.5,876.5,896.76,657.38
2018,4,13,11,30,848.0,157.0,0.5,15.7,883.0,916.9,669.1
2018,4,13,11,45,821.5,174.5,0.5,15.9,882.5,929.53,676.05
2018,4,13,12,0,795.0,192.0,0.5,16.1,882.0,938.24,680.71
2018,4,13,12,15,765.5,209.0,0.5,16.2,873.5,943.96,683.89
2018,4,13,12,30,736.0,226.0,0.5,16.3,865.0,942.99,683.0
2018,4,13,12,45,790.0,192.0,0.5,16.4,872.0,960.92,694.27
2018,4,13,13,0,844.0,158.0,0.5,16.5,879.0,980.17,706.11
2018,4,13,13,15,869.0,141.0,0.55,16.45,871.0,985.66,710.96
2018,4,13,13,30,894.0,124.0,0.6,16.4,863.0,981.74,710.28
2018,4,13,13,45,872.5,129.5,0.6,16.4,834.5,960.11,697.42
2018,4,13,14,0,851.0,135.0,0.6,16.4,806.0,941.62,686.86
2018,4,13,14,15,816.0,143.5,0.6,16.25,767.0,905.81,665.51
2018,4,13,14,30,781.0,152.0,0.6,16.1,728.0,868.14,643.0
2018,4,13,14,45,784.0,140.5,0.6,15.9,694.0,840.65,627.13
2018,4,13,15,0,787.0,129.0,0.6,15.7,660.0,810.15,608.98
2018,4,13,15,15,750.5,131.0,0.6,15.7,612.0,762.44,578.55
2018,4,13,15,30,714.0,133.0,0.6,15.7,564.0,711.85,545.85
2018,4,13,15,45,723.0,121.5,0.65,15.15,528.5,680.03,527.57
2018,4,13,16,0,732.0,110.0,0.7,14.6,493.0,645.35,505.73
2018,4,13,16,15,677.5,106.5,0.7,14.2,434.0,575.24,455.5
2018,4,13,16,30,623.0,103.0,0.7,13.8,375.0,508.0,406.12
2018,4,13,16,45,611.5,93.0,0.7,13.45,332.0,461.28,370.92
2018,4,13,17,0,600.0,83.0,0.7,13.1,289.0,414.32,333.84
2018,4,13,17,15,557.5,74.5,0.7,12.55,241.0,354.52,285.26
2018,4,13,17,30,515.0,66.0,0.7,12.0,193.0,298.08,237.57
2018,4,13,17,45,433.5,56.0,0.7,11.45,145.5,229.65,179.1
2018,4,13,18,0,352.0,46.0,0.7,10.9,98.0,169.46,126.61
2018,4,13,18,15,237.0,34.0,0.75,10.55,63.0,107.62,72.42
2018,4,13,18,30,122.0,22.0,0.8,10.2,28.0,52.59,0.0
2018,4,13,18,45,61.0,11.0,0.8,9.8,14.0,19.62,0.0
2018,4,13,19,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,0.7,6.35,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,4,14,5,45,58.5,12.0,0.7,7.1,15.5,11.8,0.0
2018,4,14,6,0,117.0,24.0,0.7,7.5,31.0,18.85,4.34
2018,4,14,6,15,240.0,39.0,0.65,8.1,72.0,30.05,20.62
2018,4,14,6,30,363.0,54.0,0.6,8.7,113.0,40.7,31.0
2018,4,14,6,45,355.5,67.5,0.6,9.35,142.5,57.68,39.25
2018,4,14,7,0,348.0,81.0,0.6,10.0,172.0,91.3,59.71
2018,4,14,7,15,412.5,93.0,0.55,10.65,224.0,132.43,89.22
2018,4,14,7,30,477.0,105.0,0.5,11.3,276.0,180.87,127.51
2018,4,14,7,45,591.5,102.0,0.5,11.95,346.5,235.32,170.61
2018,4,14,8,0,706.0,99.0,0.5,12.6,417.0,301.89,224.61
2018,4,14,8,15,754.0,99.5,0.45,13.2,473.5,359.93,273.0
2018,4,14,8,30,802.0,100.0,0.4,13.8,530.0,424.03,324.71
2018,4,14,8,45,822.5,103.0,0.35,14.45,577.5,479.61,368.36
2018,4,14,9,0,843.0,106.0,0.3,15.1,625.0,535.96,410.78
2018,4,14,9,15,860.0,107.5,0.3,15.45,668.0,589.36,450.4
2018,4,14,9,30,877.0,109.0,0.3,15.8,711.0,642.61,488.55
2018,4,14,9,45,891.0,109.0,0.3,16.1,748.0,692.03,522.93
2018,4,14,10,0,905.0,109.0,0.3,16.4,785.0,739.97,554.72
2018,4,14,10,15,913.0,110.5,0.3,16.65,815.0,783.68,581.77
2018,4,14,10,30,921.0,112.0,0.3,16.9,845.0,825.42,607.18
2018,4,14,10,45,926.0,113.0,0.3,17.1,867.5,862.08,629.08
2018,4,14,11,0,931.0,114.0,0.3,17.3,890.0,896.17,649.2
2018,4,14,11,15,934.5,114.0,0.3,17.45,905.0,925.24,666.14
2018,4,14,11,30,938.0,114.0,0.3,17.6,920.0,951.36,681.22
2018,4,14,11,45,940.0,114.5,0.3,17.7,928.0,973.53,694.0
2018,4,14,12,0,942.0,115.0,0.3,17.8,936.0,992.46,704.85
2018,4,14,12,15,942.5,114.5,0.35,17.8,935.5,1005.62,713.68
2018,4,14,12,30,943.0,114.0,0.4,17.8,935.0,1015.32,720.65
2018,4,14,12,45,942.0,113.0,0.4,17.8,926.5,1019.56,723.29
2018,4,14,13,0,941.0,112.0,0.4,17.8,918.0,1020.26,723.98
2018,4,14,13,15,937.0,111.0,0.4,17.7,901.0,1014.55,721.21
2018,4,14,13,30,933.0,110.0,0.4,17.6,884.0,1005.34,716.51
2018,4,14,13,45,926.5,109.0,0.45,17.5,860.0,990.34,709.57
2018,4,14,14,0,920.0,108.0,0.5,17.4,836.0,972.06,700.69
2018,4,14,14,15,911.0,107.5,0.5,17.2,805.0,948.87,687.91
