Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,14,30,902.0,107.0,0.5,17.0,774.0,922.74,673.31
2018,4,14,14,45,890.0,105.5,0.55,16.8,736.5,890.17,655.54
2018,4,14,15,0,878.0,104.0,0.6,16.6,699.0,855.17,635.99
2018,4,14,15,15,862.5,101.5,0.6,16.6,656.0,818.74,613.83
2018,4,14,15,30,847.0,99.0,0.6,16.6,613.0,775.63,586.89
2018,4,14,15,45,826.5,96.5,0.65,15.9,565.5,727.3,558.22
2018,4,14,16,0,806.0,94.0,0.7,15.2,518.0,678.08,528.08
2018,4,14,16,15,778.0,91.0,0.7,14.7,467.5,622.79,490.1
2018,4,14,16,30,750.0,88.0,0.7,14.2,417.0,569.88,452.1
2018,4,14,16,45,711.0,83.0,0.7,13.75,364.0,507.32,405.35
2018,4,14,17,0,672.0,78.0,0.7,13.3,311.0,446.91,358.46
2018,4,14,17,15,562.0,75.5,0.7,12.75,248.5,358.51,288.01
2018,4,14,17,30,452.0,73.0,0.7,12.2,186.0,280.02,223.54
2018,4,14,17,45,370.0,62.0,0.7,11.65,140.0,212.32,166.16
2018,4,14,18,0,288.0,51.0,0.7,11.1,94.0,155.11,116.64
2018,4,14,18,15,197.5,36.5,0.7,10.75,61.0,100.78,68.87
2018,4,14,18,30,107.0,22.0,0.7,10.4,28.0,50.07,0.0
2018,4,14,18,45,53.5,11.0,0.7,10.05,14.0,18.61,0.0
2018,4,14,19,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.5,7.75,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.55,7.45,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.5,7.15,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,0.4,7.25,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,0.4,7.5,2.0,0.0,0.0
2018,4,15,5,45,91.0,14.5,0.4,7.8,20.5,14.25,0.0
2018,4,15,6,0,174.0,27.0,0.4,8.1,39.0,21.29,7.7
2018,4,15,6,15,302.0,38.5,0.45,8.35,80.5,30.26,20.95
2018,4,15,6,30,430.0,50.0,0.5,8.6,122.0,37.66,28.36
2018,4,15,6,45,505.0,57.5,0.5,8.9,170.5,54.01,32.85
2018,4,15,7,0,580.0,65.0,0.5,9.2,219.0,97.13,55.45
2018,4,15,7,15,627.5,71.5,0.55,9.45,270.5,144.24,89.99
2018,4,15,7,30,675.0,78.0,0.6,9.7,322.0,196.67,133.58
2018,4,15,7,45,692.5,85.5,0.65,9.95,369.0,247.61,179.07
2018,4,15,8,0,710.0,93.0,0.7,10.2,416.0,300.07,225.96
2018,4,15,8,15,499.0,156.5,0.75,10.2,396.0,322.77,252.05
2018,4,15,8,30,288.0,220.0,0.8,10.2,376.0,323.31,256.8
2018,4,15,8,45,204.0,248.0,0.85,10.2,363.0,328.18,261.86
2018,4,15,9,0,120.0,276.0,0.9,10.2,350.0,323.02,257.73
2018,4,15,9,15,66.0,234.0,0.9,10.1,275.0,261.4,209.03
2018,4,15,9,30,12.0,192.0,0.9,10.0,200.0,192.46,153.38
2018,4,15,9,45,14.5,210.5,0.95,9.85,221.0,212.72,169.82
2018,4,15,10,0,17.0,229.0,1.0,9.7,242.0,233.25,186.0
2018,4,15,10,15,22.5,256.0,1.0,9.65,273.5,265.85,211.51
2018,4,15,10,30,28.0,283.0,1.0,9.6,305.0,298.26,236.53
2018,4,15,10,45,29.0,301.0,1.0,9.5,324.5,318.77,252.04
2018,4,15,11,0,30.0,319.0,1.0,9.4,344.0,339.46,267.67
2018,4,15,11,15,20.0,251.0,1.0,9.4,268.0,264.99,209.62
2018,4,15,11,30,10.0,183.0,1.0,9.4,192.0,186.95,147.99
2018,4,15,11,45,5.5,138.0,1.0,9.4,143.0,139.11,109.58
2018,4,15,12,0,1.0,93.0,1.0,9.4,94.0,91.13,70.32
2018,4,15,12,15,0.5,92.0,1.0,9.4,92.5,89.71,69.23
2018,4,15,12,30,0.0,91.0,1.0,9.4,91.0,88.27,68.02
2018,4,15,12,45,0.0,83.5,1.0,9.4,83.5,80.94,62.01
2018,4,15,13,0,0.0,76.0,1.0,9.4,76.0,73.65,56.02
2018,4,15,13,15,0.5,85.0,1.0,9.4,85.5,82.85,63.72
2018,4,15,13,30,1.0,94.0,1.0,9.4,95.0,92.1,71.42
2018,4,15,13,45,0.5,83.5,1.0,9.4,84.0,81.37,62.58
2018,4,15,14,0,0.0,73.0,1.0,9.4,73.0,70.7,53.79
2018,4,15,14,15,0.0,76.5,1.0,9.35,76.5,74.08,56.73
2018,4,15,14,30,0.0,80.0,1.0,9.3,80.0,77.46,59.65
2018,4,15,14,45,0.5,96.0,1.0,9.25,96.5,93.42,73.11
2018,4,15,15,0,1.0,112.0,1.0,9.2,113.0,109.62,86.73
2018,4,15,15,15,60.0,154.0,1.0,9.2,190.5,210.44,171.95
2018,4,15,15,30,119.0,196.0,1.0,9.2,268.0,300.13,245.44
2018,4,15,15,45,201.5,201.5,1.0,8.7,312.5,371.58,304.3
2018,4,15,16,0,284.0,207.0,1.0,8.2,357.0,428.53,350.87
2018,4,15,16,15,427.5,162.5,1.0,7.85,363.5,470.43,386.67
2018,4,15,16,30,571.0,118.0,1.0,7.5,370.0,494.07,407.28
2018,4,15,16,45,582.5,102.0,0.95,7.2,331.5,456.35,377.03
2018,4,15,17,0,594.0,86.0,0.9,6.9,293.0,416.19,344.14
2018,4,15,17,15,469.0,83.5,0.9,6.65,230.5,324.25,268.04
2018,4,15,17,30,344.0,81.0,0.9,6.4,168.0,242.76,199.23
2018,4,15,17,45,308.0,65.5,0.85,6.15,130.0,194.2,155.98
2018,4,15,18,0,272.0,50.0,0.8,5.9,92.0,149.25,114.82
2018,4,15,18,15,204.5,36.5,0.75,5.85,61.5,102.62,72.04
2018,4,15,18,30,137.0,23.0,0.7,5.8,31.0,57.7,6.24
2018,4,15,18,45,68.5,11.5,0.7,5.7,15.5,21.4,0.0
2018,4,15,19,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,0.7,5.45,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,0.65,5.25,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,0.6,5.15,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,0.55,5.1,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,0.5,5.15,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,0.5,5.25,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,0.5,5.35,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,0.5,5.45,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,0.5,5.55,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,0.45,5.55,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,0.4,5.45,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,0.4,5.35,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,0.4,5.3,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,0.35,5.25,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,0.3,5.2,0.0,0.0,0.0
2018,4,16,5,45,0.0,2.0,0.3,5.15,2.0,1.97,0.0
2018,4,16,6,0,0.0,4.0,0.3,5.1,4.0,3.85,0.0
2018,4,16,6,15,16.5,14.5,0.3,5.05,17.5,13.65,6.6
2018,4,16,6,30,33.0,25.0,0.3,5.0,31.0,23.02,15.52
2018,4,16,6,45,16.5,18.5,0.3,4.95,21.5,17.79,9.82
2018,4,16,7,0,0.0,12.0,0.3,4.9,12.0,11.57,4.67
2018,4,16,7,15,0.0,33.5,0.35,5.0,33.5,32.34,23.12
2018,4,16,7,30,0.0,55.0,0.4,5.1,55.0,53.14,41.31
2018,4,16,7,45,0.0,83.5,0.4,5.15,83.5,80.54,64.9
2018,4,16,8,0,0.0,112.0,0.4,5.2,112.0,107.43,87.57
2018,4,16,8,15,0.0,114.5,0.4,5.25,114.5,110.11,89.41
2018,4,16,8,30,0.0,117.0,0.4,5.3,117.0,112.71,91.27
2018,4,16,8,45,2.0,134.5,0.45,5.4,135.5,130.45,105.83
2018,4,16,9,0,4.0,152.0,0.5,5.5,154.0,148.46,120.43
2018,4,16,9,15,28.0,218.5,0.5,5.7,237.5,225.39,183.08
2018,4,16,9,30,52.0,285.0,0.5,5.9,321.0,305.45,245.98
2018,4,16,9,45,88.5,323.5,0.5,6.05,388.5,369.98,295.54
2018,4,16,10,0,125.0,362.0,0.5,6.2,456.0,439.18,347.64
2018,4,16,10,15,126.5,377.5,0.55,6.4,476.0,462.64,364.23
2018,4,16,10,30,128.0,393.0,0.6,6.6,496.0,486.02,381.12
2018,4,16,10,45,118.5,398.0,0.6,6.8,495.5,490.04,383.01
2018,4,16,11,0,109.0,403.0,0.6,7.0,495.0,489.4,381.71
2018,4,16,11,15,83.5,388.0,0.6,7.25,459.0,456.93,356.53
2018,4,16,11,30,58.0,373.0,0.6,7.5,423.0,422.62,330.1
2018,4,16,11,45,60.5,382.0,0.6,7.75,434.5,436.64,340.52
2018,4,16,12,0,63.0,391.0,0.6,8.0,446.0,450.63,350.42
2018,4,16,12,15,53.0,377.0,0.6,8.2,423.5,429.08,333.79
2018,4,16,12,30,43.0,363.0,0.6,8.4,401.0,406.91,317.0
2018,4,16,12,45,51.0,373.5,0.65,8.55,418.0,426.95,332.63
2018,4,16,13,0,59.0,384.0,0.7,8.7,435.0,446.99,347.85
2018,4,16,13,15,93.5,396.0,0.7,8.75,475.0,493.9,383.66
2018,4,16,13,30,128.0,408.0,0.7,8.8,515.0,549.08,424.6
2018,4,16,13,45,130.5,395.0,0.75,8.85,501.5,538.04,416.98
2018,4,16,14,0,133.0,382.0,0.8,8.9,488.0,526.3,409.57
2018,4,16,14,15,176.5,367.5,0.8,8.8,502.5,549.62,429.07
2018,4,16,14,30,220.0,353.0,0.8,8.7,517.0,570.6,446.4
2018,4,16,14,45,278.5,314.0,0.8,8.65,511.0,583.92,458.82
2018,4,16,15,0,337.0,275.0,0.8,8.6,505.0,584.09,461.83
2018,4,16,15,15,411.5,239.5,0.8,8.6,503.0,604.93,479.99
2018,4,16,15,30,486.0,204.0,0.8,8.6,501.0,611.15,487.19
2018,4,16,15,45,436.0,193.5,0.85,8.4,444.5,545.3,439.0
2018,4,16,16,0,386.0,183.0,0.9,8.2,388.0,481.89,392.05
2018,4,16,16,15,421.0,162.0,0.85,8.1,366.0,466.08,381.42
2018,4,16,16,30,456.0,141.0,0.8,8.0,344.0,446.08,366.47
2018,4,16,16,45,503.5,114.5,0.8,7.85,313.0,422.68,348.64
2018,4,16,17,0,551.0,88.0,0.8,7.7,282.0,396.77,327.48
2018,4,16,17,15,570.5,70.5,0.8,7.35,243.0,358.56,294.93
2018,4,16,17,30,590.0,53.0,0.8,7.0,204.0,317.16,257.84
2018,4,16,17,45,501.0,48.5,0.8,6.65,156.0,248.04,197.24
2018,4,16,18,0,412.0,44.0,0.8,6.3,108.0,187.73,143.36
2018,4,16,18,15,289.0,33.0,0.8,6.0,70.0,121.09,84.79
2018,4,16,18,30,166.0,22.0,0.8,5.7,32.0,62.86,13.84
2018,4,16,18,45,83.0,11.0,0.8,5.35,16.0,23.16,0.0
2018,4,16,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,0.7,3.65,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,0.7,2.95,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,0.7,2.75,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,0.65,2.6,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,0.65,2.45,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,0.75,2.3,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,0.8,2.15,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,0.8,2.05,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,0.85,1.95,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,1.9,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,4,17,5,15,8.0,1.0,0.9,1.9,1.0,0.0,0.0
2018,4,17,5,30,16.0,2.0,0.8,2.3,2.0,0.0,0.0
2018,4,17,5,45,79.0,15.5,0.7,2.7,21.0,15.24,0.0
2018,4,17,6,0,142.0,29.0,0.6,3.1,40.0,22.72,11.59
2018,4,17,6,15,301.5,40.0,0.55,3.8,86.0,31.04,22.3
2018,4,17,6,30,461.0,51.0,0.5,4.5,132.0,37.93,29.2
2018,4,17,6,45,517.5,60.0,0.45,5.15,179.5,60.48,36.51
2018,4,17,7,0,574.0,69.0,0.4,5.8,227.0,104.52,61.95
2018,4,17,7,15,626.0,76.5,0.35,6.45,281.0,153.09,98.48
2018,4,17,7,30,678.0,84.0,0.3,7.1,335.0,207.51,143.74
2018,4,17,7,45,737.0,84.5,0.3,7.7,394.0,262.99,191.37
2018,4,17,8,0,796.0,85.0,0.3,8.3,453.0,326.58,245.72
2018,4,17,8,15,811.0,91.0,0.25,8.8,501.5,382.5,293.71
2018,4,17,8,30,826.0,97.0,0.2,9.3,550.0,439.11,340.48
2018,4,17,8,45,849.5,99.0,0.2,9.75,599.5,496.37,386.32
2018,4,17,9,0,873.0,101.0,0.2,10.2,649.0,554.63,431.17
2018,4,17,9,15,888.5,103.0,0.15,10.55,692.0,609.95,471.84
2018,4,17,9,30,904.0,105.0,0.1,10.9,735.0,663.56,509.85
2018,4,17,9,45,916.0,105.5,0.1,11.25,772.0,712.73,544.03
2018,4,17,10,0,928.0,106.0,0.1,11.6,809.0,760.63,575.13
2018,4,17,10,15,933.0,108.5,0.1,11.8,838.5,803.78,601.98
2018,4,17,10,30,938.0,111.0,0.1,12.0,868.0,844.69,627.04
2018,4,17,10,45,915.5,126.0,0.15,12.25,881.0,873.19,644.37
2018,4,17,11,0,893.0,141.0,0.2,12.5,894.0,897.48,659.22
2018,4,17,11,15,736.0,215.0,0.2,12.6,843.0,865.69,637.48
2018,4,17,11,30,579.0,289.0,0.2,12.7,792.0,818.09,603.1
2018,4,17,11,45,437.5,353.5,0.2,12.8,735.5,768.04,566.34
2018,4,17,12,0,296.0,418.0,0.2,12.9,679.0,707.2,521.73
2018,4,17,12,15,295.0,417.5,0.25,12.95,677.5,712.33,526.72
2018,4,17,12,30,294.0,417.0,0.3,13.0,676.0,716.22,529.98
2018,4,17,12,45,276.5,412.0,0.3,13.05,653.5,698.35,517.6
2018,4,17,13,0,259.0,407.0,0.3,13.1,631.0,679.11,504.59
2018,4,17,13,15,264.0,399.0,0.35,13.1,623.5,677.08,504.76
2018,4,17,13,30,269.0,391.0,0.4,13.1,616.0,673.8,503.9
2018,4,17,13,45,272.5,377.5,0.4,13.05,600.0,661.95,496.71
2018,4,17,14,0,276.0,364.0,0.4,13.0,584.0,648.78,488.74
2018,4,17,14,15,255.0,341.5,0.45,12.85,539.0,602.2,457.79
2018,4,17,14,30,234.0,319.0,0.5,12.7,494.0,555.22,426.31
2018,4,17,14,45,263.0,309.5,0.5,12.55,497.0,565.76,436.17
2018,4,17,15,0,292.0,300.0,0.5,12.4,500.0,573.85,443.59
2018,4,17,15,15,399.5,250.5,0.5,12.4,506.5,607.39,471.45
2018,4,17,15,30,507.0,201.0,0.5,12.4,513.0,624.81,487.26
2018,4,17,15,45,511.5,183.5,0.55,11.8,477.5,590.96,465.32
2018,4,17,16,0,516.0,166.0,0.6,11.2,442.0,555.18,441.91
2018,4,17,16,15,462.5,160.0,0.6,10.8,389.5,491.83,395.17
2018,4,17,16,30,409.0,154.0,0.6,10.4,337.0,431.86,349.96
2018,4,17,16,45,356.5,140.5,0.65,10.0,286.0,368.11,300.85
2018,4,17,17,0,304.0,127.0,0.7,9.6,235.0,302.19,248.48
2018,4,17,17,15,266.0,110.5,0.7,9.2,194.0,251.32,206.61
2018,4,17,17,30,228.0,94.0,0.7,8.8,153.0,203.93,166.39
2018,4,17,17,45,195.0,75.0,0.7,8.4,117.5,159.16,127.41
2018,4,17,18,0,162.0,56.0,0.7,8.0,82.0,117.65,90.57
2018,4,17,18,15,108.5,39.0,0.65,7.75,53.5,76.72,54.33
2018,4,17,18,30,55.0,22.0,0.6,7.5,25.0,38.07,10.25
2018,4,17,18,45,27.5,11.0,0.6,7.25,12.5,14.94,0.0
2018,4,17,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,0.6,5.95,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.6,5.85,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.6,5.75,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.6,5.65,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.6,5.45,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.55,5.1,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.5,4.95,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.5,4.85,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.55,4.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,4,18,5,15,2.0,1.5,0.55,5.0,1.5,0.0,0.0
2018,4,18,5,30,4.0,3.0,0.5,5.2,3.0,0.0,0.0
2018,4,18,5,45,2.0,10.0,0.5,5.4,10.0,9.83,0.0
2018,4,18,6,0,0.0,17.0,0.5,5.6,17.0,16.4,7.29
2018,4,18,6,15,0.0,28.0,0.45,6.0,28.0,27.03,18.62
2018,4,18,6,30,0.0,39.0,0.4,6.4,39.0,37.67,28.79
2018,4,18,6,45,0.0,40.5,0.35,6.8,40.5,39.11,28.73
2018,4,18,7,0,0.0,42.0,0.3,7.2,42.0,40.56,30.07
2018,4,18,7,15,1.0,61.0,0.25,7.65,61.5,59.1,46.09
2018,4,18,7,30,2.0,80.0,0.2,8.1,81.0,77.45,61.58
2018,4,18,7,45,5.0,113.5,0.2,8.5,116.0,109.67,88.4
2018,4,18,8,0,8.0,147.0,0.2,8.9,151.0,142.29,114.9
2018,4,18,8,15,27.5,184.0,0.2,9.15,199.0,182.89,147.19
2018,4,18,8,30,47.0,221.0,0.2,9.4,247.0,227.62,182.28
2018,4,18,8,45,87.5,255.0,0.2,9.6,308.5,282.06,224.46
2018,4,18,9,0,128.0,289.0,0.2,9.8,370.0,340.24,268.78
2018,4,18,9,15,118.5,308.0,0.25,10.0,386.5,361.05,283.82
2018,4,18,9,30,109.0,327.0,0.3,10.2,403.0,380.69,298.07
2018,4,18,9,45,102.5,342.5,0.3,10.35,417.0,397.78,310.03
2018,4,18,10,0,96.0,358.0,0.3,10.5,431.0,414.16,321.32
2018,4,18,10,15,180.5,366.0,0.35,10.7,510.0,492.32,380.41
2018,4,18,10,30,265.0,374.0,0.4,10.9,589.0,577.43,442.51
2018,4,18,10,45,358.0,359.5,0.4,11.05,658.0,650.68,494.89
2018,4,18,11,0,451.0,345.0,0.4,11.2,727.0,731.69,551.39
2018,4,18,11,15,325.5,387.0,0.4,11.3,665.0,675.65,508.11
2018,4,18,11,30,200.0,429.0,0.4,11.4,603.0,611.31,460.12
2018,4,18,11,45,182.0,428.0,0.4,11.5,587.5,600.28,452.53
2018,4,18,12,0,164.0,427.0,0.4,11.6,572.0,587.84,443.25
2018,4,18,12,15,271.0,397.0,0.4,11.6,636.0,668.91,503.34
2018,4,18,12,30,378.0,367.0,0.4,11.6,700.0,744.79,557.39
2018,4,18,12,45,432.5,356.0,0.45,11.65,734.0,796.62,593.24
2018,4,18,13,0,487.0,345.0,0.5,11.7,768.0,840.69,624.14
2018,4,18,13,15,584.5,291.0,0.45,11.7,789.0,878.97,651.38
2018,4,18,13,30,682.0,237.0,0.4,11.7,810.0,916.05,677.19
2018,4,18,13,45,813.5,168.0,0.4,11.7,833.0,958.09,704.34
2018,4,18,14,0,945.0,99.0,0.4,11.7,856.0,991.29,725.62
2018,4,18,14,15,938.5,97.0,0.4,11.6,825.0,968.09,711.55
2018,4,18,14,30,932.0,95.0,0.4,11.5,794.0,941.77,696.45
2018,4,18,14,45,923.0,93.0,0.4,11.45,757.0,910.31,677.87
2018,4,18,15,0,914.0,91.0,0.4,11.4,720.0,876.19,657.48
2018,4,18,15,15,893.0,90.5,0.4,11.4,674.0,831.49,629.72
2018,4,18,15,30,872.0,90.0,0.4,11.4,628.0,785.35,600.72
2018,4,18,15,45,824.5,91.5,0.35,11.15,569.0,724.75,560.85
2018,4,18,16,0,777.0,93.0,0.3,10.9,510.0,660.94,518.04
2018,4,18,16,15,762.5,85.0,0.3,10.7,462.0,610.14,483.25
2018,4,18,16,30,748.0,77.0,0.3,10.5,414.0,558.63,445.98
2018,4,18,16,45,719.0,71.5,0.3,10.3,363.5,501.16,402.69
2018,4,18,17,0,690.0,66.0,0.3,10.1,313.0,444.91,358.7
2018,4,18,17,15,651.5,59.5,0.35,9.65,263.0,384.56,310.32
2018,4,18,17,30,613.0,53.0,0.4,9.2,213.0,328.51,263.16
2018,4,18,17,45,524.5,48.0,0.45,8.8,163.5,257.54,202.54
2018,4,18,18,0,436.0,43.0,0.5,8.4,114.0,195.4,148.09
2018,4,18,18,15,312.0,33.5,0.55,8.0,75.0,128.41,90.19
2018,4,18,18,30,188.0,24.0,0.6,7.6,36.0,70.83,26.7
2018,4,18,18,45,103.0,13.5,0.65,7.2,19.0,28.9,0.0
2018,4,18,19,0,18.0,3.0,0.7,6.8,2.0,0.0,0.0
2018,4,18,19,15,9.0,1.5,0.7,6.55,1.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,19,5,15,17.0,3.0,0.85,4.55,2.5,0.0,0.0
2018,4,19,5,30,34.0,6.0,0.8,5.1,5.0,0.0,0.0
2018,4,19,5,45,166.5,18.5,0.75,5.6,31.0,18.18,0.0
2018,4,19,6,0,299.0,31.0,0.7,6.1,57.0,25.12,14.74
2018,4,19,6,15,411.0,40.5,0.7,6.8,101.5,30.91,22.05
2018,4,19,6,30,523.0,50.0,0.7,7.5,146.0,36.41,27.52
2018,4,19,6,45,591.0,56.5,0.7,8.15,198.0,63.92,35.24
2018,4,19,7,0,659.0,63.0,0.7,8.8,250.0,111.36,62.88
2018,4,19,7,15,704.5,68.0,0.7,9.4,303.5,164.47,103.78
2018,4,19,7,30,750.0,73.0,0.7,10.0,357.0,219.69,150.47
2018,4,19,7,45,782.0,77.0,0.7,10.6,410.5,275.23,199.42
2018,4,19,8,0,814.0,81.0,0.7,11.2,464.0,333.8,250.6
2018,4,19,8,15,837.5,84.0,0.7,11.55,515.0,390.99,300.0
2018,4,19,8,30,861.0,87.0,0.7,11.9,566.0,449.71,349.04
2018,4,19,8,45,878.5,89.5,0.7,12.3,613.5,508.09,396.02
2018,4,19,9,0,896.0,92.0,0.7,12.7,661.0,564.71,439.98
2018,4,19,9,15,910.5,93.0,0.7,13.0,703.5,618.16,480.29
2018,4,19,9,30,925.0,94.0,0.7,13.3,746.0,671.05,518.83
2018,4,19,9,45,938.0,93.5,0.7,13.55,783.0,720.64,553.97
2018,4,19,10,0,951.0,93.0,0.7,13.8,820.0,768.98,585.22
2018,4,19,10,15,957.5,94.0,0.7,14.0,849.5,812.45,612.67
2018,4,19,10,30,964.0,95.0,0.7,14.2,879.0,853.7,638.32
2018,4,19,10,45,968.5,96.0,0.7,14.45,901.5,890.91,660.89
2018,4,19,11,0,973.0,97.0,0.7,14.7,924.0,925.41,681.51
2018,4,19,11,15,974.5,97.5,0.75,14.85,938.0,953.89,699.43
2018,4,19,11,30,976.0,98.0,0.8,15.0,952.0,979.21,715.41
2018,4,19,11,45,975.5,99.0,0.8,15.1,958.0,999.91,727.61
2018,4,19,12,0,975.0,100.0,0.8,15.2,964.0,1017.17,737.73
2018,4,19,12,15,971.5,101.0,0.8,15.3,961.5,1028.08,743.99
2018,4,19,12,30,968.0,102.0,0.8,15.4,959.0,1035.38,748.2
2018,4,19,12,45,962.5,103.5,0.8,15.5,948.5,1037.67,749.45
2018,4,19,13,0,957.0,105.0,0.8,15.6,938.0,1036.36,748.66
2018,4,19,13,15,952.5,104.5,0.8,15.6,921.0,1030.33,745.39
2018,4,19,13,30,948.0,104.0,0.8,15.6,904.0,1020.77,740.11
2018,4,19,13,45,942.0,103.0,0.8,15.6,879.5,1005.8,731.58
2018,4,19,14,0,936.0,102.0,0.8,15.6,855.0,987.5,721.1
2018,4,19,14,15,928.0,100.5,0.8,15.55,823.5,963.6,707.26
2018,4,19,14,30,920.0,99.0,0.8,15.5,792.0,936.69,691.55
2018,4,19,14,45,909.0,97.0,0.8,15.45,754.0,903.76,671.89
2018,4,19,15,0,898.0,95.0,0.8,15.4,716.0,868.31,650.49
2018,4,19,15,15,884.0,93.0,0.8,15.4,673.0,828.12,625.6
2018,4,19,15,30,870.0,91.0,0.8,15.4,630.0,786.05,599.16
2018,4,19,15,45,850.5,88.5,0.8,15.1,582.5,741.82,571.5
2018,4,19,16,0,831.0,86.0,0.8,14.8,535.0,692.28,539.54
2018,4,19,16,15,805.5,83.0,0.75,14.55,484.0,637.49,501.73
2018,4,19,16,30,780.0,80.0,0.7,14.3,433.0,582.84,461.74
2018,4,19,16,45,745.5,76.0,0.7,14.0,380.5,522.36,416.61
2018,4,19,17,0,711.0,72.0,0.7,13.7,328.0,463.51,371.01
2018,4,19,17,15,660.0,66.5,0.8,13.15,275.0,398.95,319.98
2018,4,19,17,30,609.0,61.0,0.9,12.6,222.0,336.8,268.53
2018,4,19,17,45,532.0,54.0,0.95,12.05,172.0,267.77,209.66
2018,4,19,18,0,455.0,47.0,1.0,11.5,122.0,206.32,155.72
2018,4,19,18,15,337.5,36.5,1.05,11.1,81.5,138.59,97.17
2018,4,19,18,30,220.0,26.0,1.1,10.7,41.0,80.1,34.46
2018,4,19,18,45,115.5,14.0,1.1,10.3,21.5,31.45,0.0
2018,4,19,19,0,11.0,2.0,1.1,9.9,2.0,0.0,0.0
2018,4,19,19,15,5.5,1.0,1.1,9.75,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,20,5,15,19.5,3.0,1.25,8.05,3.0,0.0,0.0
2018,4,20,5,30,39.0,6.0,1.2,8.5,6.0,5.9,0.0
2018,4,20,5,45,172.0,18.5,1.1,8.95,32.5,18.18,0.0
2018,4,20,6,0,305.0,31.0,1.0,9.4,59.0,24.78,14.69
2018,4,20,6,15,411.0,40.0,0.9,10.2,103.0,30.13,21.08
2018,4,20,6,30,517.0,49.0,0.8,11.0,147.0,35.21,26.06
2018,4,20,6,45,583.5,55.5,0.65,11.75,198.0,64.88,34.74
2018,4,20,7,0,650.0,62.0,0.5,12.5,249.0,111.95,62.49
2018,4,20,7,15,693.0,67.0,0.5,13.05,301.5,164.17,102.55
2018,4,20,7,30,736.0,72.0,0.5,13.6,354.0,218.32,147.88
2018,4,20,7,45,766.5,76.0,0.45,14.15,406.0,272.72,195.03
2018,4,20,8,0,797.0,80.0,0.4,14.7,458.0,329.97,244.02
2018,4,20,8,15,818.5,83.5,0.4,15.3,507.5,385.95,291.11
2018,4,20,8,30,840.0,87.0,0.4,15.9,557.0,443.27,337.6
2018,4,20,8,45,856.5,89.5,0.4,16.45,603.0,500.06,382.01
2018,4,20,9,0,873.0,92.0,0.4,17.0,649.0,555.01,423.4
2018,4,20,9,15,888.5,92.5,0.4,17.25,691.0,607.41,462.0
2018,4,20,9,30,904.0,93.0,0.4,17.5,733.0,659.38,499.02
2018,4,20,9,45,917.0,92.5,0.4,17.7,769.5,707.99,532.67
2018,4,20,10,0,930.0,92.0,0.4,17.9,806.0,755.4,562.59
2018,4,20,10,15,936.0,93.0,0.4,18.05,834.5,797.6,588.67
2018,4,20,10,30,942.0,94.0,0.4,18.2,863.0,837.61,613.04
2018,4,20,10,45,945.5,95.0,0.45,18.35,884.5,873.19,635.27
2018,4,20,11,0,949.0,96.0,0.5,18.5,906.0,906.07,655.74
2018,4,20,11,15,951.0,98.0,0.5,18.5,921.0,935.8,673.52
2018,4,20,11,30,953.0,100.0,0.5,18.5,936.0,962.47,689.36
2018,4,20,11,45,953.0,100.5,0.5,18.55,942.0,982.6,701.03
2018,4,20,12,0,953.0,101.0,0.5,18.6,948.0,999.38,710.77
2018,4,20,12,15,951.5,101.5,0.5,18.55,946.5,1011.33,717.93
2018,4,20,12,30,950.0,102.0,0.5,18.5,945.0,1019.77,723.13
2018,4,20,12,45,948.0,101.5,0.55,18.45,936.0,1023.17,726.61
2018,4,20,13,0,946.0,101.0,0.6,18.4,927.0,1023.02,728.13
2018,4,20,13,15,942.0,100.0,0.6,18.25,910.0,1016.88,725.23
2018,4,20,13,30,938.0,99.0,0.6,18.1,893.0,1007.25,720.39
2018,4,20,13,45,931.5,98.5,0.6,17.95,868.5,992.36,712.43
2018,4,20,14,0,925.0,98.0,0.6,17.8,844.0,974.2,702.57
2018,4,20,14,15,916.5,97.0,0.6,17.6,813.0,950.5,689.43
2018,4,20,14,30,908.0,96.0,0.6,17.4,782.0,923.87,674.46
2018,4,20,14,45,897.0,94.0,0.6,17.2,744.5,891.17,655.54
2018,4,20,15,0,886.0,92.0,0.6,17.0,707.0,856.0,634.91
2018,4,20,15,15,872.0,90.5,0.6,17.0,665.0,816.69,610.86
2018,4,20,15,30,858.0,89.0,0.6,17.0,623.0,775.54,585.32
2018,4,20,15,45,839.5,86.5,0.65,16.45,576.0,732.43,559.98
2018,4,20,16,0,821.0,84.0,0.7,15.9,529.0,684.0,530.21
2018,4,20,16,15,796.5,80.5,0.7,15.45,479.0,629.73,494.01
2018,4,20,16,30,772.0,77.0,0.7,15.0,429.0,575.54,455.35
2018,4,20,16,45,739.5,73.0,0.7,14.6,377.5,516.58,411.55
2018,4,20,17,0,707.0,69.0,0.7,14.2,326.0,459.09,367.17
2018,4,20,17,15,658.5,63.5,0.7,13.6,273.5,395.68,316.6
2018,4,20,17,30,610.0,58.0,0.7,13.0,221.0,334.67,265.94
2018,4,20,17,45,540.5,51.5,0.7,12.35,172.5,268.91,209.9
2018,4,20,18,0,471.0,45.0,0.7,11.7,124.0,209.96,158.08
2018,4,20,18,15,358.0,35.5,0.75,11.25,83.5,143.5,100.7
2018,4,20,18,30,245.0,26.0,0.8,10.8,43.0,86.24,40.83
2018,4,20,18,45,130.5,14.5,0.8,10.35,22.5,34.44,0.0
2018,4,20,19,0,16.0,3.0,0.8,9.9,2.0,0.0,0.0
2018,4,20,19,15,8.0,1.5,0.8,9.75,1.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,21,5,15,21.5,3.0,1.2,9.1,3.0,0.0,0.0
2018,4,21,5,30,43.0,6.0,1.1,9.6,6.0,5.9,0.0
2018,4,21,5,45,150.0,19.0,1.05,10.05,31.0,15.03,0.0
2018,4,21,6,0,257.0,32.0,1.0,10.5,56.0,25.45,15.53
2018,4,21,6,15,379.5,41.5,0.9,11.2,102.0,31.24,22.03
2018,4,21,6,30,502.0,51.0,0.8,11.9,148.0,36.72,27.34
2018,4,21,6,45,581.5,56.0,0.7,12.65,200.5,67.32,35.83
2018,4,21,7,0,661.0,61.0,0.6,13.4,253.0,114.47,63.66
2018,4,21,7,15,704.0,65.0,0.55,13.9,305.5,166.4,103.7
2018,4,21,7,30,747.0,69.0,0.5,14.4,358.0,220.33,148.91
2018,4,21,7,45,778.5,72.5,0.45,14.9,410.5,275.19,196.41
2018,4,21,8,0,810.0,76.0,0.4,15.4,463.0,332.98,245.76
2018,4,21,8,15,833.0,78.5,0.4,15.8,513.5,389.27,293.19
2018,4,21,8,30,856.0,81.0,0.4,16.2,564.0,449.16,341.72
2018,4,21,8,45,873.0,83.5,0.35,16.65,610.5,504.87,384.94
2018,4,21,9,0,890.0,86.0,0.3,17.1,657.0,560.82,426.54
2018,4,21,9,15,903.0,87.5,0.3,17.45,699.0,613.46,464.86
2018,4,21,9,30,916.0,89.0,0.3,17.8,741.0,665.4,501.38
2018,4,21,9,45,926.0,90.5,0.3,18.15,777.0,714.39,534.44
2018,4,21,10,0,936.0,92.0,0.3,18.5,813.0,761.93,563.85
2018,4,21,10,15,942.0,93.5,0.3,18.75,842.5,804.79,589.89
2018,4,21,10,30,948.0,95.0,0.3,19.0,872.0,845.44,614.19
2018,4,21,10,45,951.5,97.0,0.3,19.25,894.0,882.16,635.68
2018,4,21,11,0,955.0,99.0,0.3,19.5,916.0,916.17,655.29
2018,4,21,11,15,957.5,100.0,0.3,19.6,931.0,945.42,672.2
2018,4,21,11,30,960.0,101.0,0.3,19.7,946.0,971.61,687.21
2018,4,21,11,45,960.0,102.0,0.35,19.8,952.5,992.33,700.02
2018,4,21,12,0,960.0,103.0,0.4,19.9,959.0,1009.68,710.97
2018,4,21,12,15,959.5,103.0,0.4,19.95,958.0,1022.1,718.04
2018,4,21,12,30,959.0,103.0,0.4,20.0,957.0,1031.0,723.16
2018,4,21,12,45,956.0,103.5,0.4,20.0,948.0,1034.48,725.32
2018,4,21,13,0,953.0,104.0,0.4,20.0,939.0,1034.39,725.55
2018,4,21,13,15,949.0,104.0,0.45,19.95,922.5,1029.27,724.26
2018,4,21,13,30,945.0,104.0,0.5,19.9,906.0,1020.64,721.05
2018,4,21,13,45,939.5,103.0,0.5,19.85,882.0,1006.09,713.16
2018,4,21,14,0,934.0,102.0,0.5,19.8,858.0,988.2,703.39
2018,4,21,14,15,926.0,101.0,0.5,19.6,827.0,964.8,690.68
2018,4,21,14,30,918.0,100.0,0.5,19.4,796.0,938.41,676.16
2018,4,21,14,45,907.0,98.5,0.5,19.25,758.5,906.02,657.67
2018,4,21,15,0,896.0,97.0,0.5,19.1,721.0,871.13,637.5
2018,4,21,15,15,882.5,95.0,0.5,19.1,678.5,831.37,613.61
2018,4,21,15,30,869.0,93.0,0.5,19.1,636.0,789.7,588.21
2018,4,21,15,45,850.0,90.5,0.55,18.55,588.5,745.86,562.94
2018,4,21,16,0,831.0,88.0,0.6,18.0,541.0,696.64,533.25
2018,4,21,16,15,805.0,85.5,0.6,17.55,490.5,642.03,497.38
2018,4,21,16,30,779.0,83.0,0.6,17.1,440.0,587.59,459.17
2018,4,21,16,45,743.5,79.0,0.6,16.7,387.0,526.5,414.52
2018,4,21,17,0,708.0,75.0,0.6,16.3,334.0,468.91,370.73
2018,4,21,17,15,657.5,70.5,0.65,15.55,281.5,404.06,320.34
2018,4,21,17,30,607.0,66.0,0.7,14.8,229.0,343.18,270.82
2018,4,21,17,45,529.5,58.5,0.7,14.1,178.5,273.24,212.22
2018,4,21,18,0,452.0,51.0,0.7,13.4,128.0,210.88,158.43
2018,4,21,18,15,332.0,41.0,0.7,12.85,87.0,142.57,100.45
2018,4,21,18,30,212.0,31.0,0.7,12.3,46.0,85.97,44.21
2018,4,21,18,45,110.5,16.5,0.75,11.75,24.0,33.48,0.0
2018,4,21,19,0,9.0,2.0,0.8,11.2,2.0,0.0,0.0
2018,4,21,19,15,4.5,1.0,0.8,11.0,1.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,22,5,15,10.5,3.5,0.7,9.25,3.5,0.0,0.0
2018,4,22,5,30,21.0,7.0,0.7,9.6,7.0,6.88,0.0
2018,4,22,5,45,101.5,21.0,0.7,9.95,30.0,16.63,0.0
2018,4,22,6,0,182.0,35.0,0.7,10.3,53.0,27.13,17.26
2018,4,22,6,15,264.5,47.5,0.7,10.85,90.5,35.88,26.24
2018,4,22,6,30,347.0,60.0,0.7,11.4,128.0,44.19,34.11
2018,4,22,6,45,442.5,70.5,0.65,11.9,184.0,75.71,46.33
2018,4,22,7,0,538.0,81.0,0.6,12.4,240.0,121.72,74.99
2018,4,22,7,15,596.5,87.5,0.55,13.1,295.0,169.04,110.87
2018,4,22,7,30,655.0,94.0,0.5,13.8,350.0,222.95,154.95
2018,4,22,7,45,695.5,97.5,0.5,14.5,403.0,275.51,199.68
2018,4,22,8,0,736.0,101.0,0.5,15.2,456.0,332.1,247.32
2018,4,22,8,15,689.0,122.5,0.45,15.8,482.0,375.53,284.8
2018,4,22,8,30,642.0,144.0,0.4,16.4,508.0,413.39,315.98
2018,4,22,8,45,603.5,170.0,0.4,17.05,534.5,454.05,347.51
2018,4,22,9,0,565.0,196.0,0.4,17.7,561.0,489.39,373.54
2018,4,22,9,15,539.0,221.5,0.4,18.1,587.5,527.53,400.75
2018,4,22,9,30,513.0,247.0,0.4,18.5,614.0,562.42,424.58
2018,4,22,9,45,424.0,295.5,0.35,18.95,608.5,573.33,429.08
2018,4,22,10,0,335.0,344.0,0.3,19.4,603.0,575.15,426.89
2018,4,22,10,15,290.5,367.5,0.3,19.65,598.0,579.94,428.53
2018,4,22,10,30,246.0,391.0,0.3,19.9,593.0,580.93,427.31
2018,4,22,10,45,313.0,383.0,0.3,20.15,647.0,639.43,467.99
2018,4,22,11,0,380.0,375.0,0.3,20.4,701.0,700.94,509.15
2018,4,22,11,15,449.0,360.5,0.3,20.5,752.0,763.7,550.63
2018,4,22,11,30,518.0,346.0,0.3,20.6,803.0,825.27,590.56
2018,4,22,11,45,590.5,313.5,0.3,20.65,838.5,872.77,621.6
2018,4,22,12,0,663.0,281.0,0.3,20.7,874.0,921.06,652.91
2018,4,22,12,15,627.0,297.0,0.35,20.75,857.5,913.5,647.41
2018,4,22,12,30,591.0,313.0,0.4,20.8,841.0,902.57,640.73
2018,4,22,12,45,516.0,341.5,0.4,20.85,799.0,864.77,615.18
2018,4,22,13,0,441.0,370.0,0.4,20.9,757.0,824.41,588.13
2018,4,22,13,15,534.0,321.5,0.4,20.9,782.0,865.19,618.0
2018,4,22,13,30,627.0,273.0,0.4,20.9,807.0,903.9,645.07
2018,4,22,13,45,735.0,212.5,0.4,20.85,821.5,939.16,668.8
2018,4,22,14,0,843.0,152.0,0.4,20.8,836.0,963.45,684.21
2018,4,22,14,15,861.0,137.0,0.4,20.7,813.0,950.59,677.08
2018,4,22,14,30,879.0,122.0,0.4,20.6,790.0,928.26,664.72
2018,4,22,14,45,843.5,125.5,0.4,20.5,741.5,886.16,639.97
2018,4,22,15,0,808.0,129.0,0.4,20.4,693.0,837.48,610.94
2018,4,22,15,15,809.5,119.0,0.4,20.4,655.5,803.78,591.14
2018,4,22,15,30,811.0,109.0,0.4,20.4,618.0,767.35,569.08
2018,4,22,15,45,794.5,106.5,0.4,20.55,574.0,723.06,541.16
2018,4,22,16,0,778.0,104.0,0.4,20.7,530.0,677.69,512.17
2018,4,22,16,15,660.0,116.0,0.45,20.15,454.0,581.91,446.49
2018,4,22,16,30,542.0,128.0,0.5,19.6,378.0,488.47,380.11
2018,4,22,16,45,419.0,131.0,0.5,19.05,310.5,395.68,311.17
2018,4,22,17,0,296.0,134.0,0.5,18.5,243.0,307.22,243.29
2018,4,22,17,15,335.5,109.5,0.55,17.8,215.0,290.73,230.9
2018,4,22,17,30,375.0,85.0,0.6,17.1,187.0,263.23,207.82
2018,4,22,17,45,330.0,70.0,0.7,16.35,146.0,209.88,163.23
2018,4,22,18,0,285.0,55.0,0.8,15.6,105.0,161.03,121.27
2018,4,22,18,15,212.0,41.5,0.85,15.15,72.0,111.28,78.65
2018,4,22,18,30,139.0,28.0,0.9,14.7,39.0,67.66,36.08
2018,4,22,18,45,73.0,15.0,0.95,14.25,20.5,26.26,0.0
2018,4,22,19,0,7.0,2.0,1.0,13.8,2.0,0.0,0.0
2018,4,22,19,15,3.5,1.0,1.0,13.65,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,23,5,15,13.0,4.0,0.95,12.55,4.0,0.0,0.0
2018,4,23,5,30,26.0,8.0,0.9,12.8,8.0,7.86,0.0
2018,4,23,5,45,111.0,23.0,0.8,13.05,33.0,18.23,0.0
2018,4,23,6,0,196.0,38.0,0.7,13.3,58.0,29.52,19.25
2018,4,23,6,15,321.0,50.5,0.6,13.9,105.5,38.21,27.99
2018,4,23,6,30,446.0,63.0,0.5,14.5,153.0,47.27,36.43
2018,4,23,6,45,515.0,71.0,0.35,15.1,203.5,81.38,47.69
2018,4,23,7,0,584.0,79.0,0.2,15.7,254.0,126.63,75.79
2018,4,23,7,15,631.0,85.5,0.2,16.25,307.0,174.84,112.48
2018,4,23,7,30,678.0,92.0,0.2,16.8,360.0,228.29,156.19
2018,4,23,7,45,711.5,97.0,0.2,17.35,412.0,281.63,201.14
2018,4,23,8,0,745.0,102.0,0.2,17.9,464.0,338.21,248.16
2018,4,23,8,15,770.5,106.0,0.15,18.25,514.0,393.74,293.32
2018,4,23,8,30,796.0,110.0,0.1,18.6,564.0,452.99,339.66
2018,4,23,8,45,815.0,112.5,0.1,18.95,610.0,507.0,380.93
2018,4,23,9,0,834.0,115.0,0.1,19.3,656.0,561.6,421.19
2018,4,23,9,15,850.0,116.5,0.1,19.6,698.0,613.79,458.44
2018,4,23,9,30,866.0,118.0,0.1,19.9,740.0,665.71,494.28
2018,4,23,9,45,879.5,118.5,0.1,20.2,776.5,714.38,526.83
2018,4,23,10,0,893.0,119.0,0.1,20.5,813.0,761.63,556.33
2018,4,23,10,15,900.0,121.5,0.1,20.7,842.5,804.58,582.16
2018,4,23,10,30,907.0,124.0,0.1,20.9,872.0,845.54,606.4
2018,4,23,10,45,912.0,124.5,0.1,21.1,893.5,880.69,626.71
2018,4,23,11,0,917.0,125.0,0.1,21.3,915.0,913.33,645.34
2018,4,23,11,15,919.5,125.5,0.1,21.35,929.0,941.09,661.26
2018,4,23,11,30,922.0,126.0,0.1,21.4,943.0,965.92,675.41
2018,4,23,11,45,922.5,127.0,0.1,21.45,949.5,986.36,686.94
2018,4,23,12,0,923.0,128.0,0.1,21.5,956.0,1003.6,696.66
2018,4,23,12,15,924.0,126.5,0.1,21.5,954.5,1015.48,703.43
2018,4,23,12,30,925.0,125.0,0.1,21.5,953.0,1024.01,708.38
2018,4,23,12,45,924.5,123.5,0.1,21.5,944.5,1027.68,710.62
2018,4,23,13,0,924.0,122.0,0.1,21.5,936.0,1027.9,711.02
2018,4,23,13,15,920.0,120.5,0.1,21.4,918.5,1021.28,707.8
2018,4,23,13,30,916.0,119.0,0.1,21.3,901.0,1011.25,702.78
2018,4,23,13,45,910.0,117.5,0.15,21.25,876.5,995.98,695.47
2018,4,23,14,0,904.0,116.0,0.2,21.2,852.0,977.49,686.45
2018,4,23,14,15,895.5,114.5,0.2,21.05,821.0,953.61,673.51
2018,4,23,14,30,887.0,113.0,0.2,20.9,790.0,926.86,658.86
2018,4,23,14,45,875.5,111.0,0.2,20.75,752.5,894.23,640.49
2018,4,23,15,0,864.0,109.0,0.2,20.6,715.0,859.23,620.54
2018,4,23,15,15,849.5,106.5,0.2,20.6,672.5,823.81,599.78
2018,4,23,15,30,835.0,104.0,0.2,20.6,630.0,781.68,574.41
2018,4,23,15,45,816.0,101.0,0.2,20.45,583.0,734.1,545.41
2018,4,23,16,0,797.0,98.0,0.2,20.3,536.0,685.59,515.26
2018,4,23,16,15,770.5,94.0,0.25,19.95,485.5,630.31,479.75
2018,4,23,16,30,744.0,90.0,0.3,19.6,435.0,575.33,442.43
2018,4,23,16,45,708.5,85.5,0.3,19.3,383.0,517.11,400.55
2018,4,23,17,0,673.0,81.0,0.3,19.0,331.0,458.89,357.14
2018,4,23,17,15,625.0,75.0,0.35,18.3,279.5,395.16,308.69
2018,4,23,17,30,577.0,69.0,0.4,17.6,228.0,335.22,261.0
2018,4,23,17,45,505.5,61.0,0.45,16.85,179.0,268.37,206.21
2018,4,23,18,0,434.0,53.0,0.5,16.1,130.0,208.47,155.46
2018,4,23,18,15,327.5,42.0,0.6,15.55,89.0,143.43,100.84
2018,4,23,18,30,221.0,31.0,0.7,15.0,48.0,89.32,49.98
2018,4,23,18,45,117.0,16.5,0.8,14.4,25.0,34.87,0.0
2018,4,23,19,0,13.0,2.0,0.9,13.8,2.0,0.0,0.0
2018,4,23,19,15,6.5,1.0,0.9,13.65,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,4,24,5,15,22.0,4.0,0.6,11.8,4.5,0.0,0.0
2018,4,24,5,30,44.0,8.0,0.6,11.9,9.0,7.86,0.0
2018,4,24,5,45,120.0,22.5,0.55,12.05,33.5,17.7,0.95
2018,4,24,6,0,196.0,37.0,0.5,12.2,58.0,28.55,18.75
2018,4,24,6,15,280.5,49.0,0.45,12.55,97.0,36.82,27.01
2018,4,24,6,30,365.0,61.0,0.4,12.9,136.0,44.69,34.43
2018,4,24,6,45,375.5,78.0,0.3,13.25,174.0,81.32,51.83
2018,4,24,7,0,386.0,95.0,0.2,13.6,212.0,120.43,79.61
2018,4,24,7,15,442.5,106.0,0.2,14.25,264.0,163.48,112.19
2018,4,24,7,30,499.0,117.0,0.2,14.9,316.0,212.82,151.68
2018,4,24,7,45,454.5,145.0,0.15,15.55,345.0,255.09,188.91
2018,4,24,8,0,410.0,173.0,0.1,16.2,374.0,292.52,220.87
2018,4,24,8,15,406.0,195.0,0.15,16.6,411.0,335.4,255.5
2018,4,24,8,30,402.0,217.0,0.2,17.0,448.0,377.62,288.52
2018,4,24,8,45,441.0,224.0,0.2,17.35,496.0,426.53,325.35
2018,4,24,9,0,480.0,231.0,0.2,17.7,544.0,478.69,363.65
2018,4,24,9,15,491.5,242.5,0.25,17.85,580.5,521.78,395.04
2018,4,24,9,30,503.0,254.0,0.3,18.0,617.0,565.05,426.0
2018,4,24,9,45,506.0,269.5,0.3,18.15,649.5,606.36,454.2
2018,4,24,10,0,509.0,285.0,0.3,18.3,682.0,646.86,481.19
2018,4,24,10,15,516.5,296.5,0.3,18.4,712.0,686.03,506.96
2018,4,24,10,30,524.0,308.0,0.3,18.5,742.0,724.44,531.76
2018,4,24,10,45,587.5,285.5,0.3,18.55,784.0,775.07,565.99
2018,4,24,11,0,651.0,263.0,0.3,18.6,826.0,828.12,601.02
2018,4,24,11,15,713.0,237.5,0.3,18.65,863.0,877.56,633.14
2018,4,24,11,30,775.0,212.0,0.3,18.7,900.0,927.02,663.01
2018,4,24,11,45,842.5,173.5,0.3,18.7,927.0,965.13,685.58
2018,4,24,12,0,910.0,135.0,0.3,18.7,954.0,999.86,706.09
2018,4,24,12,15,901.0,140.0,0.35,18.75,950.0,1008.62,711.81
2018,4,24,12,30,892.0,145.0,0.4,18.8,946.0,1013.96,716.04
2018,4,24,12,45,838.5,174.5,0.4,18.8,921.5,1004.12,710.16
2018,4,24,13,0,785.0,204.0,0.4,18.8,897.0,989.43,701.65
2018,4,24,13,15,770.5,206.5,0.4,18.65,876.5,977.78,695.57
2018,4,24,13,30,756.0,209.0,0.4,18.5,856.0,963.26,687.73
2018,4,24,13,45,791.0,183.5,0.4,18.4,844.0,959.2,686.4
2018,4,24,14,0,826.0,158.0,0.4,18.3,832.0,955.88,685.47
