Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,14,15,782.0,169.5,0.4,18.05,789.0,914.21,660.9
2018,4,24,14,30,738.0,181.0,0.4,17.8,746.0,875.63,638.59
2018,4,24,14,45,731.0,173.5,0.4,17.6,710.5,844.46,620.66
2018,4,24,15,0,724.0,166.0,0.4,17.4,675.0,811.06,600.97
2018,4,24,15,15,735.5,149.0,0.4,17.4,639.5,780.43,582.51
2018,4,24,15,30,747.0,132.0,0.4,17.4,604.0,746.54,561.64
2018,4,24,15,45,686.0,139.5,0.4,16.55,548.0,682.02,520.74
2018,4,24,16,0,625.0,147.0,0.4,15.7,492.0,619.74,478.97
2018,4,24,16,15,541.5,149.0,0.4,15.2,428.0,536.28,419.85
2018,4,24,16,30,458.0,151.0,0.4,14.7,364.0,462.34,365.86
2018,4,24,16,45,433.0,137.0,0.4,14.15,319.5,411.32,328.38
2018,4,24,17,0,408.0,123.0,0.4,13.6,275.0,361.74,290.43
2018,4,24,17,15,386.5,105.5,0.4,13.1,232.0,311.67,250.72
2018,4,24,17,30,365.0,88.0,0.4,12.6,189.0,263.12,210.71
2018,4,24,17,45,330.5,72.5,0.4,12.1,149.5,213.63,168.57
2018,4,24,18,0,296.0,57.0,0.4,11.6,110.0,167.49,128.09
2018,4,24,18,15,228.0,43.5,0.4,11.15,76.5,118.24,85.36
2018,4,24,18,30,160.0,30.0,0.4,10.7,43.0,75.72,44.65
2018,4,24,18,45,87.0,17.0,0.45,10.3,23.5,30.73,0.0
2018,4,24,19,0,14.0,4.0,0.5,9.9,4.0,0.0,0.0
2018,4,24,19,15,7.0,2.0,0.5,9.7,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,25,5,15,22.0,5.0,0.9,8.0,5.5,0.0,0.0
2018,4,25,5,30,44.0,10.0,0.8,8.4,11.0,9.83,0.0
2018,4,25,5,45,158.0,26.0,0.75,8.8,41.5,20.59,4.77
2018,4,25,6,0,272.0,42.0,0.7,9.2,72.0,32.63,22.68
2018,4,25,6,15,363.5,53.0,0.6,9.95,115.5,39.97,30.15
2018,4,25,6,30,455.0,64.0,0.5,10.7,159.0,48.19,37.91
2018,4,25,6,45,477.0,76.5,0.4,11.45,200.5,87.67,53.8
2018,4,25,7,0,499.0,89.0,0.3,12.2,242.0,129.87,82.96
2018,4,25,7,15,588.5,91.0,0.25,13.15,304.0,176.56,117.32
2018,4,25,7,30,678.0,93.0,0.2,14.1,366.0,233.38,162.35
2018,4,25,7,45,669.5,99.5,0.2,15.05,399.0,276.29,200.4
2018,4,25,8,0,661.0,106.0,0.2,16.0,432.0,317.81,236.56
2018,4,25,8,15,740.5,105.5,0.15,16.45,505.5,385.85,290.51
2018,4,25,8,30,820.0,105.0,0.1,16.9,579.0,463.25,349.71
2018,4,25,8,45,838.0,107.5,0.1,17.35,625.0,517.92,391.25
2018,4,25,9,0,856.0,110.0,0.1,17.8,671.0,573.04,431.8
2018,4,25,9,15,869.0,112.5,0.15,18.15,712.5,625.36,469.56
2018,4,25,9,30,882.0,115.0,0.2,18.5,754.0,677.53,506.11
2018,4,25,9,45,892.0,117.0,0.2,18.8,789.5,725.46,538.23
2018,4,25,10,0,902.0,119.0,0.2,19.1,825.0,772.02,567.09
2018,4,25,10,15,909.0,120.5,0.2,19.25,854.0,814.22,592.68
2018,4,25,10,30,916.0,122.0,0.2,19.4,883.0,854.39,616.66
2018,4,25,10,45,921.0,122.5,0.25,19.55,904.5,889.69,638.22
2018,4,25,11,0,926.0,123.0,0.3,19.7,926.0,922.45,658.2
2018,4,25,11,15,928.5,124.0,0.3,19.75,940.0,950.8,674.65
2018,4,25,11,30,931.0,125.0,0.3,19.8,954.0,976.2,689.29
2018,4,25,11,45,932.0,125.0,0.3,19.8,960.5,996.14,700.76
2018,4,25,12,0,933.0,125.0,0.3,19.8,967.0,1012.85,710.41
2018,4,25,12,15,933.5,124.0,0.3,19.8,965.5,1024.76,717.28
2018,4,25,12,30,934.0,123.0,0.3,19.8,964.0,1033.29,722.3
2018,4,25,12,45,933.5,121.0,0.3,19.8,954.5,1036.38,724.22
2018,4,25,13,0,933.0,119.0,0.3,19.8,945.0,1035.99,724.27
2018,4,25,13,15,928.5,118.5,0.35,19.7,928.0,1029.81,722.47
2018,4,25,13,30,924.0,118.0,0.4,19.6,911.0,1020.21,718.82
2018,4,25,13,45,918.0,116.5,0.4,19.45,886.5,1004.78,710.71
2018,4,25,14,0,912.0,115.0,0.4,19.3,862.0,986.13,700.77
2018,4,25,14,15,904.0,113.5,0.4,19.1,831.0,962.51,687.96
2018,4,25,14,30,896.0,112.0,0.4,18.9,800.0,935.98,673.38
2018,4,25,14,45,884.5,110.0,0.4,18.65,762.0,903.09,654.85
2018,4,25,15,0,873.0,108.0,0.4,18.4,724.0,867.82,634.7
2018,4,25,15,15,858.5,106.0,0.4,18.4,681.5,832.61,613.8
2018,4,25,15,30,844.0,104.0,0.4,18.4,639.0,790.71,588.25
2018,4,25,15,45,824.5,100.5,0.4,17.8,591.5,741.85,558.95
2018,4,25,16,0,805.0,97.0,0.4,17.2,544.0,692.09,528.39
2018,4,25,16,15,779.0,93.5,0.4,16.9,493.5,637.35,492.14
2018,4,25,16,30,753.0,90.0,0.4,16.6,443.0,582.84,453.94
2018,4,25,16,45,718.5,85.5,0.4,16.3,390.5,524.68,411.61
2018,4,25,17,0,684.0,81.0,0.4,16.0,338.0,466.48,367.72
2018,4,25,17,15,634.0,75.5,0.45,15.15,286.0,401.71,318.1
2018,4,25,17,30,584.0,70.0,0.5,14.3,234.0,340.91,269.35
2018,4,25,17,45,511.0,62.0,0.5,13.4,184.0,272.96,212.97
2018,4,25,18,0,438.0,54.0,0.5,12.5,134.0,212.12,160.9
2018,4,25,18,15,329.5,43.0,0.5,11.9,92.5,146.03,104.81
2018,4,25,18,30,221.0,32.0,0.5,11.3,51.0,91.99,55.65
2018,4,25,18,45,120.0,18.0,0.55,10.7,27.5,37.22,0.0
2018,4,25,19,0,19.0,4.0,0.6,10.1,4.0,0.0,0.0
2018,4,25,19,15,9.5,2.0,0.55,10.0,2.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,0.5,8.25,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,0.5,7.65,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,0.5,7.55,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,0.5,7.45,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,26,5,15,3.0,2.5,0.6,7.5,2.5,0.0,0.0
2018,4,26,5,30,6.0,5.0,0.6,7.9,5.0,4.91,0.0
2018,4,26,5,45,3.0,11.5,0.6,8.3,11.5,11.09,1.01
2018,4,26,6,0,0.0,18.0,0.6,8.7,18.0,17.36,9.57
2018,4,26,6,15,0.0,29.5,0.55,9.2,29.5,28.48,20.03
2018,4,26,6,30,0.0,41.0,0.5,9.7,41.0,39.6,30.36
2018,4,26,6,45,0.0,55.0,0.5,10.15,55.0,53.15,40.51
2018,4,26,7,0,0.0,69.0,0.5,10.6,69.0,66.36,51.77
2018,4,26,7,15,0.0,79.5,0.5,11.05,79.5,76.42,60.12
2018,4,26,7,30,0.0,90.0,0.5,11.5,90.0,86.5,68.31
2018,4,26,7,45,0.5,113.5,0.5,12.0,113.5,108.78,86.5
2018,4,26,8,0,1.0,137.0,0.5,12.5,137.0,131.22,104.42
2018,4,26,8,15,10.5,172.5,0.5,12.9,178.5,168.47,133.97
2018,4,26,8,30,20.0,208.0,0.5,13.3,220.0,206.91,163.87
2018,4,26,8,45,99.0,235.0,0.5,13.65,299.5,270.64,213.47
2018,4,26,9,0,178.0,262.0,0.5,14.0,379.0,345.63,270.86
2018,4,26,9,15,260.5,275.5,0.5,14.4,458.5,417.3,324.63
2018,4,26,9,30,343.0,289.0,0.5,14.8,538.0,497.22,383.21
2018,4,26,9,45,495.5,252.0,0.5,15.15,631.0,584.65,447.49
2018,4,26,10,0,648.0,215.0,0.5,15.5,724.0,683.2,517.65
2018,4,26,10,15,776.0,167.0,0.5,15.7,798.0,760.99,571.51
2018,4,26,10,30,904.0,119.0,0.5,15.9,872.0,843.61,624.08
2018,4,26,10,45,909.5,119.0,0.5,16.15,893.5,878.35,644.15
2018,4,26,11,0,915.0,119.0,0.5,16.4,915.0,910.63,663.15
2018,4,26,11,15,918.0,120.0,0.5,16.5,929.5,939.04,679.98
2018,4,26,11,30,921.0,121.0,0.5,16.6,944.0,964.57,694.97
2018,4,26,11,45,922.5,121.5,0.5,16.7,951.0,985.2,706.91
2018,4,26,12,0,924.0,122.0,0.5,16.8,958.0,1002.66,717.0
2018,4,26,12,15,924.5,121.5,0.55,16.75,957.0,1014.9,725.56
2018,4,26,12,30,925.0,121.0,0.6,16.7,956.0,1023.8,732.28
2018,4,26,12,45,924.0,120.0,0.6,16.7,947.0,1027.33,734.53
2018,4,26,13,0,923.0,119.0,0.6,16.7,938.0,1027.44,734.88
2018,4,26,13,15,919.5,118.0,0.6,16.55,921.5,1021.68,732.2
2018,4,26,13,30,916.0,117.0,0.6,16.4,905.0,1012.54,727.63
2018,4,26,13,45,911.5,115.5,0.65,16.3,881.5,998.58,721.22
2018,4,26,14,0,907.0,114.0,0.7,16.2,858.0,981.39,712.87
2018,4,26,14,15,899.5,112.0,0.7,16.0,827.5,957.75,699.64
2018,4,26,14,30,892.0,110.0,0.7,15.8,797.0,931.21,684.6
2018,4,26,14,45,881.5,108.0,0.7,15.6,760.0,899.26,666.01
2018,4,26,15,0,871.0,106.0,0.7,15.4,723.0,864.9,645.74
2018,4,26,15,15,857.0,103.5,0.7,15.4,680.5,829.54,624.15
2018,4,26,15,30,843.0,101.0,0.7,15.4,638.0,787.53,597.83
2018,4,26,15,45,824.5,98.5,0.7,14.8,591.5,740.57,569.04
2018,4,26,16,0,806.0,96.0,0.7,14.2,545.0,692.63,538.95
2018,4,26,16,15,781.5,93.0,0.7,13.8,495.5,639.4,503.17
2018,4,26,16,30,757.0,90.0,0.7,13.4,446.0,586.28,465.26
2018,4,26,16,45,724.0,85.0,0.75,13.0,394.0,528.2,422.66
2018,4,26,17,0,691.0,80.0,0.8,12.6,342.0,469.97,378.21
2018,4,26,17,15,644.5,74.5,0.75,12.1,290.0,406.53,327.35
2018,4,26,17,30,598.0,69.0,0.7,11.6,238.0,346.7,277.56
2018,4,26,17,45,528.5,61.5,0.7,11.05,188.5,279.83,220.91
2018,4,26,18,0,459.0,54.0,0.7,10.5,139.0,219.67,168.38
2018,4,26,18,15,351.5,44.0,0.7,10.05,97.0,153.56,111.48
2018,4,26,18,30,244.0,34.0,0.7,9.6,55.0,100.0,62.49
2018,4,26,18,45,134.5,19.5,0.7,9.2,30.0,41.28,0.0
2018,4,26,19,0,25.0,5.0,0.7,8.8,5.0,4.91,0.0
2018,4,26,19,15,12.5,2.5,0.7,8.65,2.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.45,8.05,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,4,27,5,15,37.0,6.5,0.4,8.3,7.5,0.0,0.0
2018,4,27,5,30,74.0,13.0,0.4,8.6,15.0,12.78,0.0
2018,4,27,5,45,194.0,27.0,0.4,8.85,46.5,21.22,8.5
2018,4,27,6,0,314.0,41.0,0.4,9.1,78.0,32.67,23.04
2018,4,27,6,15,388.0,51.0,0.4,9.45,119.5,38.52,29.05
2018,4,27,6,30,462.0,61.0,0.4,9.8,161.0,48.34,38.26
2018,4,27,6,45,260.5,78.5,0.4,10.15,138.0,78.24,52.74
2018,4,27,7,0,59.0,96.0,0.4,10.5,115.0,95.52,73.89
2018,4,27,7,15,29.5,90.5,0.4,10.75,100.0,90.27,70.55
2018,4,27,7,30,0.0,85.0,0.4,11.0,85.0,81.89,64.48
2018,4,27,7,45,130.0,119.0,0.4,11.3,184.0,147.84,115.69
2018,4,27,8,0,260.0,153.0,0.4,11.6,283.0,228.86,179.34
2018,4,27,8,15,230.5,196.0,0.4,11.85,319.5,271.59,214.09
2018,4,27,8,30,201.0,239.0,0.4,12.1,356.0,313.18,246.73
2018,4,27,8,45,201.5,270.0,0.4,12.35,395.5,354.04,277.77
2018,4,27,9,0,202.0,301.0,0.4,12.6,435.0,395.0,308.09
2018,4,27,9,15,203.0,312.5,0.45,12.8,454.0,418.34,325.27
2018,4,27,9,30,204.0,324.0,0.5,13.0,473.0,441.36,342.13
2018,4,27,9,45,131.5,305.5,0.5,13.2,403.5,385.14,298.79
2018,4,27,10,0,59.0,287.0,0.5,13.4,334.0,320.7,248.88
2018,4,27,10,15,40.0,280.5,0.5,13.5,313.0,303.25,235.32
2018,4,27,10,30,21.0,274.0,0.5,13.6,292.0,282.46,218.75
2018,4,27,10,45,32.5,281.5,0.5,13.7,309.5,302.71,234.37
2018,4,27,11,0,44.0,289.0,0.5,13.8,327.0,321.95,248.87
2018,4,27,11,15,34.0,276.0,0.5,13.85,306.0,302.27,233.43
2018,4,27,11,30,24.0,263.0,0.5,13.9,285.0,281.83,217.63
2018,4,27,11,45,22.0,264.0,0.5,13.95,284.0,282.21,217.87
2018,4,27,12,0,20.0,265.0,0.5,14.0,283.0,282.41,217.87
2018,4,27,12,15,70.0,327.0,0.5,13.95,390.5,394.27,303.16
2018,4,27,12,30,120.0,389.0,0.5,13.9,498.0,514.97,390.61
2018,4,27,12,45,171.0,405.5,0.5,13.9,559.0,584.14,439.59
2018,4,27,13,0,222.0,422.0,0.5,13.9,620.0,653.15,487.95
2018,4,27,13,15,184.0,418.0,0.55,13.8,580.0,613.24,459.5
2018,4,27,13,30,146.0,414.0,0.6,13.7,540.0,572.86,431.62
2018,4,27,13,45,178.0,400.5,0.6,13.65,550.0,589.32,445.38
2018,4,27,14,0,210.0,387.0,0.6,13.6,560.0,604.23,457.39
2018,4,27,14,15,247.0,366.5,0.6,13.45,562.5,623.17,472.53
2018,4,27,14,30,284.0,346.0,0.6,13.3,565.0,630.91,479.96
2018,4,27,14,45,377.0,303.5,0.6,13.2,580.0,661.46,505.25
2018,4,27,15,0,470.0,261.0,0.6,13.1,595.0,694.28,531.37
2018,4,27,15,15,476.0,240.5,0.6,13.1,561.5,663.52,510.77
2018,4,27,15,30,482.0,220.0,0.6,13.1,528.0,630.71,489.25
2018,4,27,15,45,555.5,183.0,0.6,12.8,513.0,629.0,491.67
2018,4,27,16,0,629.0,146.0,0.6,12.5,498.0,623.58,490.58
2018,4,27,16,15,630.5,130.0,0.6,12.25,455.5,581.01,460.66
2018,4,27,16,30,632.0,114.0,0.6,12.0,413.0,536.64,428.89
2018,4,27,16,45,612.5,109.0,0.6,11.75,371.5,490.29,394.03
2018,4,27,17,0,593.0,104.0,0.6,11.5,330.0,444.36,358.27
2018,4,27,17,15,546.5,95.5,0.6,11.15,280.0,382.22,308.67
2018,4,27,17,30,500.0,87.0,0.6,10.8,230.0,323.77,260.4
2018,4,27,17,45,433.0,76.0,0.6,10.4,182.0,257.99,204.91
2018,4,27,18,0,366.0,65.0,0.6,10.0,134.0,200.61,155.14
2018,4,27,18,15,269.0,51.0,0.6,9.7,93.5,138.74,102.12
2018,4,27,18,30,172.0,37.0,0.6,9.4,53.0,87.8,56.68
2018,4,27,18,45,93.5,21.0,0.55,9.1,29.0,36.17,0.0
2018,4,27,19,0,15.0,5.0,0.5,8.8,5.0,6.64,0.0
2018,4,27,19,15,7.5,2.5,0.5,8.85,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,0.5,8.55,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.5,8.25,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,4,28,5,15,2.0,1.5,0.5,8.3,1.5,0.0,0.0
2018,4,28,5,30,4.0,3.0,0.5,8.4,3.0,2.95,0.0
2018,4,28,5,45,2.0,6.5,0.5,8.55,6.5,6.31,0.0
2018,4,28,6,0,0.0,10.0,0.5,8.7,10.0,9.64,2.88
2018,4,28,6,15,0.0,16.0,0.5,8.8,16.0,15.43,8.35
2018,4,28,6,30,0.0,22.0,0.5,8.9,22.0,21.22,12.9
2018,4,28,6,45,0.0,32.5,0.5,9.05,32.5,31.37,21.82
2018,4,28,7,0,0.0,43.0,0.5,9.2,43.0,41.52,30.64
2018,4,28,7,15,1.0,63.0,0.55,9.3,63.5,61.07,47.36
2018,4,28,7,30,2.0,83.0,0.6,9.4,84.0,80.52,63.74
2018,4,28,7,45,2.5,105.5,0.6,9.55,107.0,102.01,81.58
2018,4,28,8,0,3.0,128.0,0.6,9.7,130.0,123.63,99.23
2018,4,28,8,15,17.0,161.0,0.6,9.9,171.0,160.55,129.05
2018,4,28,8,30,31.0,194.0,0.6,10.1,212.0,197.51,158.45
2018,4,28,8,45,17.0,169.5,0.6,10.3,179.5,171.28,136.67
2018,4,28,9,0,3.0,145.0,0.6,10.5,147.0,141.44,112.07
2018,4,28,9,15,5.0,162.5,0.6,10.7,166.0,159.69,126.64
2018,4,28,9,30,7.0,180.0,0.6,10.9,185.0,178.17,141.07
2018,4,28,9,45,7.0,184.5,0.65,11.1,190.0,183.04,144.56
2018,4,28,10,0,7.0,189.0,0.7,11.3,195.0,187.88,148.11
2018,4,28,10,15,30.0,252.0,0.7,11.5,277.0,268.0,211.26
2018,4,28,10,30,53.0,315.0,0.7,11.7,359.0,349.81,273.43
2018,4,28,10,45,62.5,326.0,0.7,11.9,379.5,371.47,288.93
2018,4,28,11,0,72.0,337.0,0.7,12.1,400.0,393.62,305.18
2018,4,28,11,15,42.5,287.5,0.7,12.25,325.0,321.27,249.68
2018,4,28,11,30,13.0,238.0,0.7,12.4,250.0,243.78,189.69
2018,4,28,11,45,30.5,303.0,0.7,12.55,331.0,329.24,255.78
2018,4,28,12,0,48.0,368.0,0.7,12.7,412.0,413.08,317.74
2018,4,28,12,15,93.0,405.5,0.75,12.75,490.0,496.57,379.52
2018,4,28,12,30,138.0,443.0,0.8,12.8,568.0,588.26,445.51
2018,4,28,12,45,85.5,390.0,0.8,12.85,467.0,477.3,364.18
2018,4,28,13,0,33.0,337.0,0.8,12.9,366.0,372.38,286.51
2018,4,28,13,15,24.5,304.5,0.8,12.8,326.0,331.25,256.56
2018,4,28,13,30,16.0,272.0,0.8,12.7,286.0,283.34,220.48
2018,4,28,13,45,28.0,283.0,0.8,12.65,306.5,313.31,244.44
2018,4,28,14,0,40.0,294.0,0.8,12.6,327.0,336.45,262.62
2018,4,28,14,15,48.0,297.5,0.8,12.4,335.5,347.65,271.79
2018,4,28,14,30,56.0,301.0,0.8,12.2,344.0,358.51,280.81
2018,4,28,14,45,53.5,280.5,0.8,12.05,320.0,334.05,262.77
2018,4,28,15,0,51.0,260.0,0.8,11.9,296.0,309.48,244.72
2018,4,28,15,15,62.5,260.0,0.8,11.9,301.5,318.37,252.66
2018,4,28,15,30,74.0,260.0,0.8,11.9,307.0,326.54,259.81
2018,4,28,15,45,101.0,247.5,0.8,11.5,307.0,332.0,265.86
2018,4,28,16,0,128.0,235.0,0.8,11.1,307.0,342.47,275.66
2018,4,28,16,15,191.5,213.0,0.75,10.85,309.5,357.08,289.2
2018,4,28,16,30,255.0,191.0,0.7,10.6,312.0,372.48,302.69
2018,4,28,16,45,301.5,162.0,0.7,10.35,289.5,356.61,291.31
2018,4,28,17,0,348.0,133.0,0.7,10.1,267.0,342.05,280.22
2018,4,28,17,15,317.0,117.5,0.7,9.8,225.5,286.6,234.99
2018,4,28,17,30,286.0,102.0,0.7,9.5,184.0,240.24,196.11
2018,4,28,17,45,222.0,85.5,0.65,9.25,141.5,182.91,147.31
2018,4,28,18,0,158.0,69.0,0.6,9.0,99.0,132.2,103.73
2018,4,28,18,15,107.5,51.0,0.6,8.8,68.5,90.29,67.42
2018,4,28,18,30,57.0,33.0,0.6,8.6,38.0,50.61,32.54
2018,4,28,18,45,29.0,18.0,0.6,8.45,20.5,24.3,0.0
2018,4,28,19,0,1.0,3.0,0.6,8.3,3.0,3.07,0.0
2018,4,28,19,15,0.5,1.5,0.6,8.25,1.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,0.5,7.45,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,0.5,7.35,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,4,29,5,15,0.0,4.0,0.5,7.45,4.0,0.0,0.0
2018,4,29,5,30,0.0,8.0,0.5,7.6,8.0,7.86,0.0
2018,4,29,5,45,7.0,25.0,0.5,7.75,26.0,23.66,12.25
2018,4,29,6,0,14.0,42.0,0.5,7.9,44.0,38.13,28.16
2018,4,29,6,15,94.5,60.5,0.5,8.2,81.0,51.43,40.86
2018,4,29,6,30,175.0,79.0,0.5,8.5,118.0,65.65,49.42
2018,4,29,6,45,148.0,100.5,0.55,8.8,139.5,97.06,72.85
2018,4,29,7,0,121.0,122.0,0.6,9.1,161.0,122.22,94.11
2018,4,29,7,15,73.0,132.0,0.6,9.55,156.5,134.11,105.95
2018,4,29,7,30,25.0,142.0,0.6,10.0,152.0,137.32,110.25
2018,4,29,7,45,18.5,154.5,0.6,10.45,162.5,151.57,121.84
2018,4,29,8,0,12.0,167.0,0.6,10.9,173.0,162.69,130.52
2018,4,29,8,15,6.5,136.0,0.6,11.25,139.5,133.1,105.85
2018,4,29,8,30,1.0,105.0,0.6,11.6,106.0,101.88,79.88
2018,4,29,8,45,31.5,179.5,0.6,11.95,200.5,187.04,149.07
2018,4,29,9,0,62.0,254.0,0.6,12.3,295.0,275.79,218.35
2018,4,29,9,15,65.0,263.5,0.6,12.55,309.0,290.8,228.93
2018,4,29,9,30,68.0,273.0,0.6,12.8,323.0,305.96,240.05
2018,4,29,9,45,59.0,292.0,0.65,13.05,337.0,321.99,251.55
2018,4,29,10,0,50.0,311.0,0.7,13.3,351.0,337.31,262.35
2018,4,29,10,15,107.5,340.0,0.7,13.4,429.5,414.54,321.1
2018,4,29,10,30,165.0,369.0,0.7,13.5,508.0,494.88,380.17
2018,4,29,10,45,146.0,358.0,0.7,13.6,483.0,475.75,364.83
2018,4,29,11,0,127.0,347.0,0.7,13.7,458.0,454.73,349.03
2018,4,29,11,15,195.0,320.0,0.7,13.75,494.0,497.4,382.54
2018,4,29,11,30,263.0,293.0,0.7,13.8,530.0,539.07,414.43
2018,4,29,11,45,347.0,304.0,0.75,13.9,619.0,641.34,488.39
2018,4,29,12,0,431.0,315.0,0.8,14.0,708.0,740.39,557.44
2018,4,29,12,15,435.5,314.0,0.8,14.05,710.5,751.47,563.76
2018,4,29,12,30,440.0,313.0,0.8,14.1,713.0,760.91,570.14
2018,4,29,12,45,676.0,216.5,0.8,14.15,824.5,897.96,666.99
2018,4,29,13,0,912.0,120.0,0.8,14.2,936.0,1020.98,744.19
2018,4,29,13,15,908.5,119.0,0.8,14.2,919.5,1015.15,739.01
2018,4,29,13,30,905.0,118.0,0.8,14.2,903.0,1005.99,733.91
2018,4,29,13,45,588.5,226.0,0.8,14.2,731.0,818.38,611.97
2018,4,29,14,0,272.0,334.0,0.8,14.2,559.0,615.08,466.16
2018,4,29,14,15,526.5,244.0,0.8,14.1,659.5,760.8,578.17
2018,4,29,14,30,781.0,154.0,0.8,14.0,760.0,885.85,664.09
2018,4,29,14,45,831.0,126.5,0.85,13.95,744.5,882.63,662.32
2018,4,29,15,0,881.0,99.0,0.9,13.9,729.0,868.6,655.34
2018,4,29,15,15,867.5,96.5,0.9,13.9,686.5,828.64,630.05
2018,4,29,15,30,854.0,94.0,0.9,13.9,644.0,786.86,603.54
2018,4,29,15,45,838.5,91.5,0.9,13.6,598.5,746.07,578.01
2018,4,29,16,0,823.0,89.0,0.9,13.3,553.0,699.78,548.09
2018,4,29,16,15,801.5,85.0,0.9,13.05,503.5,646.79,512.47
2018,4,29,16,30,780.0,81.0,0.9,12.8,454.0,593.64,474.04
2018,4,29,16,45,749.5,77.0,0.9,12.55,402.5,535.34,430.33
2018,4,29,17,0,719.0,73.0,0.9,12.3,351.0,478.31,386.03
2018,4,29,17,15,675.0,68.0,0.9,11.9,299.0,416.62,336.55
2018,4,29,17,30,631.0,63.0,0.9,11.5,247.0,356.89,286.79
2018,4,29,17,45,551.5,58.0,0.9,11.05,195.5,287.09,227.56
2018,4,29,18,0,472.0,53.0,0.9,10.6,144.0,224.97,173.39
2018,4,29,18,15,343.0,42.5,0.9,10.15,98.5,151.33,110.83
2018,4,29,18,30,214.0,32.0,0.9,9.7,53.0,91.33,59.45
2018,4,29,18,45,127.5,19.5,0.85,9.25,30.0,45.86,0.0
2018,4,29,19,0,41.0,7.0,0.8,8.8,7.0,11.71,0.0
2018,4,29,19,15,20.5,3.5,0.8,8.65,3.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,30,5,15,4.0,6.0,0.9,7.05,6.0,0.0,0.0
2018,4,30,5,30,8.0,12.0,0.9,7.2,12.0,11.8,0.0
2018,4,30,5,45,19.5,27.5,0.9,7.35,29.5,25.34,14.23
2018,4,30,6,0,31.0,43.0,0.9,7.5,47.0,39.04,29.07
2018,4,30,6,15,18.0,48.0,0.85,7.9,50.5,44.45,34.65
2018,4,30,6,30,5.0,53.0,0.8,8.3,54.0,50.99,38.72
2018,4,30,6,45,5.5,69.5,0.8,8.65,71.0,66.69,52.23
2018,4,30,7,0,6.0,86.0,0.8,9.0,88.0,82.59,65.71
2018,4,30,7,15,15.5,117.0,0.8,9.5,123.0,113.22,91.01
2018,4,30,7,30,25.0,148.0,0.8,10.0,158.0,142.61,114.83
2018,4,30,7,45,72.0,183.5,0.75,10.55,219.0,190.57,152.52
2018,4,30,8,0,119.0,219.0,0.7,11.1,280.0,241.87,192.57
2018,4,30,8,15,219.5,232.0,0.7,11.55,357.5,303.02,239.78
2018,4,30,8,30,320.0,245.0,0.7,12.0,435.0,372.76,293.51
2018,4,30,8,45,320.0,267.0,0.65,12.45,469.0,411.61,322.58
2018,4,30,9,0,320.0,289.0,0.6,12.9,503.0,450.18,350.74
2018,4,30,9,15,332.5,305.5,0.6,13.15,540.0,490.87,380.46
2018,4,30,9,30,345.0,322.0,0.6,13.4,577.0,532.2,409.98
2018,4,30,9,45,415.0,307.5,0.55,13.65,628.0,585.12,448.06
2018,4,30,10,0,485.0,293.0,0.5,13.9,679.0,642.54,488.36
2018,4,30,10,15,639.5,233.5,0.55,14.05,761.5,726.16,549.5
2018,4,30,10,30,794.0,174.0,0.6,14.2,844.0,816.77,612.16
2018,4,30,10,45,845.5,152.5,0.6,14.35,882.0,865.99,642.38
2018,4,30,11,0,897.0,131.0,0.6,14.5,920.0,912.65,671.06
2018,4,30,11,15,906.0,128.5,0.6,14.65,936.0,942.33,688.53
2018,4,30,11,30,915.0,126.0,0.6,14.8,952.0,969.42,704.53
2018,4,30,11,45,915.5,126.5,0.6,14.95,958.0,988.8,715.67
2018,4,30,12,0,916.0,127.0,0.6,15.1,964.0,1005.02,724.98
2018,4,30,12,15,916.0,127.0,0.65,15.15,963.0,1017.03,733.22
2018,4,30,12,30,916.0,127.0,0.7,15.2,962.0,1025.75,739.59
2018,4,30,12,45,914.5,125.5,0.7,15.25,952.5,1028.12,741.01
2018,4,30,13,0,913.0,124.0,0.7,15.3,943.0,1027.1,740.54
2018,4,30,13,15,908.0,124.0,0.75,15.2,926.0,1020.85,738.55
2018,4,30,13,30,903.0,124.0,0.8,15.1,909.0,1011.29,734.64
2018,4,30,13,45,895.5,124.0,0.8,15.05,885.0,996.11,726.05
2018,4,30,14,0,888.0,124.0,0.8,15.0,861.0,977.85,715.66
2018,4,30,14,15,879.0,123.0,0.85,14.85,830.0,954.19,703.15
2018,4,30,14,30,870.0,122.0,0.9,14.7,799.0,927.78,688.81
2018,4,30,14,45,857.5,120.5,0.9,14.6,762.0,900.38,672.68
2018,4,30,15,0,845.0,119.0,0.9,14.5,725.0,865.33,651.37
2018,4,30,15,15,830.5,116.5,0.9,14.5,683.0,825.48,626.46
2018,4,30,15,30,816.0,114.0,0.9,14.5,641.0,783.94,600.15
2018,4,30,15,45,796.0,110.5,0.95,14.0,594.0,735.67,570.48
2018,4,30,16,0,776.0,107.0,1.0,13.5,547.0,686.62,539.5
2018,4,30,16,15,749.5,104.0,1.05,13.2,497.5,635.24,504.37
2018,4,30,16,30,723.0,101.0,1.1,12.9,448.0,582.26,466.26
2018,4,30,16,45,688.5,96.0,1.1,12.6,396.5,523.02,421.68
2018,4,30,17,0,654.0,91.0,1.1,12.3,345.0,465.55,376.94
2018,4,30,17,15,593.0,86.0,1.1,11.85,291.0,397.1,322.15
2018,4,30,17,30,532.0,81.0,1.1,11.4,237.0,333.7,269.66
2018,4,30,17,45,400.5,73.0,1.1,10.95,177.5,243.56,194.68
2018,4,30,18,0,269.0,65.0,1.1,10.5,118.0,169.42,132.31
2018,4,30,18,15,202.5,51.0,1.1,10.05,84.0,120.88,90.15
2018,4,30,18,30,136.0,37.0,1.1,9.6,50.0,76.27,50.85
2018,4,30,18,45,70.5,21.0,1.1,9.15,27.5,36.45,0.0
2018,4,30,19,0,5.0,5.0,1.1,8.7,5.0,5.51,0.0
2018,4,30,19,15,2.5,2.5,1.1,8.55,2.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,5,1,5,15,29.5,8.0,1.05,6.1,9.0,7.86,0.0
2018,5,1,5,30,59.0,16.0,1.0,6.7,18.0,15.73,0.0
2018,5,1,5,45,132.5,30.5,0.9,7.25,45.5,23.74,13.49
2018,5,1,6,0,206.0,45.0,0.8,7.8,73.0,34.29,24.92
2018,5,1,6,15,338.0,56.0,0.8,8.4,124.5,41.55,32.02
2018,5,1,6,30,470.0,67.0,0.8,9.0,176.0,59.66,38.93
2018,5,1,6,45,556.5,72.0,0.8,9.6,232.0,98.3,57.73
2018,5,1,7,0,643.0,77.0,0.8,10.2,288.0,146.92,91.36
2018,5,1,7,15,683.0,82.0,0.75,10.8,340.0,196.53,132.21
2018,5,1,7,30,723.0,87.0,0.7,11.4,392.0,250.44,178.63
2018,5,1,7,45,753.0,91.0,0.7,11.95,444.0,307.0,227.85
2018,5,1,8,0,783.0,95.0,0.7,12.5,496.0,363.58,276.32
2018,5,1,8,15,805.0,98.0,0.7,12.95,545.0,418.46,322.42
2018,5,1,8,30,827.0,101.0,0.7,13.4,594.0,474.71,368.03
2018,5,1,8,45,843.5,103.5,0.7,13.85,639.5,528.77,410.41
2018,5,1,9,0,860.0,106.0,0.7,14.3,685.0,583.08,451.44
2018,5,1,9,15,874.0,107.5,0.65,14.65,726.0,635.9,489.56
2018,5,1,9,30,888.0,109.0,0.6,15.0,767.0,686.81,524.94
2018,5,1,9,45,899.0,110.0,0.6,15.4,802.5,734.34,556.84
2018,5,1,10,0,910.0,111.0,0.6,15.8,838.0,780.55,585.75
2018,5,1,10,15,915.5,113.0,0.6,16.05,866.0,821.95,611.3
2018,5,1,10,30,921.0,115.0,0.6,16.3,894.0,861.2,635.14
2018,5,1,10,45,924.5,116.5,0.6,16.6,915.0,895.96,655.69
2018,5,1,11,0,928.0,118.0,0.6,16.9,936.0,928.1,674.42
2018,5,1,11,15,931.5,118.0,0.6,17.1,950.0,956.0,690.6
2018,5,1,11,30,935.0,118.0,0.6,17.3,964.0,980.99,704.95
2018,5,1,11,45,936.5,118.0,0.6,17.5,970.5,1001.09,716.27
2018,5,1,12,0,938.0,118.0,0.6,17.7,977.0,1017.99,725.71
2018,5,1,12,15,939.5,116.0,0.6,17.75,975.5,1029.57,732.4
2018,5,1,12,30,941.0,114.0,0.6,17.8,974.0,1037.77,737.2
2018,5,1,12,45,941.0,112.0,0.6,17.9,965.0,1041.08,739.03
2018,5,1,13,0,941.0,110.0,0.6,18.0,956.0,1040.92,738.94
2018,5,1,13,15,937.5,109.5,0.6,17.95,939.5,1035.42,736.18
2018,5,1,13,30,934.0,109.0,0.6,17.9,923.0,1026.51,731.53
2018,5,1,13,45,929.5,107.0,0.65,17.9,898.5,1011.67,724.41
2018,5,1,14,0,925.0,105.0,0.7,17.9,874.0,993.56,715.35
2018,5,1,14,15,917.5,103.5,0.7,17.75,843.0,970.02,702.22
2018,5,1,14,30,910.0,102.0,0.7,17.6,812.0,943.54,687.27
2018,5,1,14,45,900.0,100.0,0.75,17.45,775.0,911.52,669.72
2018,5,1,15,0,890.0,98.0,0.8,17.3,738.0,877.01,650.34
2018,5,1,15,15,877.0,96.0,0.8,17.3,696.0,837.74,626.31
2018,5,1,15,30,864.0,94.0,0.8,17.3,654.0,796.6,600.78
2018,5,1,15,45,845.5,92.0,0.8,16.7,607.0,753.71,574.99
2018,5,1,16,0,827.0,90.0,0.8,16.1,560.0,705.55,544.97
2018,5,1,16,15,802.5,86.5,0.85,15.7,509.5,650.93,509.73
2018,5,1,16,30,778.0,83.0,0.9,15.3,459.0,596.39,471.56
2018,5,1,16,45,744.5,80.0,0.9,14.85,407.0,537.49,428.2
2018,5,1,17,0,711.0,77.0,0.9,14.4,355.0,481.65,385.5
2018,5,1,17,15,665.0,72.5,0.9,13.8,303.0,418.48,335.69
2018,5,1,17,30,619.0,68.0,0.9,13.2,251.0,358.83,286.76
2018,5,1,17,45,550.5,61.5,0.9,12.6,201.0,292.04,230.55
2018,5,1,18,0,482.0,55.0,0.9,12.0,151.0,231.81,178.26
2018,5,1,18,15,380.0,46.0,0.9,11.5,108.0,166.37,121.95
2018,5,1,18,30,278.0,37.0,0.9,11.0,65.0,112.09,74.43
2018,5,1,18,45,160.5,23.0,0.9,10.45,37.0,56.35,3.56
2018,5,1,19,0,43.0,9.0,0.9,9.9,9.0,14.04,0.0
2018,5,1,19,15,21.5,4.5,0.9,9.8,4.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,0.55,7.8,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.5,7.65,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,5,2,5,15,74.0,9.0,0.45,8.3,12.0,8.85,0.0
2018,5,2,5,30,148.0,18.0,0.4,9.0,24.0,17.69,0.0
2018,5,2,5,45,278.0,29.5,0.4,9.75,60.5,23.33,13.41
2018,5,2,6,0,408.0,41.0,0.4,10.5,97.0,31.23,22.04
2018,5,2,6,15,489.0,48.5,0.35,11.05,143.5,34.93,25.82
2018,5,2,6,30,570.0,56.0,0.3,11.6,190.0,53.51,30.76
2018,5,2,6,45,621.5,62.5,0.25,12.2,241.0,96.67,52.84
2018,5,2,7,0,673.0,69.0,0.2,12.8,292.0,145.72,87.81
2018,5,2,7,15,709.0,74.5,0.2,13.35,344.5,196.7,129.52
2018,5,2,7,30,745.0,80.0,0.2,13.9,397.0,253.94,178.12
2018,5,2,7,45,770.5,84.0,0.2,14.4,447.5,307.63,224.36
2018,5,2,8,0,796.0,88.0,0.2,14.9,498.0,363.54,271.49
2018,5,2,8,15,815.0,91.5,0.2,15.3,546.5,418.31,316.56
2018,5,2,8,30,834.0,95.0,0.2,15.7,595.0,474.11,360.81
2018,5,2,8,45,847.5,98.5,0.15,16.1,639.5,527.85,401.51
2018,5,2,9,0,861.0,102.0,0.1,16.5,684.0,583.0,441.54
2018,5,2,9,15,871.5,105.0,0.1,16.8,724.0,633.71,477.64
2018,5,2,9,30,882.0,108.0,0.1,17.1,764.0,683.58,512.0
2018,5,2,9,45,889.0,111.0,0.15,17.4,798.0,729.92,542.97
2018,5,2,10,0,896.0,114.0,0.2,17.7,832.0,774.66,571.14
2018,5,2,10,15,901.5,116.0,0.2,17.9,860.0,815.48,595.86
2018,5,2,10,30,907.0,118.0,0.2,18.1,888.0,854.2,618.95
2018,5,2,10,45,909.0,120.5,0.2,18.35,908.0,888.18,638.66
2018,5,2,11,0,911.0,123.0,0.2,18.6,928.0,919.51,656.6
2018,5,2,11,15,912.5,124.5,0.25,18.7,941.5,946.64,673.19
2018,5,2,11,30,914.0,126.0,0.3,18.8,955.0,970.85,688.1
2018,5,2,11,45,913.0,127.5,0.3,18.9,960.5,989.7,698.74
2018,5,2,12,0,912.0,129.0,0.3,19.0,966.0,1005.37,707.57
2018,5,2,12,15,916.0,125.5,0.3,19.1,965.0,1017.57,714.41
2018,5,2,12,30,920.0,122.0,0.3,19.2,964.0,1026.52,719.42
2018,5,2,12,45,924.0,117.5,0.3,19.25,956.5,1031.1,722.1
2018,5,2,13,0,928.0,113.0,0.3,19.3,949.0,1032.24,722.91
2018,5,2,13,15,923.0,113.5,0.35,19.25,932.0,1026.36,721.11
2018,5,2,13,30,918.0,114.0,0.4,19.2,915.0,1017.13,717.52
2018,5,2,13,45,910.5,113.0,0.4,19.15,890.0,1000.64,708.45
2018,5,2,14,0,903.0,112.0,0.4,19.1,865.0,981.03,697.64
2018,5,2,14,15,894.0,111.0,0.4,18.9,834.0,957.03,684.55
2018,5,2,14,30,885.0,110.0,0.4,18.7,803.0,930.23,669.75
2018,5,2,14,45,874.0,108.5,0.45,18.55,766.0,898.5,652.67
2018,5,2,15,0,863.0,107.0,0.5,18.4,729.0,864.42,633.91
2018,5,2,15,15,849.5,104.5,0.5,18.4,687.5,825.05,610.12
2018,5,2,15,30,836.0,102.0,0.5,18.4,646.0,788.31,587.86
2018,5,2,15,45,819.5,98.0,0.5,17.85,599.5,741.45,559.58
2018,5,2,16,0,803.0,94.0,0.5,17.3,553.0,693.52,530.04
2018,5,2,16,15,783.0,90.0,0.5,16.9,504.5,642.39,496.96
2018,5,2,16,30,763.0,86.0,0.5,16.5,456.0,591.02,461.21
2018,5,2,16,45,736.0,81.0,0.5,16.1,405.5,534.44,420.32
2018,5,2,17,0,709.0,76.0,0.5,15.7,355.0,478.84,378.62
2018,5,2,17,15,668.5,70.5,0.45,15.15,304.0,418.78,331.62
2018,5,2,17,30,628.0,65.0,0.4,14.6,253.0,360.28,284.12
2018,5,2,17,45,569.0,58.5,0.4,14.05,204.0,296.74,231.33
2018,5,2,18,0,510.0,52.0,0.4,13.5,155.0,238.77,181.44
2018,5,2,18,15,403.0,42.5,0.4,12.9,109.5,169.86,123.2
2018,5,2,18,30,296.0,33.0,0.4,12.3,64.0,112.5,74.12
2018,5,2,18,45,180.0,21.0,0.4,11.65,37.0,58.32,9.66
2018,5,2,19,0,64.0,9.0,0.4,11.0,10.0,16.68,0.0
2018,5,2,19,15,32.0,4.5,0.4,10.8,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,3,5,15,0.0,2.5,0.7,8.9,2.5,2.46,0.0
2018,5,3,5,30,0.0,5.0,0.6,9.4,5.0,4.82,0.0
2018,5,3,5,45,0.0,12.0,0.5,9.9,12.0,11.57,3.96
2018,5,3,6,0,0.0,19.0,0.4,10.4,19.0,18.33,10.67
2018,5,3,6,15,1.0,32.0,0.4,10.8,32.0,30.89,22.26
2018,5,3,6,30,2.0,45.0,0.4,11.2,45.0,43.52,31.98
2018,5,3,6,45,23.0,82.5,0.4,11.65,90.0,77.84,60.43
2018,5,3,7,0,44.0,120.0,0.4,12.1,135.0,114.91,90.28
2018,5,3,7,15,86.0,149.0,0.35,12.6,184.0,151.95,118.75
2018,5,3,7,30,128.0,178.0,0.3,13.1,233.0,191.4,149.13
2018,5,3,7,45,191.0,195.0,0.3,13.6,288.5,234.93,182.36
2018,5,3,8,0,254.0,212.0,0.3,14.1,344.0,282.86,219.22
2018,5,3,8,15,494.0,170.5,0.3,14.6,457.5,358.56,276.17
2018,5,3,8,30,734.0,129.0,0.3,15.1,571.0,459.39,352.38
2018,5,3,8,45,781.0,122.5,0.3,15.55,624.5,518.11,396.55
2018,5,3,9,0,828.0,116.0,0.3,16.0,678.0,577.99,440.72
2018,5,3,9,15,821.5,126.5,0.3,16.3,711.5,624.38,473.71
2018,5,3,9,30,815.0,137.0,0.3,16.6,745.0,668.57,504.17
2018,5,3,9,45,861.5,122.5,0.3,16.85,791.5,723.2,541.84
2018,5,3,10,0,908.0,108.0,0.3,17.1,838.0,779.19,577.03
2018,5,3,10,15,895.0,120.5,0.3,17.3,860.5,816.19,599.19
2018,5,3,10,30,882.0,133.0,0.3,17.5,883.0,849.8,619.2
2018,5,3,10,45,896.0,129.0,0.35,17.65,907.0,886.79,642.29
2018,5,3,11,0,910.0,125.0,0.4,17.8,931.0,921.82,663.98
2018,5,3,11,15,922.5,120.0,0.4,17.85,948.0,952.31,681.94
2018,5,3,11,30,935.0,115.0,0.4,17.9,965.0,980.3,698.32
2018,5,3,11,45,935.5,115.5,0.4,18.0,971.0,999.84,709.37
2018,5,3,12,0,936.0,116.0,0.4,18.1,977.0,1016.17,718.63
2018,5,3,12,15,916.0,128.5,0.4,18.05,970.0,1021.58,721.77
2018,5,3,12,30,896.0,141.0,0.4,18.0,963.0,1023.37,723.0
2018,5,3,12,45,813.5,189.5,0.4,18.0,930.5,1003.49,711.04
2018,5,3,13,0,731.0,238.0,0.4,18.0,898.0,979.36,696.86
2018,5,3,13,15,690.5,256.0,0.4,17.9,870.5,958.02,684.73
2018,5,3,13,30,650.0,274.0,0.4,17.8,843.0,934.19,669.92
2018,5,3,13,45,646.0,266.0,0.4,17.7,818.5,917.06,660.48
2018,5,3,14,0,642.0,258.0,0.4,17.6,794.0,897.45,649.35
2018,5,3,14,15,680.0,226.5,0.4,17.45,776.0,890.33,647.37
2018,5,3,14,30,718.0,195.0,0.4,17.3,758.0,878.65,641.36
2018,5,3,14,45,757.5,166.0,0.45,17.15,735.5,866.13,635.95
2018,5,3,15,0,797.0,137.0,0.5,17.0,713.0,845.79,625.47
2018,5,3,15,15,800.5,127.0,0.5,17.0,677.0,814.3,606.4
2018,5,3,15,30,804.0,117.0,0.5,17.0,641.0,780.02,585.45
2018,5,3,15,45,657.0,147.0,0.5,16.7,555.0,674.29,515.11
2018,5,3,16,0,510.0,177.0,0.5,16.4,469.0,571.17,442.01
2018,5,3,16,15,397.0,186.0,0.5,16.05,401.0,482.68,377.89
2018,5,3,16,30,284.0,195.0,0.5,15.7,333.0,396.17,313.09
2018,5,3,16,45,406.0,150.0,0.55,15.35,323.5,413.39,329.63
2018,5,3,17,0,528.0,105.0,0.6,15.0,314.0,414.24,331.48
2018,5,3,17,15,568.5,88.0,0.6,14.45,284.5,389.32,311.25
2018,5,3,17,30,609.0,71.0,0.6,13.9,255.0,359.31,285.56
2018,5,3,17,45,543.5,64.0,0.6,13.35,205.0,293.52,230.56
2018,5,3,18,0,478.0,57.0,0.6,12.8,155.0,233.96,179.38
2018,5,3,18,15,381.0,47.5,0.6,12.35,112.0,169.35,124.15
2018,5,3,18,30,284.0,38.0,0.6,11.9,69.0,115.16,77.3
2018,5,3,18,45,166.5,23.5,0.6,11.45,39.5,58.99,15.0
2018,5,3,19,0,49.0,9.0,0.6,11.0,10.0,14.92,0.0
2018,5,3,19,15,24.5,4.5,0.6,10.85,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,4,5,15,73.0,11.0,0.75,9.0,14.5,10.81,0.0
2018,5,4,5,30,146.0,22.0,0.7,9.6,29.0,17.53,0.0
2018,5,4,5,45,211.5,34.5,0.65,10.15,58.0,26.81,16.82
2018,5,4,6,0,277.0,47.0,0.6,10.7,87.0,35.6,25.96
2018,5,4,6,15,307.5,62.0,0.55,11.35,123.0,45.92,35.64
2018,5,4,6,30,338.0,77.0,0.5,12.0,159.0,68.04,45.92
2018,5,4,6,45,478.5,80.0,0.45,12.6,225.5,103.51,63.54
2018,5,4,7,0,619.0,83.0,0.4,13.2,292.0,154.06,97.02
2018,5,4,7,15,632.0,92.5,0.35,13.8,336.0,201.2,136.48
2018,5,4,7,30,645.0,102.0,0.3,14.4,380.0,249.7,178.27
2018,5,4,7,45,646.0,115.5,0.25,15.0,423.0,299.37,220.94
2018,5,4,8,0,647.0,129.0,0.2,15.6,466.0,348.81,262.14
2018,5,4,8,15,686.0,130.5,0.2,16.3,518.0,402.49,304.9
2018,5,4,8,30,725.0,132.0,0.2,17.0,570.0,459.47,348.78
2018,5,4,8,45,649.5,169.5,0.2,17.7,584.0,493.96,374.4
2018,5,4,9,0,574.0,207.0,0.2,18.4,598.0,519.79,392.38
2018,5,4,9,15,570.0,225.5,0.2,18.75,633.0,563.92,423.38
2018,5,4,9,30,566.0,244.0,0.2,19.1,668.0,606.74,452.28
2018,5,4,9,45,572.0,258.0,0.25,19.4,703.0,650.89,482.16
2018,5,4,10,0,578.0,272.0,0.3,19.7,738.0,694.33,510.93
2018,5,4,10,15,584.5,282.5,0.25,19.95,767.5,733.92,535.33
2018,5,4,10,30,591.0,293.0,0.2,20.2,797.0,772.48,558.54
2018,5,4,10,45,598.5,299.5,0.2,20.45,820.5,806.82,579.44
2018,5,4,11,0,606.0,306.0,0.2,20.7,844.0,839.85,599.24
2018,5,4,11,15,598.5,317.0,0.2,20.85,855.5,862.37,612.07
2018,5,4,11,30,591.0,328.0,0.2,21.0,867.0,882.65,623.55
2018,5,4,11,45,593.0,330.0,0.2,21.2,874.0,900.6,633.82
2018,5,4,12,0,595.0,332.0,0.2,21.4,881.0,916.47,642.82
2018,5,4,12,15,603.0,327.0,0.25,21.45,882.5,928.89,651.34
2018,5,4,12,30,611.0,322.0,0.3,21.5,884.0,939.08,658.66
2018,5,4,12,45,623.5,310.5,0.3,21.55,879.0,945.05,662.76
2018,5,4,13,0,636.0,299.0,0.3,21.6,874.0,948.57,665.49
2018,5,4,13,15,612.0,301.5,0.3,21.55,847.0,927.67,652.64
2018,5,4,13,30,588.0,304.0,0.3,21.5,820.0,903.85,638.37
2018,5,4,13,45,618.5,279.5,0.35,21.4,809.0,904.74,642.22
2018,5,4,14,0,649.0,255.0,0.4,21.3,798.0,901.52,643.22
2018,5,4,14,15,666.0,233.0,0.4,21.1,773.0,884.54,634.65
2018,5,4,14,30,683.0,211.0,0.4,20.9,748.0,864.18,623.53
