Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,14,45,739.0,174.0,0.4,20.65,730.5,858.96,622.21
2018,5,4,15,0,795.0,137.0,0.4,20.4,713.0,844.77,615.01
2018,5,4,15,15,808.5,122.0,0.4,20.4,679.0,816.29,598.12
2018,5,4,15,30,822.0,107.0,0.4,20.4,645.0,784.24,578.99
2018,5,4,15,45,818.5,102.0,0.45,19.7,605.5,746.75,558.35
2018,5,4,16,0,815.0,97.0,0.5,19.0,566.0,707.21,535.84
2018,5,4,16,15,795.5,92.5,0.5,18.55,517.0,655.39,502.76
2018,5,4,16,30,776.0,88.0,0.5,18.1,468.0,603.27,467.02
2018,5,4,16,45,747.5,83.5,0.5,17.6,417.0,545.75,426.05
2018,5,4,17,0,719.0,79.0,0.5,17.1,366.0,490.84,385.41
2018,5,4,17,15,676.5,74.0,0.5,16.45,314.0,428.38,337.57
2018,5,4,17,30,634.0,69.0,0.5,15.8,262.0,369.06,290.23
2018,5,4,17,45,571.5,62.5,0.55,15.15,211.5,303.67,236.62
2018,5,4,18,0,509.0,56.0,0.6,14.5,161.0,244.17,185.98
2018,5,4,18,15,411.0,47.0,0.6,13.85,117.0,178.04,129.84
2018,5,4,18,30,313.0,38.0,0.6,13.2,73.0,122.24,81.95
2018,5,4,18,45,189.0,25.0,0.6,12.5,43.0,65.22,21.25
2018,5,4,19,0,65.0,12.0,0.6,11.8,13.0,19.95,0.0
2018,5,4,19,15,32.5,6.0,0.6,11.65,6.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,5,5,15,3.5,3.5,0.8,10.0,3.5,3.44,0.0
2018,5,5,5,30,7.0,7.0,0.8,10.2,7.0,6.8,0.0
2018,5,5,5,45,3.5,11.5,0.75,10.4,11.5,11.18,3.81
2018,5,5,6,0,0.0,16.0,0.7,10.6,16.0,15.43,8.11
2018,5,5,6,15,0.0,27.5,0.65,10.9,27.5,26.54,18.35
2018,5,5,6,30,0.0,39.0,0.6,11.2,39.0,37.66,26.98
2018,5,5,6,45,93.0,81.5,0.6,11.45,113.0,80.51,59.88
2018,5,5,7,0,186.0,124.0,0.6,11.7,187.0,132.53,98.91
2018,5,5,7,15,315.0,131.0,0.55,12.05,259.0,177.0,130.63
2018,5,5,7,30,444.0,138.0,0.5,12.4,331.0,232.34,172.82
2018,5,5,7,45,401.0,163.5,0.45,12.75,354.0,268.16,204.76
2018,5,5,8,0,358.0,189.0,0.4,13.1,377.0,301.55,233.4
2018,5,5,8,15,317.0,206.5,0.4,13.65,384.5,321.33,250.18
2018,5,5,8,30,276.0,224.0,0.4,14.2,392.0,336.6,262.51
2018,5,5,8,45,145.5,203.5,0.4,14.7,292.5,267.82,209.63
2018,5,5,9,0,15.0,183.0,0.4,15.2,193.0,184.42,143.41
2018,5,5,9,15,43.5,242.5,0.35,15.45,274.5,258.61,201.29
2018,5,5,9,30,72.0,302.0,0.3,15.7,356.0,336.56,259.24
2018,5,5,9,45,88.5,329.5,0.3,16.0,399.0,378.76,289.35
2018,5,5,10,0,105.0,357.0,0.3,16.3,442.0,423.34,320.97
2018,5,5,10,15,224.5,369.5,0.3,16.5,559.0,536.01,403.04
2018,5,5,10,30,344.0,382.0,0.3,16.7,676.0,656.16,486.35
2018,5,5,10,45,380.0,382.5,0.3,16.85,714.5,700.99,515.18
2018,5,5,11,0,416.0,383.0,0.3,17.0,753.0,749.31,546.82
2018,5,5,11,15,389.0,397.0,0.35,17.1,747.5,749.85,546.14
2018,5,5,11,30,362.0,411.0,0.4,17.2,742.0,750.48,546.16
2018,5,5,11,45,268.5,418.0,0.45,17.3,664.5,679.16,496.96
2018,5,5,12,0,175.0,425.0,0.5,17.4,587.0,598.19,440.83
2018,5,5,12,15,136.0,433.0,0.5,17.5,558.5,572.8,422.85
2018,5,5,12,30,97.0,441.0,0.5,17.6,530.0,539.28,398.51
2018,5,5,12,45,89.5,429.5,0.5,17.7,511.0,522.01,386.72
2018,5,5,13,0,82.0,418.0,0.5,17.8,492.0,504.21,374.36
2018,5,5,13,15,188.5,399.5,0.5,17.75,566.0,598.57,444.18
2018,5,5,13,30,295.0,381.0,0.5,17.7,640.0,691.45,509.75
2018,5,5,13,45,378.0,355.5,0.5,17.65,678.5,743.26,546.2
2018,5,5,14,0,461.0,330.0,0.5,17.6,717.0,799.45,585.32
2018,5,5,14,15,401.0,339.5,0.5,17.5,667.5,738.86,543.99
2018,5,5,14,30,341.0,349.0,0.5,17.4,618.0,687.13,509.3
2018,5,5,14,45,443.0,294.0,0.55,17.25,626.5,720.05,537.27
2018,5,5,15,0,545.0,239.0,0.6,17.1,635.0,738.42,554.35
2018,5,5,15,15,635.0,190.0,0.6,17.1,626.0,748.36,564.28
2018,5,5,15,30,725.0,141.0,0.6,17.1,617.0,746.92,565.23
2018,5,5,15,45,639.0,155.5,0.6,16.65,553.0,670.87,514.08
2018,5,5,16,0,553.0,170.0,0.6,16.2,489.0,595.68,461.72
2018,5,5,16,15,598.5,143.0,0.6,15.85,461.0,578.24,452.0
2018,5,5,16,30,644.0,116.0,0.6,15.5,433.0,552.01,434.62
2018,5,5,16,45,653.5,101.0,0.6,15.15,392.5,511.58,405.31
2018,5,5,17,0,663.0,86.0,0.6,14.8,352.0,468.83,373.13
2018,5,5,17,15,644.5,78.0,0.6,14.2,307.0,417.71,333.16
2018,5,5,17,30,626.0,70.0,0.6,13.6,262.0,367.41,292.1
2018,5,5,17,45,564.0,63.5,0.65,13.05,212.0,302.58,238.23
2018,5,5,18,0,502.0,57.0,0.7,12.5,162.0,243.57,187.47
2018,5,5,18,15,406.5,48.0,0.7,11.9,118.0,178.4,131.58
2018,5,5,18,30,311.0,39.0,0.7,11.3,74.0,123.26,83.9
2018,5,5,18,45,188.5,25.5,0.7,10.75,43.5,66.28,25.52
2018,5,5,19,0,66.0,12.0,0.7,10.2,13.0,20.18,0.0
2018,5,5,19,15,33.0,6.0,0.7,9.95,6.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,5,6,5,15,51.5,10.0,0.7,8.1,13.0,9.83,0.0
2018,5,6,5,30,103.0,20.0,0.7,8.4,26.0,15.66,0.0
2018,5,6,5,45,62.5,34.0,0.7,8.75,38.5,29.77,19.87
2018,5,6,6,0,22.0,48.0,0.7,9.1,51.0,43.6,33.34
2018,5,6,6,15,67.5,66.5,0.7,9.55,82.0,56.38,45.33
2018,5,6,6,30,113.0,85.0,0.7,10.0,113.0,76.48,57.79
2018,5,6,6,45,203.0,101.0,0.7,10.45,165.5,102.75,74.35
2018,5,6,7,0,293.0,117.0,0.7,10.9,218.0,142.91,103.13
2018,5,6,7,15,319.0,137.0,0.65,11.5,263.0,183.66,136.31
2018,5,6,7,30,345.0,157.0,0.6,12.1,308.0,227.45,172.39
2018,5,6,7,45,482.5,145.5,0.6,12.7,384.0,278.46,211.72
2018,5,6,8,0,620.0,134.0,0.6,13.3,460.0,346.27,265.21
2018,5,6,8,15,741.5,110.5,0.6,13.8,536.5,410.07,316.01
2018,5,6,8,30,863.0,87.0,0.6,14.3,613.0,489.24,377.68
2018,5,6,8,45,878.5,88.5,0.6,14.8,658.0,543.04,419.09
2018,5,6,9,0,894.0,90.0,0.6,15.3,703.0,596.87,459.21
2018,5,6,9,15,905.0,91.5,0.6,15.75,743.0,647.71,495.85
2018,5,6,9,30,916.0,93.0,0.6,16.2,783.0,697.65,530.65
2018,5,6,9,45,925.0,94.0,0.6,16.6,817.5,744.59,560.8
2018,5,6,10,0,934.0,95.0,0.6,17.0,852.0,789.99,588.91
2018,5,6,10,15,939.5,96.5,0.6,17.25,880.0,831.4,614.26
2018,5,6,10,30,945.0,98.0,0.6,17.5,908.0,870.61,637.88
2018,5,6,10,45,937.5,105.5,0.65,17.7,925.5,902.35,657.56
2018,5,6,11,0,930.0,113.0,0.7,17.9,943.0,930.82,675.19
2018,5,6,11,15,913.0,126.0,0.7,17.95,951.0,952.87,688.14
2018,5,6,11,30,896.0,139.0,0.7,18.0,959.0,971.18,698.84
2018,5,6,11,45,927.0,120.0,0.75,18.05,973.5,999.3,716.83
2018,5,6,12,0,958.0,101.0,0.8,18.1,988.0,1024.84,733.09
2018,5,6,12,15,842.0,171.0,0.8,18.0,949.5,1000.84,718.04
2018,5,6,12,30,726.0,241.0,0.8,17.9,911.0,971.3,700.26
2018,5,6,12,45,590.5,310.0,0.8,17.85,851.5,912.57,660.93
2018,5,6,13,0,455.0,379.0,0.8,17.8,792.0,852.61,619.05
2018,5,6,13,15,408.5,387.5,0.8,17.65,753.5,816.46,595.76
2018,5,6,13,30,362.0,396.0,0.8,17.5,715.0,772.76,567.02
2018,5,6,13,45,333.0,391.0,0.75,17.35,678.5,737.55,543.56
2018,5,6,14,0,304.0,386.0,0.7,17.2,642.0,701.65,519.35
2018,5,6,14,15,216.5,383.5,0.7,16.95,562.5,604.75,452.25
2018,5,6,14,30,129.0,381.0,0.7,16.7,483.0,518.86,391.24
2018,5,6,14,45,164.0,361.0,0.7,16.45,484.5,526.8,400.11
2018,5,6,15,0,199.0,341.0,0.7,16.2,486.0,532.3,406.28
2018,5,6,15,15,184.5,320.0,0.7,16.2,448.5,492.64,378.25
2018,5,6,15,30,170.0,299.0,0.7,16.2,411.0,453.24,350.45
2018,5,6,15,45,177.0,278.0,0.7,15.6,387.5,430.75,336.06
2018,5,6,16,0,184.0,257.0,0.7,15.0,364.0,407.2,320.41
2018,5,6,16,15,134.5,229.0,0.7,14.65,303.5,336.04,266.58
2018,5,6,16,30,85.0,201.0,0.7,14.3,243.0,262.32,209.65
2018,5,6,16,45,91.0,171.5,0.7,13.95,212.0,231.08,186.2
2018,5,6,17,0,97.0,142.0,0.7,13.6,181.0,204.39,165.47
2018,5,6,17,15,166.5,125.0,0.7,13.25,181.0,216.68,176.23
2018,5,6,17,30,236.0,108.0,0.7,12.9,181.0,226.58,183.54
2018,5,6,17,45,286.5,83.5,0.7,12.5,156.0,212.81,170.23
2018,5,6,18,0,337.0,59.0,0.7,12.1,131.0,187.72,146.03
2018,5,6,18,15,308.5,49.5,0.7,11.8,101.5,150.95,112.3
2018,5,6,18,30,280.0,40.0,0.7,11.5,72.0,117.4,80.63
2018,5,6,18,45,168.5,26.0,0.7,11.2,42.5,63.8,27.44
2018,5,6,19,0,57.0,12.0,0.7,10.9,13.0,19.13,0.0
2018,5,6,19,15,28.5,6.0,0.7,10.85,6.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,7,5,15,83.5,12.0,0.7,9.45,17.0,11.8,0.0
2018,5,7,5,30,167.0,24.0,0.7,9.8,34.0,18.99,1.5
2018,5,7,5,45,289.5,35.5,0.7,10.2,72.0,28.14,18.5
2018,5,7,6,0,412.0,47.0,0.7,10.6,110.0,35.79,26.27
2018,5,7,6,15,491.5,54.5,0.65,11.2,157.5,39.25,29.76
2018,5,7,6,30,571.0,62.0,0.6,11.8,205.0,66.53,37.62
2018,5,7,6,45,623.5,67.5,0.6,12.45,256.0,109.38,61.95
2018,5,7,7,0,676.0,73.0,0.6,13.1,307.0,158.21,98.18
2018,5,7,7,15,712.0,77.5,0.55,13.9,359.0,208.63,140.08
2018,5,7,7,30,748.0,82.0,0.5,14.7,411.0,265.29,188.29
2018,5,7,7,45,759.0,89.5,0.5,15.5,457.5,317.8,233.74
2018,5,7,8,0,770.0,97.0,0.5,16.3,504.0,370.99,278.51
2018,5,7,8,15,803.5,97.0,0.5,16.85,556.5,427.08,324.02
2018,5,7,8,30,837.0,97.0,0.5,17.4,609.0,485.69,369.9
2018,5,7,8,45,849.5,100.5,0.45,17.9,653.0,538.84,409.79
2018,5,7,9,0,862.0,104.0,0.4,18.4,697.0,593.3,448.91
2018,5,7,9,15,853.0,115.5,0.4,18.75,730.5,638.83,480.95
2018,5,7,9,30,844.0,127.0,0.4,19.1,764.0,683.36,511.19
2018,5,7,9,45,782.0,165.0,0.4,19.4,776.0,713.44,529.69
2018,5,7,10,0,720.0,203.0,0.4,19.7,788.0,736.71,543.09
2018,5,7,10,15,822.0,155.5,0.4,19.85,845.0,799.18,584.52
2018,5,7,10,30,924.0,108.0,0.4,20.0,902.0,864.44,624.58
2018,5,7,10,45,928.0,109.5,0.4,20.2,923.0,899.32,644.52
2018,5,7,11,0,932.0,111.0,0.4,20.4,944.0,931.63,663.13
2018,5,7,11,15,934.5,111.0,0.45,20.45,957.0,958.37,679.67
2018,5,7,11,30,937.0,111.0,0.5,20.5,970.0,982.18,694.52
2018,5,7,11,45,938.0,111.0,0.5,20.6,976.0,1001.52,705.46
2018,5,7,12,0,939.0,111.0,0.5,20.7,982.0,1017.67,714.56
2018,5,7,12,15,938.5,110.5,0.5,20.7,980.0,1028.59,720.89
2018,5,7,12,30,938.0,110.0,0.5,20.7,978.0,1036.15,725.37
2018,5,7,12,45,937.0,108.5,0.5,20.75,968.5,1038.79,726.91
2018,5,7,13,0,936.0,107.0,0.5,20.8,959.0,1038.01,726.59
2018,5,7,13,15,932.5,106.5,0.5,20.8,942.5,1032.38,723.66
2018,5,7,13,30,929.0,106.0,0.5,20.8,926.0,1023.39,718.89
2018,5,7,13,45,923.5,104.5,0.5,20.75,901.5,1008.09,710.58
2018,5,7,14,0,918.0,103.0,0.5,20.7,877.0,989.59,700.46
2018,5,7,14,15,912.5,100.5,0.5,20.55,847.0,966.93,688.13
2018,5,7,14,30,907.0,98.0,0.5,20.4,817.0,941.29,673.98
2018,5,7,14,45,899.0,96.0,0.55,20.25,781.0,911.12,657.99
2018,5,7,15,0,891.0,94.0,0.6,20.1,745.0,878.4,640.21
2018,5,7,15,15,878.5,92.0,0.6,20.1,703.5,839.55,616.91
2018,5,7,15,30,866.0,90.0,0.6,20.1,662.0,798.81,592.16
2018,5,7,15,45,851.0,86.5,0.65,19.4,616.0,752.85,565.83
2018,5,7,16,0,836.0,83.0,0.7,18.7,570.0,705.65,537.92
2018,5,7,16,15,815.5,80.0,0.7,18.25,521.0,657.72,507.53
2018,5,7,16,30,795.0,77.0,0.7,17.8,472.0,605.85,472.11
2018,5,7,16,45,766.0,74.0,0.7,17.3,421.0,548.93,431.2
2018,5,7,17,0,737.0,71.0,0.7,16.8,370.0,493.11,389.57
2018,5,7,17,15,697.5,66.5,0.7,16.2,318.5,431.79,342.2
2018,5,7,17,30,658.0,62.0,0.7,15.6,267.0,374.49,296.02
2018,5,7,17,45,600.0,57.0,0.7,15.05,217.5,311.27,243.47
2018,5,7,18,0,542.0,52.0,0.7,14.5,168.0,253.45,193.67
2018,5,7,18,15,454.5,44.0,0.7,14.0,124.0,189.44,138.66
2018,5,7,18,30,367.0,36.0,0.7,13.5,80.0,134.68,91.14
2018,5,7,18,45,234.5,24.5,0.7,13.0,48.0,75.14,34.49
2018,5,7,19,0,102.0,13.0,0.7,12.5,16.0,26.07,0.0
2018,5,7,19,15,51.0,6.5,0.7,12.3,8.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,8,4,45,3.0,0.5,1.15,11.45,0.5,0.0,0.0
2018,5,8,5,0,6.0,1.0,1.1,11.4,1.0,0.0,0.0
2018,5,8,5,15,113.0,12.5,1.0,11.8,19.5,12.29,0.0
2018,5,8,5,30,220.0,24.0,0.9,12.2,38.0,19.68,3.66
2018,5,8,5,45,339.5,33.0,0.8,12.55,76.0,25.44,16.12
2018,5,8,6,0,459.0,42.0,0.7,12.9,114.0,30.87,21.71
2018,5,8,6,15,532.0,48.5,0.7,13.35,161.0,33.79,24.64
2018,5,8,6,30,605.0,55.0,0.7,13.8,208.0,63.27,33.01
2018,5,8,6,45,652.5,59.5,0.65,14.2,258.5,109.5,60.23
2018,5,8,7,0,700.0,64.0,0.6,14.6,309.0,158.09,96.52
2018,5,8,7,15,733.0,68.0,0.6,15.0,360.0,208.51,138.84
2018,5,8,7,30,766.0,72.0,0.6,15.4,411.0,262.39,185.45
2018,5,8,7,45,789.5,75.0,0.55,15.8,460.5,315.59,231.6
2018,5,8,8,0,813.0,78.0,0.5,16.2,510.0,370.73,278.18
2018,5,8,8,15,830.0,80.5,0.5,16.65,557.0,426.96,324.3
2018,5,8,8,30,847.0,83.0,0.5,17.1,604.0,481.08,367.25
2018,5,8,8,45,860.0,85.5,0.5,17.5,647.5,533.57,407.53
2018,5,8,9,0,873.0,88.0,0.5,17.9,691.0,585.9,446.22
2018,5,8,9,15,847.0,106.0,0.45,18.3,718.5,628.39,475.5
2018,5,8,9,30,821.0,124.0,0.4,18.7,746.0,666.41,500.53
2018,5,8,9,45,676.5,200.5,0.4,19.1,728.0,673.5,501.71
2018,5,8,10,0,532.0,277.0,0.4,19.5,710.0,667.74,493.77
2018,5,8,10,15,624.5,244.0,0.4,19.8,769.0,731.37,538.05
2018,5,8,10,30,717.0,211.0,0.4,20.1,828.0,799.16,583.14
2018,5,8,10,45,818.0,157.5,0.4,20.35,878.0,856.19,617.8
2018,5,8,11,0,919.0,104.0,0.4,20.6,928.0,914.24,652.42
2018,5,8,11,15,922.5,104.0,0.4,20.7,941.5,941.47,667.72
2018,5,8,11,30,926.0,104.0,0.4,20.8,955.0,965.85,681.7
2018,5,8,11,45,927.5,104.0,0.45,20.9,961.0,985.37,693.87
2018,5,8,12,0,929.0,104.0,0.5,21.0,967.0,1001.77,704.3
2018,5,8,12,15,928.0,104.5,0.5,20.9,965.5,1013.03,711.12
2018,5,8,12,30,927.0,105.0,0.5,20.8,964.0,1020.98,716.13
2018,5,8,12,45,924.5,104.5,0.55,20.7,954.5,1023.07,718.94
2018,5,8,13,0,922.0,104.0,0.6,20.6,945.0,1021.79,719.91
2018,5,8,13,15,918.0,104.0,0.6,20.35,928.5,1016.21,717.66
2018,5,8,13,30,914.0,104.0,0.6,20.1,912.0,1007.32,713.56
2018,5,8,13,45,793.5,162.0,0.65,19.9,850.5,949.47,680.17
2018,5,8,14,0,673.0,220.0,0.7,19.7,789.0,889.9,645.58
2018,5,8,14,15,589.0,255.0,0.7,19.4,740.0,836.88,611.94
2018,5,8,14,30,505.0,290.0,0.7,19.1,691.0,783.35,576.44
2018,5,8,14,45,649.5,211.5,0.7,18.8,703.0,821.09,608.09
2018,5,8,15,0,794.0,133.0,0.7,18.5,715.0,842.28,623.6
2018,5,8,15,15,795.5,122.5,0.7,18.5,677.5,808.77,602.47
2018,5,8,15,30,797.0,112.0,0.7,18.5,640.0,772.62,580.15
2018,5,8,15,45,773.0,110.5,0.65,17.85,593.0,724.22,549.81
2018,5,8,16,0,749.0,109.0,0.6,17.2,546.0,675.4,518.74
2018,5,8,16,15,763.5,95.0,0.6,16.9,507.5,639.42,495.89
2018,5,8,16,30,778.0,81.0,0.6,16.6,469.0,600.22,469.02
2018,5,8,16,45,622.0,102.5,0.6,16.25,391.5,496.48,391.76
2018,5,8,17,0,466.0,124.0,0.6,15.9,314.0,400.77,318.78
2018,5,8,17,15,478.5,103.5,0.6,15.5,275.5,361.55,288.71
2018,5,8,17,30,491.0,83.0,0.6,15.1,237.0,322.85,256.94
2018,5,8,17,45,495.0,68.5,0.6,14.7,200.0,282.65,222.29
2018,5,8,18,0,499.0,54.0,0.6,14.3,163.0,241.47,185.13
2018,5,8,18,15,431.0,45.5,0.55,13.85,122.0,184.82,135.72
2018,5,8,18,30,363.0,37.0,0.5,13.4,81.0,135.32,92.05
2018,5,8,18,45,229.0,25.0,0.5,12.95,48.5,75.42,36.94
2018,5,8,19,0,95.0,13.0,0.5,12.5,16.0,25.31,0.0
2018,5,8,19,15,47.5,6.5,0.5,12.35,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,0.6,10.15,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,0.6,10.1,2.0,0.0,0.0
2018,5,9,5,15,117.5,13.5,0.65,10.3,21.0,13.27,0.0
2018,5,9,5,30,224.0,25.0,0.7,10.5,40.0,20.5,5.72
2018,5,9,5,45,339.0,35.0,0.7,10.65,79.0,27.19,17.88
2018,5,9,6,0,454.0,45.0,0.7,10.8,118.0,33.46,24.25
2018,5,9,6,15,349.0,54.5,0.75,11.15,122.5,39.53,30.05
2018,5,9,6,30,244.0,64.0,0.8,11.5,127.0,58.44,38.21
2018,5,9,6,45,123.0,88.0,0.8,11.8,120.0,89.97,66.37
2018,5,9,7,0,2.0,112.0,0.8,12.1,113.0,105.52,84.29
2018,5,9,7,15,13.0,137.0,0.8,12.45,143.0,131.21,104.87
2018,5,9,7,30,24.0,162.0,0.8,12.8,173.0,158.34,126.35
2018,5,9,7,45,25.0,177.0,0.8,13.15,189.5,174.75,139.16
2018,5,9,8,0,26.0,192.0,0.8,13.5,206.0,188.76,149.9
2018,5,9,8,15,26.5,209.0,0.8,13.8,224.5,207.13,164.03
2018,5,9,8,30,27.0,226.0,0.8,14.1,243.0,225.62,178.03
2018,5,9,8,45,124.5,266.5,0.8,14.4,352.0,315.3,247.85
2018,5,9,9,0,222.0,307.0,0.8,14.7,461.0,416.51,324.29
2018,5,9,9,15,497.5,231.5,0.8,14.95,602.0,528.86,410.52
2018,5,9,9,30,773.0,156.0,0.8,15.2,743.0,666.27,512.12
2018,5,9,9,45,794.5,154.0,0.8,15.45,780.5,713.77,544.12
2018,5,9,10,0,816.0,152.0,0.8,15.7,818.0,761.09,575.53
2018,5,9,10,15,648.5,247.0,0.8,16.0,787.5,753.76,565.76
2018,5,9,10,30,481.0,342.0,0.8,16.3,757.0,732.78,546.13
2018,5,9,10,45,542.0,323.5,0.75,16.6,801.5,785.16,581.68
2018,5,9,11,0,603.0,305.0,0.7,16.9,846.0,839.17,616.54
2018,5,9,11,15,711.5,246.0,0.7,17.1,894.0,897.79,656.36
2018,5,9,11,30,820.0,187.0,0.7,17.3,942.0,955.09,691.2
2018,5,9,11,45,879.5,152.5,0.7,17.55,967.0,989.11,710.79
2018,5,9,12,0,939.0,118.0,0.7,17.8,992.0,1026.35,732.56
2018,5,9,12,15,939.5,117.5,0.7,17.95,991.0,1038.23,738.84
2018,5,9,12,30,940.0,117.0,0.7,18.1,990.0,1046.78,743.58
2018,5,9,12,45,924.0,125.5,0.7,18.25,976.5,1044.92,742.1
2018,5,9,13,0,908.0,134.0,0.7,18.4,963.0,1039.69,738.85
2018,5,9,13,15,874.0,151.0,0.7,18.4,937.5,1022.2,728.64
2018,5,9,13,30,840.0,168.0,0.7,18.4,912.0,1008.58,721.07
2018,5,9,13,45,771.5,199.0,0.75,18.35,868.5,971.53,700.08
2018,5,9,14,0,703.0,230.0,0.8,18.3,825.0,929.46,675.9
2018,5,9,14,15,698.5,221.0,0.8,18.1,794.5,904.84,662.11
2018,5,9,14,30,694.0,212.0,0.8,17.9,764.0,877.78,646.41
2018,5,9,14,45,711.5,190.0,0.85,17.7,734.0,854.3,633.86
2018,5,9,15,0,729.0,168.0,0.9,17.5,704.0,827.23,618.72
2018,5,9,15,15,697.5,166.5,0.9,17.5,656.0,777.69,587.03
2018,5,9,15,30,666.0,165.0,0.9,17.5,608.0,727.9,554.84
2018,5,9,15,45,655.0,154.0,0.9,17.0,564.0,683.8,526.54
2018,5,9,16,0,644.0,143.0,0.9,16.5,520.0,638.63,496.63
2018,5,9,16,15,653.5,127.5,0.9,16.2,482.0,601.86,471.92
2018,5,9,16,30,663.0,112.0,0.9,15.9,444.0,562.6,444.45
2018,5,9,16,45,651.0,99.5,0.9,15.6,396.5,511.29,406.8
2018,5,9,17,0,639.0,87.0,0.9,15.3,349.0,459.73,367.67
2018,5,9,17,15,616.0,80.0,0.9,14.85,305.0,408.71,327.46
2018,5,9,17,30,593.0,73.0,0.9,14.4,261.0,358.98,286.63
2018,5,9,17,45,513.0,67.5,0.9,14.0,209.0,289.48,228.91
2018,5,9,18,0,433.0,62.0,0.9,13.6,157.0,227.66,176.3
2018,5,9,18,15,360.0,51.0,0.9,13.15,116.5,170.24,126.7
2018,5,9,18,30,287.0,40.0,0.9,12.7,76.0,119.97,83.05
2018,5,9,18,45,179.0,27.0,0.85,12.3,46.0,68.57,35.81
2018,5,9,19,0,71.0,14.0,0.8,11.9,16.0,23.25,0.0
2018,5,9,19,15,35.5,7.0,0.8,11.75,8.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,10,4,45,4.5,0.5,0.9,9.15,0.5,0.0,0.0
2018,5,10,5,0,9.0,1.0,0.9,9.2,1.0,0.0,0.0
2018,5,10,5,15,70.0,11.5,0.9,9.5,16.0,11.3,0.0
2018,5,10,5,30,131.0,22.0,0.9,9.8,31.0,17.08,4.88
2018,5,10,5,45,289.0,34.5,0.9,10.15,75.5,26.47,17.39
2018,5,10,6,0,447.0,47.0,0.9,10.5,120.0,35.13,25.8
2018,5,10,6,15,343.5,57.0,0.9,10.8,124.5,41.36,31.75
2018,5,10,6,30,240.0,67.0,0.9,11.1,129.0,61.28,40.56
2018,5,10,6,45,183.0,103.0,0.9,11.45,156.5,104.66,76.3
2018,5,10,7,0,126.0,139.0,0.9,11.8,184.0,141.39,108.91
2018,5,10,7,15,237.0,151.0,0.9,12.4,251.5,181.19,137.41
2018,5,10,7,30,348.0,163.0,0.9,13.0,319.0,236.41,179.7
2018,5,10,7,45,431.0,164.0,0.9,13.6,380.0,282.25,216.13
2018,5,10,8,0,514.0,165.0,0.9,14.2,441.0,339.48,261.84
2018,5,10,8,15,495.5,189.0,0.9,14.7,474.5,382.5,296.93
2018,5,10,8,30,477.0,213.0,0.9,15.2,508.0,423.3,329.0
2018,5,10,8,45,453.0,240.0,0.9,15.7,536.5,461.67,357.93
2018,5,10,9,0,429.0,267.0,0.9,16.2,565.0,497.24,383.68
2018,5,10,9,15,435.0,281.5,0.9,16.55,598.5,537.14,412.38
2018,5,10,9,30,441.0,296.0,0.9,16.9,632.0,576.86,440.2
2018,5,10,9,45,486.0,296.0,0.9,17.3,681.5,630.3,477.75
2018,5,10,10,0,531.0,296.0,0.9,17.7,731.0,686.22,516.06
2018,5,10,10,15,560.0,299.0,0.9,18.0,771.0,734.51,548.22
2018,5,10,10,30,589.0,302.0,0.9,18.3,811.0,783.35,580.19
2018,5,10,10,45,590.5,311.0,0.85,18.65,832.0,814.81,598.67
2018,5,10,11,0,592.0,320.0,0.8,19.0,853.0,844.68,615.9
2018,5,10,11,15,589.5,329.0,0.8,19.05,866.0,869.21,630.88
2018,5,10,11,30,587.0,338.0,0.8,19.1,879.0,891.76,644.55
2018,5,10,11,45,566.5,350.5,0.85,19.15,875.5,898.71,648.72
2018,5,10,12,0,546.0,363.0,0.9,19.2,872.0,903.04,651.44
2018,5,10,12,15,518.5,374.0,0.9,19.25,857.0,896.56,646.37
2018,5,10,12,30,491.0,385.0,0.9,19.3,842.0,887.59,639.9
2018,5,10,12,45,604.0,318.0,0.9,19.35,874.5,935.59,674.66
2018,5,10,13,0,717.0,251.0,0.9,19.4,907.0,982.54,706.64
2018,5,10,13,15,821.5,180.5,0.95,19.3,919.5,1007.94,723.55
2018,5,10,13,30,926.0,110.0,1.0,19.2,932.0,1026.72,736.74
2018,5,10,13,45,919.5,109.5,1.0,19.1,907.5,1011.56,727.98
2018,5,10,14,0,913.0,109.0,1.0,19.0,883.0,993.26,717.81
2018,5,10,14,15,892.5,113.5,1.05,18.8,848.5,964.13,702.02
2018,5,10,14,30,872.0,118.0,1.1,18.6,814.0,932.71,684.69
2018,5,10,14,45,817.0,136.5,1.1,18.4,765.0,888.7,658.09
2018,5,10,15,0,762.0,155.0,1.1,18.2,716.0,842.32,629.67
2018,5,10,15,15,759.0,144.0,1.1,18.2,676.5,805.35,606.75
2018,5,10,15,30,756.0,133.0,1.1,18.2,637.0,763.59,580.16
2018,5,10,15,45,751.5,123.0,1.1,17.8,594.5,722.55,554.58
2018,5,10,16,0,747.0,113.0,1.1,17.4,552.0,679.68,527.23
2018,5,10,16,15,737.0,104.0,1.1,17.1,506.5,632.45,495.35
2018,5,10,16,30,727.0,95.0,1.1,16.8,461.0,584.24,461.19
2018,5,10,16,45,713.0,89.0,1.1,16.5,416.5,537.66,426.92
2018,5,10,17,0,699.0,83.0,1.1,16.2,372.0,489.32,390.08
2018,5,10,17,15,655.0,78.0,1.1,15.65,320.0,426.98,341.36
2018,5,10,17,30,611.0,73.0,1.1,15.1,268.0,367.95,293.52
2018,5,10,17,45,548.5,67.0,1.1,14.55,218.5,303.96,240.2
2018,5,10,18,0,486.0,61.0,1.1,14.0,169.0,245.82,190.21
2018,5,10,18,15,401.5,51.5,1.1,13.4,125.5,183.62,136.72
2018,5,10,18,30,317.0,42.0,1.1,12.8,82.0,130.27,90.63
2018,5,10,18,45,202.5,29.0,1.1,12.2,50.5,75.92,41.55
2018,5,10,19,0,88.0,16.0,1.1,11.6,19.0,27.64,0.0
2018,5,10,19,15,44.0,8.0,1.1,11.45,9.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,0.8,7.85,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,0.8,7.8,2.0,0.0,0.0
2018,5,11,5,15,45.5,13.5,0.8,8.2,16.5,13.27,0.0
2018,5,11,5,30,79.0,25.0,0.8,8.6,31.0,20.91,8.3
2018,5,11,5,45,150.5,40.0,0.8,9.05,61.5,32.86,23.13
2018,5,11,6,0,222.0,55.0,0.8,9.5,92.0,41.31,31.46
2018,5,11,6,15,269.5,70.5,0.8,10.05,130.5,51.78,41.25
2018,5,11,6,30,317.0,86.0,0.8,10.6,169.0,80.74,54.83
2018,5,11,6,45,405.5,93.0,0.8,11.1,222.5,115.45,75.93
2018,5,11,7,0,494.0,100.0,0.8,11.6,276.0,159.85,108.27
2018,5,11,7,15,523.0,110.5,0.8,12.15,322.5,204.15,145.39
2018,5,11,7,30,552.0,121.0,0.8,12.7,369.0,251.69,186.03
2018,5,11,7,45,583.0,127.5,0.8,13.2,417.0,299.2,226.55
2018,5,11,8,0,614.0,134.0,0.8,13.7,465.0,349.71,268.81
2018,5,11,8,15,658.0,137.0,0.8,14.1,520.5,405.31,313.99
2018,5,11,8,30,702.0,140.0,0.8,14.5,576.0,464.75,360.89
2018,5,11,8,45,749.0,137.0,0.8,14.95,632.0,523.66,406.1
2018,5,11,9,0,796.0,134.0,0.8,15.4,688.0,587.41,453.45
2018,5,11,9,15,864.5,116.5,0.8,15.75,749.5,651.79,500.47
2018,5,11,9,30,933.0,99.0,0.8,16.1,811.0,721.15,549.61
2018,5,11,9,45,947.0,98.0,0.8,16.5,848.0,770.19,580.69
2018,5,11,10,0,961.0,97.0,0.8,16.9,885.0,818.03,610.38
2018,5,11,10,15,967.0,98.0,0.75,17.25,913.5,860.09,634.99
2018,5,11,10,30,973.0,99.0,0.7,17.6,942.0,899.9,657.7
2018,5,11,10,45,978.0,99.0,0.7,17.9,963.5,935.46,678.42
2018,5,11,11,0,983.0,99.0,0.7,18.2,985.0,968.34,697.3
2018,5,11,11,15,985.5,99.0,0.7,18.5,998.5,996.13,712.88
2018,5,11,11,30,988.0,99.0,0.7,18.8,1012.0,1020.83,726.55
2018,5,11,11,45,989.0,98.5,0.7,19.05,1017.5,1040.4,737.23
2018,5,11,12,0,990.0,98.0,0.7,19.3,1023.0,1056.62,745.96
2018,5,11,12,15,989.5,98.0,0.75,19.5,1021.0,1068.46,753.49
2018,5,11,12,30,989.0,98.0,0.8,19.7,1019.0,1076.79,759.06
2018,5,11,12,45,987.5,97.0,0.8,19.85,1009.5,1079.54,760.39
2018,5,11,13,0,986.0,96.0,0.8,20.0,1000.0,1078.71,759.76
2018,5,11,13,15,983.0,96.0,0.8,20.05,983.5,1073.87,757.16
2018,5,11,13,30,980.0,96.0,0.8,20.1,967.0,1065.5,752.61
2018,5,11,13,45,975.0,94.5,0.8,20.1,942.0,1050.12,744.09
2018,5,11,14,0,970.0,93.0,0.8,20.1,917.0,1031.37,733.68
2018,5,11,14,15,962.5,92.0,0.8,20.05,885.5,1007.54,720.36
2018,5,11,14,30,955.0,91.0,0.8,20.0,854.0,980.68,705.2
2018,5,11,14,45,947.0,88.5,0.8,19.95,817.0,948.86,686.89
2018,5,11,15,0,939.0,86.0,0.8,19.9,780.0,914.35,666.79
2018,5,11,15,15,927.5,84.5,0.8,19.9,737.5,875.49,643.6
2018,5,11,15,30,916.0,83.0,0.8,19.9,695.0,834.56,618.82
2018,5,11,15,45,899.0,81.0,0.8,19.55,647.5,786.99,590.06
2018,5,11,16,0,882.0,79.0,0.8,19.2,600.0,738.23,559.97
2018,5,11,16,15,860.0,77.0,0.8,18.85,549.0,685.11,526.15
2018,5,11,16,30,838.0,75.0,0.8,18.5,498.0,634.95,492.64
2018,5,11,16,45,810.0,71.5,0.8,18.2,445.5,576.18,450.46
2018,5,11,17,0,782.0,68.0,0.8,17.9,393.0,518.35,407.48
2018,5,11,17,15,743.0,64.5,0.8,17.3,340.0,456.2,359.92
2018,5,11,17,30,704.0,61.0,0.8,16.7,287.0,396.71,312.44
2018,5,11,17,45,643.0,56.5,0.8,16.15,235.0,331.37,258.6
2018,5,11,18,0,582.0,52.0,0.8,15.6,183.0,270.61,206.76
2018,5,11,18,15,502.5,44.5,0.8,14.9,137.5,206.99,152.1
2018,5,11,18,30,423.0,37.0,0.8,14.2,92.0,151.69,103.95
2018,5,11,18,45,277.5,26.5,0.8,13.55,56.5,88.56,48.96
2018,5,11,19,0,132.0,16.0,0.8,12.9,21.0,33.81,0.0
2018,5,11,19,15,66.0,8.0,0.8,12.8,10.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,0.8,9.65,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,0.8,9.7,2.0,0.0,0.0
2018,5,12,5,15,147.0,14.5,0.75,10.6,24.5,14.25,0.0
2018,5,12,5,30,276.0,27.0,0.7,11.5,47.0,21.94,9.63
2018,5,12,5,45,389.5,35.0,0.6,12.35,87.5,26.62,17.49
2018,5,12,6,0,503.0,43.0,0.5,13.2,128.0,31.11,22.02
2018,5,12,6,15,574.0,49.0,0.5,13.8,177.0,33.62,24.52
2018,5,12,6,30,645.0,55.0,0.5,14.4,226.0,73.8,38.28
2018,5,12,6,45,691.0,60.0,0.5,15.0,278.0,119.65,66.09
2018,5,12,7,0,737.0,65.0,0.5,15.6,330.0,170.76,105.01
2018,5,12,7,15,769.5,68.5,0.45,16.0,382.5,222.69,148.65
2018,5,12,7,30,802.0,72.0,0.4,16.4,435.0,277.98,196.08
2018,5,12,7,45,826.0,74.5,0.4,16.8,486.0,332.75,243.17
2018,5,12,8,0,850.0,77.0,0.4,17.2,537.0,392.35,292.79
2018,5,12,8,15,867.0,79.5,0.4,17.6,585.0,447.52,337.63
2018,5,12,8,30,884.0,82.0,0.4,18.0,633.0,503.36,381.35
2018,5,12,8,45,897.5,84.0,0.35,18.4,677.5,557.29,421.55
2018,5,12,9,0,911.0,86.0,0.3,18.8,722.0,611.04,459.96
2018,5,12,9,15,920.0,88.0,0.3,19.15,761.5,661.54,495.34
2018,5,12,9,30,929.0,90.0,0.3,19.5,801.0,710.95,528.72
2018,5,12,9,45,935.5,92.0,0.3,19.85,834.5,757.28,557.15
2018,5,12,10,0,942.0,94.0,0.3,20.2,868.0,801.86,583.97
2018,5,12,10,15,947.5,95.0,0.3,20.45,895.5,842.75,608.21
2018,5,12,10,30,953.0,96.0,0.3,20.7,923.0,881.42,630.76
2018,5,12,10,45,956.5,97.0,0.3,20.95,944.0,915.98,650.51
2018,5,12,11,0,960.0,98.0,0.3,21.2,965.0,947.87,668.46
2018,5,12,11,15,962.0,98.5,0.3,21.3,978.0,975.08,683.85
2018,5,12,11,30,964.0,99.0,0.3,21.4,991.0,999.26,697.43
2018,5,12,11,45,964.5,99.0,0.3,21.55,996.5,1018.39,707.87
2018,5,12,12,0,965.0,99.0,0.3,21.7,1002.0,1034.24,716.47
2018,5,12,12,15,960.0,102.0,0.3,21.7,999.0,1044.45,722.25
2018,5,12,12,30,955.0,105.0,0.3,21.7,996.0,1051.2,726.18
2018,5,12,12,45,946.5,108.5,0.35,21.7,984.5,1051.57,727.69
2018,5,12,13,0,938.0,112.0,0.4,21.7,973.0,1048.51,727.41
2018,5,12,13,15,933.5,111.5,0.4,21.6,956.0,1041.9,724.25
2018,5,12,13,30,929.0,111.0,0.4,21.5,939.0,1031.94,719.24
2018,5,12,13,45,922.5,110.5,0.4,21.4,914.5,1016.76,711.24
2018,5,12,14,0,916.0,110.0,0.4,21.3,890.0,998.45,701.48
2018,5,12,14,15,907.5,109.0,0.4,21.05,859.0,974.7,688.87
2018,5,12,14,30,899.0,108.0,0.4,20.8,828.0,948.14,674.57
2018,5,12,14,45,888.5,106.5,0.4,20.6,791.5,916.59,656.97
2018,5,12,15,0,878.0,105.0,0.4,20.4,755.0,882.68,637.79
2018,5,12,15,15,865.5,102.5,0.4,20.4,713.5,843.82,614.78
2018,5,12,15,30,853.0,100.0,0.4,20.4,672.0,803.12,590.35
2018,5,12,15,45,835.0,97.5,0.4,19.85,625.5,760.61,565.57
2018,5,12,16,0,817.0,95.0,0.4,19.3,579.0,712.85,536.72
2018,5,12,16,15,793.5,92.0,0.35,18.9,529.5,660.01,502.7
2018,5,12,16,30,770.0,89.0,0.3,18.5,480.0,607.2,466.37
2018,5,12,16,45,740.0,85.5,0.3,18.1,429.0,550.24,426.23
2018,5,12,17,0,710.0,82.0,0.3,17.7,378.0,495.94,386.53
2018,5,12,17,15,669.0,77.5,0.3,17.1,327.0,435.14,340.69
2018,5,12,17,30,628.0,73.0,0.3,16.5,276.0,377.31,295.31
2018,5,12,17,45,569.5,66.5,0.3,15.9,226.0,313.45,243.62
2018,5,12,18,0,511.0,60.0,0.3,15.3,176.0,255.01,194.61
2018,5,12,18,15,424.0,51.5,0.35,14.6,131.5,191.61,141.39
2018,5,12,18,30,337.0,43.0,0.4,13.9,87.0,137.23,95.31
2018,5,12,18,45,217.5,30.0,0.4,13.2,54.0,81.25,46.88
2018,5,12,19,0,98.0,17.0,0.4,12.5,21.0,30.3,0.0
2018,5,12,19,15,49.0,8.5,0.4,12.2,10.5,8.36,0.0
2018,5,12,19,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.35,11.25,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.3,10.95,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.3,10.65,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.3,10.35,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.3,10.05,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.3,9.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.3,9.35,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.25,9.25,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.2,9.2,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.3,8.65,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.35,8.45,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.4,8.35,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.4,8.35,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.45,8.4,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,5,13,5,15,4.5,3.0,0.4,9.25,3.5,2.95,0.0
2018,5,13,5,30,9.0,6.0,0.4,9.8,7.0,5.8,0.0
2018,5,13,5,45,4.5,9.0,0.35,10.35,9.5,8.75,2.05
2018,5,13,6,0,0.0,12.0,0.3,10.9,12.0,11.57,4.78
2018,5,13,6,15,0.0,17.0,0.3,11.35,17.0,16.39,9.26
2018,5,13,6,30,0.0,22.0,0.3,11.8,22.0,21.22,12.8
2018,5,13,6,45,0.0,41.0,0.3,12.25,41.0,39.59,28.62
2018,5,13,7,0,0.0,60.0,0.3,12.7,60.0,57.98,44.17
2018,5,13,7,15,0.0,68.5,0.3,13.1,68.5,66.22,50.87
2018,5,13,7,30,0.0,77.0,0.3,13.5,77.0,74.46,57.48
2018,5,13,7,45,0.0,89.5,0.3,13.95,89.5,86.48,67.12
2018,5,13,8,0,0.0,102.0,0.3,14.4,102.0,98.41,76.52
2018,5,13,8,15,1.5,128.0,0.35,14.75,129.0,123.76,96.73
2018,5,13,8,30,3.0,154.0,0.4,15.1,156.0,149.31,116.75
2018,5,13,8,45,7.5,182.0,0.4,15.45,187.0,178.58,139.37
2018,5,13,9,0,12.0,210.0,0.4,15.8,218.0,208.4,162.04
2018,5,13,9,15,28.5,254.5,0.4,16.1,276.0,260.85,201.93
2018,5,13,9,30,45.0,299.0,0.4,16.4,334.0,316.23,243.0
2018,5,13,9,45,91.5,347.5,0.4,16.7,422.0,398.57,303.57
2018,5,13,10,0,138.0,396.0,0.4,17.0,510.0,485.63,365.42
2018,5,13,10,15,348.0,342.5,0.4,17.15,642.0,608.89,455.87
2018,5,13,10,30,558.0,289.0,0.4,17.3,774.0,746.67,552.04
2018,5,13,10,45,733.5,204.5,0.4,17.5,858.0,834.92,611.27
2018,5,13,11,0,909.0,120.0,0.4,17.7,942.0,925.3,666.65
2018,5,13,11,15,917.5,117.0,0.4,17.75,957.0,953.75,682.42
2018,5,13,11,30,926.0,114.0,0.4,17.8,972.0,979.6,697.51
2018,5,13,11,45,927.5,113.5,0.45,17.9,978.0,998.52,709.39
2018,5,13,12,0,929.0,113.0,0.5,18.0,984.0,1014.34,719.56
2018,5,13,12,15,925.5,115.5,0.5,18.0,982.0,1025.12,725.88
2018,5,13,12,30,922.0,118.0,0.5,18.0,980.0,1032.61,730.36
2018,5,13,12,45,916.5,120.0,0.5,18.0,970.0,1034.3,731.48
2018,5,13,13,0,911.0,122.0,0.5,18.0,960.0,1032.68,730.8
2018,5,13,13,15,907.5,120.5,0.5,17.95,943.0,1026.14,727.42
2018,5,13,13,30,904.0,119.0,0.5,17.9,926.0,1016.34,722.23
2018,5,13,13,45,899.0,117.5,0.5,17.8,902.5,1001.87,714.44
2018,5,13,14,0,894.0,116.0,0.5,17.7,879.0,984.3,704.87
2018,5,13,14,15,886.5,114.5,0.5,17.5,849.0,961.38,692.29
2018,5,13,14,30,879.0,113.0,0.5,17.3,819.0,935.68,678.01
2018,5,13,14,45,869.5,111.0,0.5,17.15,783.0,905.01,660.4
2018,5,13,15,0,860.0,109.0,0.5,17.0,747.0,871.98,641.2
2018,5,13,15,15,847.0,106.5,0.5,17.0,706.0,833.28,617.76
2018,5,13,15,30,834.0,104.0,0.5,17.0,665.0,797.16,595.85
2018,5,13,15,45,818.0,101.0,0.5,16.45,619.5,752.07,568.71
2018,5,13,16,0,802.0,98.0,0.5,15.9,574.0,705.9,540.35
2018,5,13,16,15,780.5,94.5,0.5,15.55,526.0,654.52,507.26
2018,5,13,16,30,759.0,91.0,0.5,15.2,478.0,603.04,471.58
2018,5,13,16,45,730.0,87.0,0.5,14.8,427.5,546.64,431.01
2018,5,13,17,0,701.0,83.0,0.5,14.4,377.0,492.86,390.9
2018,5,13,17,15,662.0,78.0,0.5,13.9,326.5,432.94,344.73
2018,5,13,17,30,623.0,73.0,0.5,13.4,276.0,375.82,298.97
2018,5,13,17,45,567.0,66.5,0.5,12.9,227.0,313.2,247.26
2018,5,13,18,0,511.0,60.0,0.5,12.4,178.0,255.75,198.15
2018,5,13,18,15,427.0,51.5,0.5,11.9,133.5,193.16,144.52
2018,5,13,18,30,343.0,43.0,0.5,11.4,89.0,139.29,98.04
2018,5,13,18,45,225.0,30.5,0.5,10.85,55.5,83.88,49.98
2018,5,13,19,0,107.0,18.0,0.5,10.3,22.0,32.72,0.0
2018,5,13,19,15,53.5,9.0,0.5,10.1,11.0,13.69,0.0
2018,5,13,19,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.45,8.6,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,0.4,8.55,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,0.4,8.6,2.0,0.0,0.0
2018,5,14,5,15,3.0,6.5,0.4,9.05,6.5,6.39,0.0
2018,5,14,5,30,0.0,11.0,0.4,9.5,11.0,10.61,2.38
2018,5,14,5,45,0.0,20.0,0.35,9.9,20.0,19.3,11.4
2018,5,14,6,0,0.0,29.0,0.3,10.3,29.0,27.99,19.6
2018,5,14,6,15,0.0,43.0,0.3,10.85,43.0,41.53,32.03
2018,5,14,6,30,0.0,57.0,0.3,11.4,57.0,55.04,41.95
2018,5,14,6,45,5.0,88.0,0.3,11.95,90.0,83.84,66.08
2018,5,14,7,0,10.0,119.0,0.3,12.5,123.0,113.23,90.06
2018,5,14,7,15,21.5,146.0,0.25,13.15,155.5,141.34,112.16
2018,5,14,7,30,33.0,173.0,0.2,13.8,188.0,167.87,132.58
2018,5,14,7,45,95.5,202.0,0.2,14.45,252.5,217.15,169.84
2018,5,14,8,0,158.0,231.0,0.2,15.1,317.0,270.97,210.39
2018,5,14,8,15,425.5,186.5,0.2,15.6,447.0,352.96,271.6
2018,5,14,8,30,693.0,142.0,0.2,16.1,577.0,465.16,355.49
2018,5,14,8,45,762.5,127.0,0.2,16.6,636.5,526.24,400.47
2018,5,14,9,0,832.0,112.0,0.2,17.1,696.0,590.41,447.06
2018,5,14,9,15,845.0,113.5,0.2,17.4,735.0,640.77,482.39
2018,5,14,9,30,858.0,115.0,0.2,17.7,774.0,689.13,515.47
2018,5,14,9,45,868.0,115.5,0.25,18.0,807.5,733.58,544.71
2018,5,14,10,0,878.0,116.0,0.3,18.3,841.0,776.72,571.94
2018,5,14,10,15,884.0,118.0,0.3,18.45,868.0,816.62,596.23
2018,5,14,10,30,890.0,120.0,0.3,18.6,895.0,854.53,618.98
2018,5,14,10,45,893.5,121.5,0.35,18.75,915.5,887.65,639.43
2018,5,14,11,0,897.0,123.0,0.4,18.9,936.0,918.29,658.34
2018,5,14,11,15,900.0,124.0,0.4,19.0,949.5,945.38,674.08
2018,5,14,11,30,903.0,125.0,0.4,19.1,963.0,969.71,688.1
2018,5,14,11,45,903.5,125.5,0.4,19.15,969.0,988.29,698.76
2018,5,14,12,0,904.0,126.0,0.4,19.2,975.0,1003.84,707.69
2018,5,14,12,15,900.0,128.0,0.4,19.2,972.0,1013.38,713.22
2018,5,14,12,30,896.0,130.0,0.4,19.2,969.0,1019.71,716.99
2018,5,14,12,45,889.0,133.0,0.4,19.15,958.5,1020.86,717.93
2018,5,14,13,0,882.0,136.0,0.4,19.1,948.0,1018.81,717.12
2018,5,14,13,15,878.0,135.5,0.45,19.0,932.0,1012.99,715.51
2018,5,14,13,30,874.0,135.0,0.5,18.9,916.0,1004.02,712.13
2018,5,14,13,45,868.5,133.0,0.5,18.8,892.5,988.95,703.94
