Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,14,0,863.0,131.0,0.5,18.7,869.0,970.89,694.05
2018,5,14,14,15,855.5,129.5,0.5,18.5,839.5,948.58,681.84
2018,5,14,14,30,848.0,128.0,0.5,18.3,810.0,923.6,667.98
2018,5,14,14,45,838.5,125.0,0.5,18.15,774.5,897.92,653.53
2018,5,14,15,0,829.0,122.0,0.5,18.0,739.0,864.52,634.02
2018,5,14,15,15,815.5,119.5,0.5,18.0,698.5,826.17,610.83
2018,5,14,15,30,802.0,117.0,0.5,18.0,658.0,786.15,586.32
2018,5,14,15,45,782.0,115.0,0.5,17.45,612.5,740.2,558.61
2018,5,14,16,0,762.0,113.0,0.5,16.9,567.0,693.52,529.86
2018,5,14,16,15,746.0,107.5,0.5,16.5,521.0,647.27,499.84
2018,5,14,16,30,730.0,102.0,0.5,16.1,475.0,598.62,466.32
2018,5,14,16,45,701.5,96.5,0.5,15.7,425.0,542.15,425.88
2018,5,14,17,0,673.0,91.0,0.5,15.3,375.0,486.88,384.93
2018,5,14,17,15,635.0,85.0,0.5,14.75,325.0,427.67,339.6
2018,5,14,17,30,597.0,79.0,0.5,14.2,275.0,371.19,294.64
2018,5,14,17,45,542.5,71.5,0.55,13.7,226.5,309.33,244.03
2018,5,14,18,0,488.0,64.0,0.6,13.2,178.0,252.5,195.79
2018,5,14,18,15,406.5,54.5,0.6,12.7,134.0,190.68,142.94
2018,5,14,18,30,325.0,45.0,0.6,12.2,90.0,136.85,96.68
2018,5,14,18,45,212.5,32.0,0.55,11.75,56.5,83.39,50.69
2018,5,14,19,0,100.0,19.0,0.5,11.3,23.0,36.37,0.0
2018,5,14,19,15,50.0,9.5,0.5,11.0,11.5,13.94,0.0
2018,5,14,19,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,5,15,4,45,3.0,1.0,0.4,8.8,1.0,0.0,0.0
2018,5,15,5,0,6.0,2.0,0.4,8.9,2.0,0.0,0.0
2018,5,15,5,15,3.0,5.5,0.4,9.35,5.5,5.41,0.0
2018,5,15,5,30,0.0,9.0,0.4,9.8,9.0,8.67,1.08
2018,5,15,5,45,0.0,16.0,0.4,10.25,16.0,15.43,7.99
2018,5,15,6,0,0.0,23.0,0.4,10.7,23.0,22.19,14.36
2018,5,15,6,15,0.0,36.0,0.4,11.15,36.0,34.76,25.89
2018,5,15,6,30,0.0,49.0,0.4,11.6,49.0,47.33,35.31
2018,5,15,6,45,0.5,82.0,0.35,12.1,82.0,78.12,61.42
2018,5,15,7,0,1.0,115.0,0.3,12.6,115.0,108.34,86.37
2018,5,15,7,15,2.0,130.5,0.3,13.0,131.0,123.54,98.37
2018,5,15,7,30,3.0,146.0,0.3,13.4,147.0,138.88,110.35
2018,5,15,7,45,11.5,170.5,0.3,13.85,176.5,164.96,130.62
2018,5,15,8,0,20.0,195.0,0.3,14.3,206.0,192.11,151.42
2018,5,15,8,15,43.0,232.5,0.3,14.65,259.0,235.62,184.73
2018,5,15,8,30,66.0,270.0,0.3,15.0,312.0,284.43,221.48
2018,5,15,8,45,80.5,295.5,0.3,15.35,350.0,320.54,247.94
2018,5,15,9,0,95.0,321.0,0.3,15.7,388.0,358.18,275.23
2018,5,15,9,15,225.0,313.5,0.35,16.05,483.5,437.62,335.19
2018,5,15,9,30,355.0,306.0,0.4,16.4,579.0,530.62,403.34
2018,5,15,9,45,465.0,272.5,0.4,16.7,646.5,595.35,449.81
2018,5,15,10,0,575.0,239.0,0.4,17.0,714.0,667.59,500.81
2018,5,15,10,15,449.5,302.5,0.4,17.15,681.5,652.65,486.11
2018,5,15,10,30,324.0,366.0,0.4,17.3,649.0,626.73,464.63
2018,5,15,10,45,324.0,375.0,0.45,17.5,663.5,648.38,479.7
2018,5,15,11,0,324.0,384.0,0.5,17.7,678.0,669.15,493.48
2018,5,15,11,15,437.5,340.5,0.5,17.75,743.5,743.84,546.32
2018,5,15,11,30,551.0,297.0,0.5,17.8,809.0,819.03,597.67
2018,5,15,11,45,664.0,244.0,0.5,17.85,865.0,887.14,643.3
2018,5,15,12,0,777.0,191.0,0.5,17.9,921.0,951.85,682.88
2018,5,15,12,15,841.5,157.0,0.5,17.9,947.0,991.15,706.23
2018,5,15,12,30,906.0,123.0,0.5,17.9,973.0,1022.96,725.22
2018,5,15,12,45,908.5,119.5,0.5,17.85,964.5,1026.88,727.43
2018,5,15,13,0,911.0,116.0,0.5,17.8,956.0,1027.5,728.21
2018,5,15,13,15,907.0,115.0,0.55,17.7,939.5,1020.96,726.11
2018,5,15,13,30,903.0,114.0,0.6,17.6,923.0,1011.17,722.2
2018,5,15,13,45,897.0,113.5,0.6,17.5,899.5,996.78,714.39
2018,5,15,14,0,891.0,113.0,0.6,17.4,876.0,979.35,704.81
2018,5,15,14,15,883.0,112.0,0.6,17.2,846.0,956.55,692.2
2018,5,15,14,30,875.0,111.0,0.6,17.0,816.0,931.02,677.9
2018,5,15,14,45,864.5,109.5,0.6,16.8,780.5,900.12,660.11
2018,5,15,15,0,854.0,108.0,0.6,16.6,745.0,866.93,640.76
2018,5,15,15,15,841.0,105.5,0.6,16.6,704.0,828.46,617.27
2018,5,15,15,30,828.0,103.0,0.6,16.6,663.0,792.55,595.31
2018,5,15,15,45,807.0,102.5,0.6,16.05,617.5,746.61,567.35
2018,5,15,16,0,786.0,102.0,0.6,15.5,572.0,699.97,538.42
2018,5,15,16,15,620.5,134.5,0.6,15.15,486.5,590.15,460.7
2018,5,15,16,30,455.0,167.0,0.6,14.8,401.0,486.79,384.21
2018,5,15,16,45,374.0,164.0,0.6,14.4,343.0,413.55,329.64
2018,5,15,17,0,293.0,161.0,0.6,14.0,285.0,341.11,273.89
2018,5,15,17,15,310.5,137.0,0.6,13.6,253.0,309.96,250.08
2018,5,15,17,30,328.0,113.0,0.6,13.2,221.0,281.94,227.18
2018,5,15,17,45,310.5,95.0,0.6,12.75,183.5,238.11,190.53
2018,5,15,18,0,293.0,77.0,0.6,12.3,146.0,195.75,154.0
2018,5,15,18,15,242.5,62.0,0.55,11.95,110.0,148.24,112.93
2018,5,15,18,30,192.0,47.0,0.5,11.6,74.0,106.11,76.38
2018,5,15,18,45,122.5,32.5,0.5,11.3,47.0,63.18,39.2
2018,5,15,19,0,53.0,18.0,0.5,11.0,20.0,27.55,0.0
2018,5,15,19,15,26.5,9.0,0.5,10.8,10.0,11.33,0.0
2018,5,15,19,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.45,9.8,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,16,4,45,2.5,1.0,0.5,9.5,1.0,0.0,0.0
2018,5,16,5,0,5.0,2.0,0.5,9.6,2.0,1.97,0.0
2018,5,16,5,15,2.5,9.5,0.5,9.8,9.5,9.34,0.0
2018,5,16,5,30,0.0,17.0,0.5,10.0,17.0,16.4,7.31
2018,5,16,5,45,1.0,31.5,0.45,10.25,31.5,30.4,21.21
2018,5,16,6,0,2.0,46.0,0.4,10.5,46.0,43.87,33.8
2018,5,16,6,15,3.5,55.0,0.4,10.8,55.5,52.58,41.94
2018,5,16,6,30,5.0,64.0,0.4,11.1,65.0,61.62,47.44
2018,5,16,6,45,4.0,85.5,0.4,11.45,86.5,81.64,64.36
2018,5,16,7,0,3.0,107.0,0.4,11.8,108.0,101.7,81.0
2018,5,16,7,15,1.5,104.5,0.4,12.2,105.0,100.12,79.32
2018,5,16,7,30,0.0,102.0,0.4,12.6,102.0,97.97,77.19
2018,5,16,7,45,0.0,115.0,0.4,13.0,115.0,110.39,87.05
2018,5,16,8,0,0.0,128.0,0.4,13.4,128.0,122.84,96.75
2018,5,16,8,15,0.0,132.5,0.4,13.75,132.5,127.36,99.92
2018,5,16,8,30,0.0,137.0,0.4,14.1,137.0,131.85,103.08
2018,5,16,8,45,0.5,143.5,0.4,14.45,144.0,138.49,107.96
2018,5,16,9,0,1.0,150.0,0.4,14.8,151.0,145.17,112.85
2018,5,16,9,15,2.5,161.0,0.4,15.1,163.0,156.84,121.7
2018,5,16,9,30,4.0,172.0,0.4,15.4,175.0,168.68,130.61
2018,5,16,9,45,7.0,194.0,0.4,15.7,199.5,192.3,148.66
2018,5,16,10,0,10.0,216.0,0.4,16.0,224.0,216.24,166.68
2018,5,16,10,15,11.0,229.0,0.4,16.15,238.0,230.23,176.95
2018,5,16,10,30,12.0,242.0,0.4,16.3,252.0,244.32,187.29
2018,5,16,10,45,15.0,266.0,0.4,16.5,279.0,270.89,206.99
2018,5,16,11,0,18.0,290.0,0.4,16.7,306.0,297.74,226.59
2018,5,16,11,15,16.0,273.0,0.4,16.75,287.5,280.2,213.12
2018,5,16,11,30,14.0,256.0,0.4,16.8,269.0,262.39,199.76
2018,5,16,11,45,11.5,223.5,0.4,16.85,234.0,228.69,174.36
2018,5,16,12,0,9.0,191.0,0.4,16.9,199.0,194.76,148.61
2018,5,16,12,15,8.0,180.0,0.45,16.75,187.5,183.22,140.06
2018,5,16,12,30,7.0,169.0,0.5,16.6,176.0,171.59,131.27
2018,5,16,12,45,8.5,183.5,0.5,16.4,191.5,187.45,143.8
2018,5,16,13,0,10.0,198.0,0.5,16.2,207.0,203.34,156.2
2018,5,16,13,15,7.5,179.0,0.55,16.05,185.5,182.15,139.92
2018,5,16,13,30,5.0,160.0,0.6,15.9,164.0,160.95,123.64
2018,5,16,13,45,3.5,149.5,0.6,15.7,152.5,149.11,114.58
2018,5,16,14,0,2.0,139.0,0.6,15.5,141.0,137.28,105.44
2018,5,16,14,15,1.5,137.0,0.6,15.25,138.5,134.8,103.74
2018,5,16,14,30,1.0,135.0,0.6,15.0,136.0,132.34,102.03
2018,5,16,14,45,0.5,136.5,0.65,14.75,137.0,133.36,103.13
2018,5,16,15,0,0.0,138.0,0.7,14.5,138.0,134.42,104.29
2018,5,16,15,15,0.0,140.0,0.7,14.5,140.0,136.45,106.15
2018,5,16,15,30,0.0,142.0,0.7,14.5,142.0,138.52,108.08
2018,5,16,15,45,0.0,143.5,0.7,14.1,143.5,140.15,109.84
2018,5,16,16,0,0.0,145.0,0.7,13.7,145.0,141.84,111.7
2018,5,16,16,15,3.0,148.5,0.65,13.5,150.0,147.75,117.0
2018,5,16,16,30,6.0,152.0,0.6,13.3,155.0,153.57,122.23
2018,5,16,16,45,59.5,154.0,0.6,13.1,179.5,192.93,155.84
2018,5,16,17,0,113.0,156.0,0.6,12.9,204.0,228.81,185.69
2018,5,16,17,15,78.0,125.5,0.6,12.6,156.5,168.01,136.02
2018,5,16,17,30,43.0,95.0,0.6,12.3,109.0,115.95,93.0
2018,5,16,17,45,78.0,84.5,0.6,12.05,105.0,121.57,97.54
2018,5,16,18,0,113.0,74.0,0.6,11.8,101.0,119.47,94.45
2018,5,16,18,15,63.5,56.0,0.6,11.45,70.5,79.28,60.33
2018,5,16,18,30,14.0,38.0,0.6,11.1,40.0,41.79,29.14
2018,5,16,18,45,10.0,25.0,0.55,10.8,26.0,27.05,15.5
2018,5,16,19,0,6.0,12.0,0.5,10.5,12.0,12.54,0.0
2018,5,16,19,15,3.0,6.0,0.5,10.35,6.0,6.18,0.0
2018,5,16,19,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,17,4,45,7.0,1.5,0.6,9.6,1.5,0.0,0.0
2018,5,17,5,0,14.0,3.0,0.6,9.7,3.0,2.95,0.0
2018,5,17,5,15,11.5,9.0,0.6,10.15,9.5,8.85,0.0
2018,5,17,5,30,9.0,15.0,0.6,10.6,16.0,14.59,6.04
2018,5,17,5,45,4.5,26.0,0.6,11.05,26.5,25.1,16.5
2018,5,17,6,0,0.0,37.0,0.6,11.5,37.0,35.73,26.42
2018,5,17,6,15,4.0,59.5,0.6,12.2,60.5,56.47,45.19
2018,5,17,6,30,8.0,82.0,0.6,12.9,84.0,77.41,60.36
2018,5,17,6,45,32.5,112.5,0.55,13.55,124.0,105.33,82.4
2018,5,17,7,0,57.0,143.0,0.5,14.2,164.0,138.52,108.29
2018,5,17,7,15,49.5,159.0,0.5,14.7,179.0,155.86,122.35
2018,5,17,7,30,42.0,175.0,0.5,15.2,194.0,172.36,135.53
2018,5,17,7,45,65.0,199.0,0.45,15.7,232.5,205.03,160.54
2018,5,17,8,0,88.0,223.0,0.4,16.2,271.0,240.36,187.31
2018,5,17,8,15,164.0,236.0,0.4,16.6,336.0,289.43,224.38
2018,5,17,8,30,240.0,249.0,0.4,17.0,401.0,346.45,267.33
2018,5,17,8,45,268.0,260.5,0.4,17.4,441.0,386.2,296.68
2018,5,17,9,0,296.0,272.0,0.4,17.8,481.0,428.3,327.39
2018,5,17,9,15,497.0,224.5,0.4,18.05,599.0,526.26,400.6
2018,5,17,9,30,698.0,177.0,0.4,18.3,717.0,641.26,483.12
2018,5,17,9,45,782.5,148.0,0.4,18.55,777.5,705.73,527.23
2018,5,17,10,0,867.0,119.0,0.4,18.8,838.0,773.43,570.62
2018,5,17,10,15,873.5,120.5,0.4,18.9,865.5,812.73,594.37
2018,5,17,10,30,880.0,122.0,0.4,19.0,893.0,850.11,617.0
2018,5,17,10,45,884.5,123.0,0.4,19.1,913.0,883.19,636.68
2018,5,17,11,0,889.0,124.0,0.4,19.2,933.0,913.88,654.76
2018,5,17,11,15,892.0,124.5,0.45,19.2,946.5,940.19,671.34
2018,5,17,11,30,895.0,125.0,0.5,19.2,960.0,963.78,686.34
2018,5,17,11,45,896.0,125.5,0.5,19.15,966.0,982.63,697.51
2018,5,17,12,0,897.0,126.0,0.5,19.1,972.0,998.49,706.96
2018,5,17,12,15,897.5,126.0,0.55,19.0,971.0,1010.31,715.36
2018,5,17,12,30,898.0,126.0,0.6,18.9,970.0,1018.99,722.02
2018,5,17,12,45,897.5,124.0,0.6,18.8,961.0,1021.47,723.88
2018,5,17,13,0,897.0,122.0,0.6,18.7,952.0,1020.7,723.97
2018,5,17,13,15,893.0,122.0,0.65,18.55,936.0,1015.28,722.66
2018,5,17,13,30,889.0,122.0,0.7,18.4,920.0,1006.69,719.55
2018,5,17,13,45,884.0,120.5,0.7,18.25,897.0,992.44,711.9
2018,5,17,14,0,879.0,119.0,0.7,18.1,874.0,975.16,702.51
2018,5,17,14,15,871.5,117.5,0.7,17.9,844.5,952.58,689.97
2018,5,17,14,30,864.0,116.0,0.7,17.7,815.0,927.29,675.75
2018,5,17,14,45,854.5,113.5,0.75,17.55,779.5,896.55,658.83
2018,5,17,15,0,845.0,111.0,0.8,17.4,744.0,863.5,640.21
2018,5,17,15,15,832.0,109.0,0.8,17.4,703.5,830.47,620.16
2018,5,17,15,30,819.0,107.0,0.8,17.4,663.0,790.96,595.55
2018,5,17,15,45,803.0,103.5,0.8,17.0,618.5,745.97,567.79
2018,5,17,16,0,787.0,100.0,0.8,16.6,574.0,699.94,538.81
2018,5,17,16,15,766.0,96.5,0.8,16.35,526.5,649.62,505.86
2018,5,17,16,30,745.0,93.0,0.8,16.1,479.0,599.19,470.44
2018,5,17,16,45,717.0,89.0,0.8,15.85,429.5,545.49,431.29
2018,5,17,17,0,689.0,85.0,0.8,15.6,380.0,491.52,390.66
2018,5,17,17,15,637.5,82.0,0.8,15.2,327.5,427.94,341.38
2018,5,17,17,30,586.0,79.0,0.8,14.8,275.0,368.35,293.6
2018,5,17,17,45,546.5,70.5,0.8,14.45,229.5,312.11,246.82
2018,5,17,18,0,507.0,62.0,0.8,14.1,184.0,259.35,201.31
2018,5,17,18,15,430.0,53.5,0.8,13.65,140.0,198.74,149.25
2018,5,17,18,30,353.0,45.0,0.8,13.2,96.0,146.07,103.67
2018,5,17,18,45,238.5,33.0,0.8,12.8,61.5,90.33,56.7
2018,5,17,19,0,124.0,21.0,0.8,12.4,27.0,43.09,0.0
2018,5,17,19,15,62.0,10.5,0.75,12.2,13.5,16.31,0.0
2018,5,17,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,18,4,45,8.0,2.0,1.0,10.7,2.0,0.0,0.0
2018,5,18,5,0,16.0,4.0,1.0,10.8,4.0,3.93,0.0
2018,5,18,5,15,101.0,16.0,0.9,11.4,24.0,15.73,0.0
2018,5,18,5,30,186.0,28.0,0.8,12.0,44.0,21.6,11.77
2018,5,18,5,45,205.5,38.0,0.7,12.55,66.5,28.57,19.44
2018,5,18,6,0,225.0,48.0,0.6,13.1,89.0,35.17,25.75
2018,5,18,6,15,190.5,65.0,0.6,13.75,107.0,53.02,41.85
2018,5,18,6,30,156.0,82.0,0.6,14.4,125.0,77.05,54.74
2018,5,18,6,45,159.5,104.0,0.55,15.05,156.0,106.07,77.05
2018,5,18,7,0,163.0,126.0,0.5,15.7,187.0,139.58,104.07
2018,5,18,7,15,197.5,143.5,0.5,16.25,228.0,169.62,127.43
2018,5,18,7,30,232.0,161.0,0.5,16.8,269.0,207.19,157.18
2018,5,18,7,45,252.0,181.5,0.5,17.35,310.5,246.34,188.37
2018,5,18,8,0,272.0,202.0,0.5,17.9,352.0,287.68,220.73
2018,5,18,8,15,344.0,212.5,0.45,18.25,419.5,344.89,264.21
2018,5,18,8,30,416.0,223.0,0.4,18.6,487.0,407.36,310.8
2018,5,18,8,45,573.5,185.5,0.4,18.95,576.5,480.66,365.58
2018,5,18,9,0,731.0,148.0,0.4,19.3,666.0,567.14,428.81
2018,5,18,9,15,809.5,126.0,0.4,19.55,729.0,632.47,475.18
2018,5,18,9,30,888.0,104.0,0.4,19.8,792.0,702.07,523.51
2018,5,18,9,45,897.5,104.5,0.4,20.1,825.5,747.18,551.36
2018,5,18,10,0,907.0,105.0,0.4,20.4,859.0,790.88,577.94
2018,5,18,10,15,912.5,106.5,0.4,20.6,886.0,830.75,601.87
2018,5,18,10,30,918.0,108.0,0.4,20.8,913.0,868.52,624.19
2018,5,18,10,45,921.5,109.5,0.4,20.95,933.5,902.31,643.91
2018,5,18,11,0,925.0,111.0,0.4,21.1,954.0,933.56,661.92
2018,5,18,11,15,889.5,136.5,0.45,21.15,956.5,950.11,672.17
2018,5,18,11,30,854.0,162.0,0.5,21.2,959.0,966.52,682.63
2018,5,18,11,45,892.0,138.5,0.5,21.25,976.0,992.11,697.67
2018,5,18,12,0,930.0,115.0,0.5,21.3,993.0,1019.81,713.8
2018,5,18,12,15,929.0,115.0,0.5,21.25,991.0,1030.47,719.89
2018,5,18,12,30,928.0,115.0,0.5,21.2,989.0,1037.85,724.38
2018,5,18,12,45,884.5,142.0,0.55,21.15,968.5,1027.23,719.41
2018,5,18,13,0,841.0,169.0,0.6,21.1,948.0,1019.74,716.69
2018,5,18,13,15,731.5,231.5,0.6,20.95,901.0,979.24,692.89
2018,5,18,13,30,622.0,294.0,0.6,20.8,854.0,932.2,663.34
2018,5,18,13,45,588.5,302.0,0.65,20.7,821.0,902.03,646.09
2018,5,18,14,0,555.0,310.0,0.7,20.6,788.0,871.57,628.09
2018,5,18,14,15,620.5,265.0,0.7,20.4,782.0,879.96,637.36
2018,5,18,14,30,686.0,220.0,0.7,20.2,776.0,882.41,641.8
2018,5,18,14,45,730.0,186.0,0.7,20.0,754.5,870.75,635.83
2018,5,18,15,0,774.0,152.0,0.7,19.8,733.0,850.73,624.68
2018,5,18,15,15,809.0,127.5,0.7,19.8,705.5,831.73,613.85
2018,5,18,15,30,844.0,103.0,0.7,19.8,678.0,807.53,599.57
2018,5,18,15,45,827.5,100.5,0.75,19.15,633.0,762.41,573.39
2018,5,18,16,0,811.0,98.0,0.8,18.5,588.0,716.21,546.01
2018,5,18,16,15,781.0,96.0,0.85,18.05,536.0,660.3,510.55
2018,5,18,16,30,751.0,94.0,0.9,17.6,484.0,604.98,472.86
2018,5,18,16,45,719.5,88.0,0.9,17.15,431.0,545.31,429.95
2018,5,18,17,0,688.0,82.0,0.9,16.7,378.0,488.36,387.51
2018,5,18,17,15,656.5,78.5,0.9,16.15,332.0,434.63,346.02
2018,5,18,17,30,625.0,75.0,0.9,15.6,286.0,382.92,304.44
2018,5,18,17,45,571.5,69.0,0.9,15.1,237.0,321.6,253.86
2018,5,18,18,0,518.0,63.0,0.9,14.6,188.0,265.12,205.7
2018,5,18,18,15,437.5,54.5,0.9,14.1,143.0,202.75,152.35
2018,5,18,18,30,357.0,46.0,0.9,13.6,98.0,148.66,105.75
2018,5,18,18,45,244.0,34.5,0.9,13.15,64.0,93.43,59.32
2018,5,18,19,0,131.0,23.0,0.9,12.7,30.0,46.7,1.53
2018,5,18,19,15,65.5,11.5,0.9,12.45,15.0,17.73,0.0
2018,5,18,19,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,19,4,45,6.0,2.0,0.8,10.05,2.0,0.0,0.0
2018,5,19,5,0,12.0,4.0,0.8,10.1,4.0,3.93,0.0
2018,5,19,5,15,94.0,19.0,0.8,10.35,27.0,15.04,0.0
2018,5,19,5,30,176.0,34.0,0.8,10.6,50.0,26.55,16.09
2018,5,19,5,45,290.5,45.0,0.8,10.8,90.5,34.21,24.59
2018,5,19,6,0,405.0,56.0,0.8,11.0,131.0,41.95,32.05
2018,5,19,6,15,396.5,70.5,0.8,11.45,162.5,54.35,43.42
2018,5,19,6,30,388.0,85.0,0.8,11.9,194.0,89.46,57.79
2018,5,19,6,45,352.5,107.5,0.8,12.35,221.5,127.5,87.4
2018,5,19,7,0,317.0,130.0,0.8,12.8,249.0,165.73,120.38
2018,5,19,7,15,327.5,149.0,0.8,13.3,287.5,203.79,152.16
2018,5,19,7,30,338.0,168.0,0.8,13.8,326.0,243.1,185.05
2018,5,19,7,45,396.5,176.5,0.8,14.3,381.5,287.59,220.76
2018,5,19,8,0,455.0,185.0,0.8,14.8,437.0,341.06,263.32
2018,5,19,8,15,577.0,165.0,0.8,15.35,513.0,402.39,311.14
2018,5,19,8,30,699.0,145.0,0.8,15.9,589.0,474.68,366.78
2018,5,19,8,45,688.0,161.0,0.75,16.5,623.5,519.98,400.35
2018,5,19,9,0,677.0,177.0,0.7,17.1,658.0,563.27,431.25
2018,5,19,9,15,769.0,148.0,0.7,17.45,722.5,628.42,478.91
2018,5,19,9,30,861.0,119.0,0.7,17.8,787.0,698.68,528.76
2018,5,19,9,45,871.5,120.0,0.7,18.15,821.0,743.91,557.81
2018,5,19,10,0,882.0,121.0,0.7,18.5,855.0,787.88,585.08
2018,5,19,10,15,885.0,124.5,0.75,18.6,881.5,826.81,610.01
2018,5,19,10,30,888.0,128.0,0.8,18.7,908.0,863.56,633.39
2018,5,19,10,45,888.5,131.5,0.8,18.85,927.0,895.84,652.76
2018,5,19,11,0,889.0,135.0,0.8,19.0,946.0,925.51,670.37
2018,5,19,11,15,887.5,139.0,0.8,19.05,958.5,951.14,685.61
2018,5,19,11,30,886.0,143.0,0.8,19.1,971.0,973.88,699.07
2018,5,19,11,45,882.0,146.5,0.8,19.15,975.5,990.82,708.93
2018,5,19,12,0,878.0,150.0,0.8,19.2,980.0,1004.69,717.03
2018,5,19,12,15,879.5,149.0,0.85,19.15,979.5,1016.41,725.27
2018,5,19,12,30,881.0,148.0,0.9,19.1,979.0,1025.08,731.76
2018,5,19,12,45,882.0,145.5,0.9,19.1,970.5,1028.64,734.04
2018,5,19,13,0,883.0,143.0,0.9,19.1,962.0,1029.01,734.54
2018,5,19,13,15,877.5,143.0,0.9,19.0,945.5,1022.29,731.09
2018,5,19,13,30,872.0,143.0,0.9,18.9,929.0,1012.47,725.92
2018,5,19,13,45,863.5,143.5,0.9,18.8,905.0,997.2,717.47
2018,5,19,14,0,855.0,144.0,0.9,18.7,881.0,985.04,711.13
2018,5,19,14,15,844.0,143.5,0.9,18.5,850.5,960.69,697.34
2018,5,19,14,30,833.0,143.0,0.9,18.3,820.0,933.79,682.06
2018,5,19,14,45,812.5,145.0,0.9,18.15,781.5,898.61,661.23
2018,5,19,15,0,792.0,147.0,0.9,18.0,743.0,861.73,639.17
2018,5,19,15,15,757.5,149.5,0.9,18.0,694.5,815.04,609.96
2018,5,19,15,30,723.0,152.0,0.9,18.0,646.0,765.33,578.38
2018,5,19,15,45,703.0,144.0,0.95,17.4,598.0,715.69,548.17
2018,5,19,16,0,683.0,136.0,1.0,16.8,550.0,665.54,516.18
2018,5,19,16,15,660.0,132.5,1.0,16.4,505.5,617.93,483.44
2018,5,19,16,30,637.0,129.0,1.0,16.0,461.0,570.55,449.9
2018,5,19,16,45,539.0,134.0,1.0,15.55,395.5,483.65,385.11
2018,5,19,17,0,441.0,139.0,1.0,15.1,330.0,408.25,327.37
2018,5,19,17,15,415.5,124.0,1.0,14.6,285.5,357.23,287.81
2018,5,19,17,30,390.0,109.0,1.0,14.1,241.0,308.05,248.21
2018,5,19,17,45,378.5,91.5,1.0,13.65,202.5,264.05,211.35
2018,5,19,18,0,367.0,74.0,1.0,13.2,164.0,220.8,173.73
2018,5,19,18,15,301.5,66.0,1.0,12.8,128.5,172.15,131.63
2018,5,19,18,30,236.0,58.0,1.0,12.4,93.0,130.42,95.4
2018,5,19,18,45,150.5,41.0,0.95,12.05,60.5,79.28,52.27
2018,5,19,19,0,65.0,24.0,0.9,11.7,28.0,36.81,4.06
2018,5,19,19,15,32.5,12.0,0.9,11.55,14.0,15.04,0.0
2018,5,19,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,20,4,45,1.0,2.0,0.9,9.9,2.0,0.0,0.0
2018,5,20,5,0,2.0,4.0,0.9,9.9,4.0,3.93,0.0
2018,5,20,5,15,1.0,11.0,0.9,10.1,11.0,10.61,0.0
2018,5,20,5,30,0.0,18.0,0.9,10.3,18.0,17.37,8.73
2018,5,20,5,45,0.0,28.0,0.9,10.55,28.0,27.03,18.32
2018,5,20,6,0,0.0,38.0,0.9,10.8,38.0,36.7,27.4
2018,5,20,6,15,2.5,58.5,0.9,11.05,59.0,55.78,44.79
2018,5,20,6,30,5.0,79.0,0.9,11.3,80.0,74.87,58.69
2018,5,20,6,45,15.5,105.0,0.9,11.55,110.5,100.11,79.44
2018,5,20,7,0,26.0,131.0,0.9,11.8,141.0,123.89,98.62
2018,5,20,7,15,21.5,135.0,0.9,12.1,144.0,132.13,105.3
2018,5,20,7,30,17.0,139.0,0.9,12.4,147.0,136.66,108.84
2018,5,20,7,45,11.5,144.0,0.85,12.7,149.5,141.05,112.16
2018,5,20,8,0,6.0,149.0,0.8,13.0,152.0,144.73,114.75
2018,5,20,8,15,8.5,172.5,0.8,13.4,177.5,168.48,133.41
2018,5,20,8,30,11.0,196.0,0.8,13.8,203.0,192.6,152.01
2018,5,20,8,45,24.0,236.0,0.8,14.25,252.5,238.11,187.2
2018,5,20,9,0,37.0,276.0,0.8,14.7,302.0,283.23,221.31
2018,5,20,9,15,192.0,282.5,0.8,15.15,430.5,389.87,304.07
2018,5,20,9,30,347.0,289.0,0.8,15.6,559.0,510.46,394.04
2018,5,20,9,45,543.0,236.0,0.8,16.0,679.0,618.48,473.59
2018,5,20,10,0,739.0,183.0,0.8,16.4,799.0,740.03,559.87
2018,5,20,10,15,687.0,215.5,0.8,16.7,802.5,759.26,569.44
2018,5,20,10,30,635.0,248.0,0.8,17.0,806.0,773.17,576.4
2018,5,20,10,45,668.5,237.5,0.8,17.3,837.0,814.06,603.57
2018,5,20,11,0,702.0,227.0,0.8,17.6,868.0,854.76,629.28
2018,5,20,11,15,694.0,236.5,0.8,17.75,878.0,876.75,642.26
2018,5,20,11,30,686.0,246.0,0.8,17.9,888.0,896.21,653.85
2018,5,20,11,45,630.5,288.5,0.8,18.0,881.5,900.43,654.23
2018,5,20,12,0,575.0,331.0,0.8,18.1,875.0,901.08,652.2
2018,5,20,12,15,636.5,294.5,0.8,18.1,896.0,934.24,675.47
2018,5,20,12,30,698.0,258.0,0.8,18.1,917.0,966.02,696.7
2018,5,20,12,45,763.0,215.0,0.85,18.15,929.0,991.74,713.47
2018,5,20,13,0,828.0,172.0,0.9,18.2,941.0,1010.55,726.06
2018,5,20,13,15,789.0,190.0,0.9,18.15,913.0,989.5,713.16
2018,5,20,13,30,750.0,208.0,0.9,18.1,885.0,970.39,702.1
2018,5,20,13,45,636.5,258.5,0.9,18.1,823.0,906.05,661.22
2018,5,20,14,0,523.0,309.0,0.9,18.1,761.0,840.09,616.36
2018,5,20,14,15,442.5,332.0,0.9,17.95,705.5,780.15,576.29
2018,5,20,14,30,362.0,355.0,0.9,17.8,650.0,714.5,531.6
2018,5,20,14,45,345.5,343.0,0.95,17.65,614.5,679.39,509.76
2018,5,20,15,0,329.0,331.0,1.0,17.5,579.0,643.86,486.85
2018,5,20,15,15,332.5,310.5,1.0,17.5,549.5,615.94,468.84
2018,5,20,15,30,336.0,290.0,1.0,17.5,520.0,586.68,449.55
2018,5,20,15,45,343.0,266.0,1.0,17.05,487.5,555.05,429.16
2018,5,20,16,0,350.0,242.0,1.0,16.6,455.0,521.87,407.2
2018,5,20,16,15,428.5,200.5,1.0,16.35,439.5,525.61,413.06
2018,5,20,16,30,507.0,159.0,1.0,16.1,424.0,514.44,407.21
2018,5,20,16,45,564.5,132.0,1.0,15.8,399.5,500.74,398.26
2018,5,20,17,0,622.0,105.0,1.0,15.5,375.0,477.74,381.45
2018,5,20,17,15,568.5,99.0,1.0,15.15,322.0,412.83,330.69
2018,5,20,17,30,515.0,93.0,1.0,14.8,269.0,352.19,282.05
2018,5,20,17,45,453.5,83.0,1.0,14.4,219.5,286.53,228.15
2018,5,20,18,0,392.0,73.0,1.0,14.0,170.0,229.31,179.77
2018,5,20,18,15,317.0,62.5,1.0,13.65,129.5,173.51,132.11
2018,5,20,18,30,242.0,52.0,1.0,13.3,89.0,125.65,91.19
2018,5,20,18,45,163.0,37.5,1.0,12.9,58.5,80.71,53.11
2018,5,20,19,0,84.0,23.0,1.0,12.5,28.0,38.74,7.34
2018,5,20,19,15,42.0,11.5,1.0,12.35,14.0,15.56,0.0
2018,5,20,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,21,4,45,8.5,3.0,0.95,9.75,3.0,0.0,0.0
2018,5,21,5,0,17.0,6.0,0.9,9.8,6.0,5.9,0.0
2018,5,21,5,15,70.5,18.5,0.85,10.4,24.5,15.63,0.0
2018,5,21,5,30,124.0,31.0,0.8,11.0,43.0,25.77,15.78
2018,5,21,5,45,213.5,45.0,0.75,11.65,79.5,34.04,24.42
2018,5,21,6,0,303.0,59.0,0.7,12.3,116.0,43.69,33.46
2018,5,21,6,15,292.0,76.5,0.65,12.95,145.0,59.32,42.9
2018,5,21,6,30,281.0,94.0,0.6,13.6,174.0,95.39,65.76
2018,5,21,6,45,379.0,103.0,0.6,14.25,233.0,127.91,85.81
2018,5,21,7,0,477.0,112.0,0.6,14.9,292.0,175.36,120.49
2018,5,21,7,15,595.0,103.0,0.55,15.55,360.5,221.68,155.54
2018,5,21,7,30,713.0,94.0,0.5,16.2,429.0,280.67,202.33
2018,5,21,7,45,743.0,97.0,0.5,16.8,479.5,335.71,248.55
2018,5,21,8,0,773.0,100.0,0.5,17.4,530.0,390.64,293.65
2018,5,21,8,15,792.0,103.0,0.5,17.8,577.0,443.14,335.95
2018,5,21,8,30,811.0,106.0,0.5,18.2,624.0,496.67,377.56
2018,5,21,8,45,825.5,108.5,0.5,18.65,667.0,548.07,416.11
2018,5,21,9,0,840.0,111.0,0.5,19.1,710.0,599.55,453.37
2018,5,21,9,15,854.0,112.0,0.5,19.4,749.5,650.23,489.08
2018,5,21,9,30,868.0,113.0,0.5,19.7,789.0,698.91,522.37
2018,5,21,9,45,880.5,113.0,0.55,20.0,823.5,744.81,552.25
2018,5,21,10,0,893.0,113.0,0.6,20.3,858.0,789.59,580.57
2018,5,21,10,15,898.5,114.5,0.6,20.5,885.0,828.88,604.36
2018,5,21,10,30,904.0,116.0,0.6,20.7,912.0,866.12,626.61
2018,5,21,10,45,907.5,118.0,0.6,20.9,932.5,899.91,646.44
2018,5,21,11,0,911.0,120.0,0.6,21.1,953.0,931.22,664.57
2018,5,21,11,15,912.5,121.0,0.6,21.2,966.0,957.09,679.49
2018,5,21,11,30,914.0,122.0,0.6,21.3,979.0,980.13,692.7
2018,5,21,11,45,914.0,122.5,0.65,21.4,984.0,998.3,704.09
2018,5,21,12,0,914.0,123.0,0.7,21.5,989.0,1013.42,713.76
2018,5,21,12,15,914.0,122.5,0.7,21.5,987.5,1024.4,720.19
2018,5,21,12,30,914.0,122.0,0.7,21.5,986.0,1032.2,724.85
2018,5,21,12,45,912.5,121.5,0.7,21.5,977.5,1035.28,726.8
2018,5,21,13,0,911.0,121.0,0.7,21.5,969.0,1035.1,726.96
2018,5,21,13,15,906.0,120.5,0.7,21.4,951.5,1028.19,723.48
2018,5,21,13,30,901.0,120.0,0.7,21.3,934.0,1018.07,718.25
2018,5,21,13,45,894.5,119.5,0.75,21.2,910.5,1003.36,711.43
2018,5,21,14,0,888.0,119.0,0.8,21.1,887.0,985.63,702.82
2018,5,21,14,15,877.0,120.0,0.8,20.9,857.0,962.34,689.98
2018,5,21,14,30,866.0,121.0,0.8,20.7,827.0,936.46,675.56
2018,5,21,14,45,855.0,119.5,0.8,20.5,791.0,905.53,657.87
2018,5,21,15,0,844.0,118.0,0.8,20.3,755.0,877.26,641.82
2018,5,21,15,15,834.0,114.0,0.8,20.3,715.0,840.01,619.26
2018,5,21,15,30,824.0,110.0,0.8,20.3,675.0,800.83,595.28
2018,5,21,15,45,806.0,107.5,0.8,19.75,630.0,755.33,567.92
2018,5,21,16,0,788.0,105.0,0.8,19.2,585.0,708.92,539.42
2018,5,21,16,15,765.0,102.0,0.8,18.8,537.0,657.8,506.65
2018,5,21,16,30,742.0,99.0,0.8,18.4,489.0,606.72,471.45
2018,5,21,16,45,713.0,95.0,0.85,18.0,439.0,552.75,433.3
2018,5,21,17,0,684.0,91.0,0.9,17.6,389.0,498.43,393.44
2018,5,21,17,15,646.5,85.5,0.9,17.05,339.0,439.5,348.44
2018,5,21,17,30,609.0,80.0,0.9,16.5,289.0,383.21,303.81
2018,5,21,17,45,558.0,73.0,0.9,15.95,240.5,322.53,254.19
2018,5,21,18,0,507.0,66.0,0.9,15.4,192.0,266.44,206.74
2018,5,21,18,15,432.0,57.5,0.9,14.85,148.0,206.08,155.27
2018,5,21,18,30,357.0,49.0,0.9,14.3,104.0,153.36,109.87
2018,5,21,18,45,252.5,37.0,0.85,13.75,69.0,98.85,64.27
2018,5,21,19,0,148.0,25.0,0.8,13.2,34.0,52.75,14.53
2018,5,21,19,15,76.5,13.0,0.8,12.9,17.5,20.65,0.0
2018,5,21,19,30,5.0,1.0,0.8,12.6,1.0,0.0,0.0
2018,5,21,19,45,2.5,0.5,0.8,12.35,0.5,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,22,4,45,21.5,4.0,0.85,11.15,4.0,0.0,0.0
2018,5,22,5,0,43.0,8.0,0.8,11.2,8.0,7.86,0.0
2018,5,22,5,15,150.5,20.5,0.7,11.65,33.0,16.19,0.0
2018,5,22,5,30,258.0,33.0,0.6,12.1,58.0,26.31,16.29
2018,5,22,5,45,352.5,43.0,0.5,12.6,98.0,32.7,23.19
2018,5,22,6,0,447.0,53.0,0.4,13.1,138.0,38.7,28.97
2018,5,22,6,15,511.0,60.0,0.4,13.7,184.5,48.4,31.3
2018,5,22,6,30,575.0,67.0,0.4,14.3,231.0,87.67,48.63
2018,5,22,6,45,620.0,72.5,0.35,14.9,280.5,130.58,77.26
2018,5,22,7,0,665.0,78.0,0.3,15.5,330.0,178.51,114.72
2018,5,22,7,15,697.5,82.0,0.3,16.0,380.0,227.17,155.69
2018,5,22,7,30,730.0,86.0,0.3,16.5,430.0,281.64,201.87
2018,5,22,7,45,754.0,89.5,0.25,17.05,478.5,333.22,245.26
2018,5,22,8,0,778.0,93.0,0.2,17.6,527.0,386.81,288.97
2018,5,22,8,15,796.5,96.0,0.25,17.9,573.5,439.29,331.39
2018,5,22,8,30,815.0,99.0,0.3,18.2,620.0,492.73,373.21
2018,5,22,8,45,828.5,102.0,0.3,18.55,663.0,544.18,411.73
2018,5,22,9,0,842.0,105.0,0.3,18.9,706.0,597.2,449.96
2018,5,22,9,15,854.5,106.0,0.3,19.1,744.5,645.45,483.98
2018,5,22,9,30,867.0,107.0,0.3,19.3,783.0,693.07,516.59
2018,5,22,9,45,877.0,108.0,0.35,19.55,816.5,738.0,545.59
2018,5,22,10,0,887.0,109.0,0.4,19.8,850.0,781.64,573.18
2018,5,22,10,15,893.0,110.0,0.4,19.95,877.0,820.57,596.77
2018,5,22,10,30,899.0,111.0,0.4,20.1,904.0,857.51,618.85
2018,5,22,10,45,903.5,112.0,0.4,20.25,924.5,890.98,638.52
2018,5,22,11,0,908.0,113.0,0.4,20.4,945.0,922.03,656.56
2018,5,22,11,15,910.5,113.5,0.45,20.4,958.0,948.2,672.94
2018,5,22,11,30,913.0,114.0,0.5,20.4,971.0,971.58,687.71
2018,5,22,11,45,913.5,115.0,0.5,20.45,977.0,990.66,698.67
2018,5,22,12,0,914.0,116.0,0.5,20.5,983.0,1006.7,707.89
2018,5,22,12,15,912.5,117.0,0.5,20.45,981.5,1017.68,714.41
2018,5,22,12,30,911.0,118.0,0.5,20.4,980.0,1025.48,719.18
2018,5,22,12,45,907.0,119.5,0.5,20.35,971.0,1028.09,720.97
2018,5,22,13,0,903.0,121.0,0.5,20.3,962.0,1027.47,721.0
2018,5,22,13,15,900.0,120.0,0.5,20.15,946.0,1022.06,718.57
2018,5,22,13,30,897.0,119.0,0.5,20.0,930.0,1013.45,714.38
2018,5,22,13,45,892.0,118.0,0.55,19.9,907.5,999.74,708.24
2018,5,22,14,0,887.0,117.0,0.6,19.8,885.0,982.99,700.31
2018,5,22,14,15,880.5,115.0,0.6,19.6,856.0,960.82,688.21
2018,5,22,14,30,874.0,113.0,0.6,19.4,827.0,935.88,674.42
2018,5,22,14,45,865.0,111.0,0.6,19.2,792.0,906.03,657.49
2018,5,22,15,0,856.0,109.0,0.6,19.0,757.0,873.84,638.97
2018,5,22,15,15,844.0,107.0,0.6,19.0,717.0,836.92,616.76
2018,5,22,15,30,832.0,105.0,0.6,19.0,677.0,802.49,596.01
2018,5,22,15,45,816.5,102.0,0.6,18.5,632.5,758.16,569.39
2018,5,22,16,0,801.0,99.0,0.6,18.0,588.0,712.71,541.59
2018,5,22,16,15,781.0,95.5,0.6,17.65,540.5,662.68,509.66
2018,5,22,16,30,761.0,92.0,0.6,17.3,493.0,612.42,475.55
2018,5,22,16,45,734.5,88.0,0.6,17.0,443.5,557.65,436.44
2018,5,22,17,0,708.0,84.0,0.6,16.7,394.0,505.07,397.6
2018,5,22,17,15,671.5,79.5,0.6,16.2,344.0,446.67,353.21
2018,5,22,17,30,635.0,75.0,0.6,15.7,294.0,390.76,309.07
2018,5,22,17,45,584.5,69.0,0.6,15.2,245.5,330.09,259.64
2018,5,22,18,0,534.0,63.0,0.6,14.7,197.0,273.92,212.22
2018,5,22,18,15,459.5,55.5,0.6,14.25,152.5,213.33,160.56
2018,5,22,18,30,385.0,48.0,0.6,13.8,108.0,160.29,114.79
2018,5,22,18,45,278.0,37.0,0.6,13.3,72.5,104.47,68.15
2018,5,22,19,0,171.0,26.0,0.6,12.8,37.0,57.89,19.21
2018,5,22,19,15,89.0,14.0,0.55,12.55,19.5,23.06,0.0
2018,5,22,19,30,7.0,2.0,0.5,12.3,2.0,0.0,0.0
2018,5,22,19,45,3.5,1.0,0.5,12.0,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,0.4,10.25,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.5,0.4,10.0,0.5,0.0,0.0
2018,5,23,5,0,0.0,1.0,0.4,10.1,1.0,0.98,0.0
2018,5,23,5,15,0.0,4.5,0.4,10.5,4.5,4.33,0.0
2018,5,23,5,30,0.0,8.0,0.4,10.9,8.0,7.71,0.86
2018,5,23,5,45,0.0,13.0,0.35,11.3,13.0,12.53,5.51
2018,5,23,6,0,0.0,18.0,0.3,11.7,18.0,17.36,10.04
2018,5,23,6,15,0.0,25.5,0.3,12.05,25.5,24.6,15.67
2018,5,23,6,30,0.0,33.0,0.3,12.4,33.0,31.85,21.94
2018,5,23,6,45,0.0,54.5,0.3,12.75,54.5,52.65,39.7
2018,5,23,7,0,0.0,76.0,0.3,13.1,76.0,73.34,56.99
2018,5,23,7,15,0.5,100.5,0.35,13.35,100.5,96.37,75.9
2018,5,23,7,30,1.0,125.0,0.4,13.6,125.0,119.5,94.56
2018,5,23,7,45,1.0,133.0,0.4,13.8,133.5,127.46,100.57
2018,5,23,8,0,1.0,141.0,0.4,14.0,142.0,135.4,106.55
2018,5,23,8,15,1.5,151.5,0.4,14.25,152.5,145.87,114.5
2018,5,23,8,30,2.0,162.0,0.4,14.5,163.0,156.41,122.43
2018,5,23,8,45,3.0,165.5,0.4,14.75,167.5,160.68,125.35
2018,5,23,9,0,4.0,169.0,0.4,15.0,172.0,165.01,128.35
2018,5,23,9,15,6.0,185.0,0.4,15.15,189.5,181.95,141.32
2018,5,23,9,30,8.0,201.0,0.4,15.3,207.0,199.11,154.3
2018,5,23,9,45,10.5,224.5,0.45,15.4,233.0,224.03,173.28
2018,5,23,10,0,13.0,248.0,0.5,15.5,259.0,249.24,192.27
2018,5,23,10,15,15.5,269.0,0.5,15.5,282.5,272.33,209.44
2018,5,23,10,30,18.0,290.0,0.5,15.5,306.0,295.67,226.66
2018,5,23,10,45,18.0,297.0,0.5,15.5,313.5,303.51,232.14
2018,5,23,11,0,18.0,304.0,0.5,15.5,321.0,311.32,237.72
2018,5,23,11,15,19.5,317.5,0.5,15.5,336.0,326.82,249.05
2018,5,23,11,30,21.0,331.0,0.5,15.5,351.0,342.41,260.35
2018,5,23,11,45,24.0,346.5,0.5,15.5,369.5,365.85,277.41
2018,5,23,12,0,27.0,362.0,0.5,15.5,388.0,385.83,291.8
2018,5,23,12,15,30.0,372.5,0.5,15.6,401.0,400.88,302.49
2018,5,23,12,30,33.0,383.0,0.5,15.7,414.0,415.93,313.22
2018,5,23,12,45,31.5,376.5,0.5,15.8,406.0,409.1,308.11
2018,5,23,13,0,30.0,370.0,0.5,15.9,398.0,402.02,303.05
2018,5,23,13,15,30.5,364.0,0.5,15.9,392.0,397.23,299.88
2018,5,23,13,30,31.0,358.0,0.5,15.9,386.0,392.25,296.59
2018,5,23,13,45,23.5,317.5,0.5,15.9,338.5,343.48,261.09
2018,5,23,14,0,16.0,277.0,0.5,15.9,291.0,288.14,220.44
2018,5,23,14,15,12.5,241.0,0.55,15.75,251.5,248.64,191.42
2018,5,23,14,30,9.0,205.0,0.6,15.6,212.0,209.26,161.8
2018,5,23,14,45,6.0,180.5,0.6,15.45,185.0,181.99,141.02
2018,5,23,15,0,3.0,156.0,0.6,15.3,158.0,154.88,120.03
2018,5,23,15,15,2.0,153.0,0.6,15.3,154.5,151.04,117.3
2018,5,23,15,30,1.0,150.0,0.6,15.3,151.0,147.26,114.55
2018,5,23,15,45,1.5,155.5,0.6,14.75,156.5,153.26,119.93
2018,5,23,16,0,2.0,161.0,0.6,14.2,162.0,159.33,125.39
2018,5,23,16,15,9.5,168.5,0.6,13.8,173.5,172.49,136.77
2018,5,23,16,30,17.0,176.0,0.6,13.4,185.0,185.28,147.82
2018,5,23,16,45,54.5,172.0,0.6,13.0,196.5,209.08,168.42
2018,5,23,17,0,92.0,168.0,0.6,12.6,208.0,224.79,182.11
2018,5,23,17,15,186.0,146.0,0.6,12.2,214.5,251.78,205.06
2018,5,23,17,30,280.0,124.0,0.6,11.8,221.0,268.66,218.37
2018,5,23,17,45,284.5,104.5,0.6,11.45,189.5,235.37,189.99
2018,5,23,18,0,289.0,85.0,0.6,11.1,158.0,205.77,163.75
2018,5,23,18,15,240.5,69.5,0.55,10.75,121.0,158.1,122.56
2018,5,23,18,30,192.0,54.0,0.5,10.4,84.0,111.97,82.69
2018,5,23,18,45,131.0,39.0,0.5,10.1,56.5,72.97,49.37
2018,5,23,19,0,70.0,24.0,0.5,9.8,29.0,38.33,13.92
2018,5,23,19,15,40.0,13.0,0.5,9.7,15.5,17.02,0.0
2018,5,23,19,30,10.0,2.0,0.5,9.6,2.0,0.0,0.0
2018,5,23,19,45,5.0,1.0,0.5,9.55,1.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.45,9.3,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,0.4,8.25,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.45,8.2,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.45,8.15,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.4,8.05,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.4,7.95,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,5,24,4,45,1.0,1.5,0.4,8.5,1.5,0.0,0.0
2018,5,24,5,0,2.0,3.0,0.4,8.7,3.0,2.95,0.0
2018,5,24,5,15,4.5,13.5,0.35,9.1,14.0,13.13,0.0
2018,5,24,5,30,7.0,24.0,0.3,9.5,25.0,22.95,13.91
2018,5,24,5,45,15.0,41.0,0.3,9.95,43.5,38.01,28.26
2018,5,24,6,0,23.0,58.0,0.3,10.4,62.0,52.71,41.9
2018,5,24,6,15,55.5,81.5,0.3,10.8,96.0,73.17,56.79
2018,5,24,6,30,88.0,105.0,0.3,11.2,130.0,95.92,73.43
2018,5,24,6,45,55.5,110.5,0.3,11.55,127.5,107.32,83.5
2018,5,24,7,0,23.0,116.0,0.3,11.9,125.0,111.11,87.77
2018,5,24,7,15,27.0,146.5,0.3,12.3,158.5,140.93,111.95
2018,5,24,7,30,31.0,177.0,0.3,12.7,192.0,171.53,136.19
2018,5,24,7,45,41.0,202.0,0.3,13.05,224.0,200.19,158.37
2018,5,24,8,0,51.0,227.0,0.3,13.4,256.0,230.15,181.3
2018,5,24,8,15,76.0,257.0,0.3,13.65,304.0,272.39,213.46
2018,5,24,8,30,101.0,287.0,0.3,13.9,352.0,317.43,247.23
2018,5,24,8,45,159.5,297.5,0.35,14.15,408.0,363.99,282.36
2018,5,24,9,0,218.0,308.0,0.4,14.4,464.0,418.05,322.82
2018,5,24,9,15,249.0,333.0,0.4,14.65,520.5,471.85,361.56
2018,5,24,9,30,280.0,358.0,0.4,14.9,577.0,529.8,402.41
2018,5,24,9,45,412.0,321.5,0.4,15.2,659.0,605.25,457.27
2018,5,24,10,0,544.0,285.0,0.4,15.5,741.0,690.2,517.18
2018,5,24,10,15,665.0,233.0,0.4,15.8,808.0,759.5,565.19
2018,5,24,10,30,786.0,181.0,0.4,16.1,875.0,833.73,613.65
2018,5,24,10,45,815.5,168.0,0.4,16.4,903.0,872.5,636.3
