Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,11,0,845.0,155.0,0.4,16.7,931.0,910.37,658.62
2018,5,24,11,15,848.5,156.0,0.4,16.9,944.5,937.11,673.96
2018,5,24,11,30,852.0,157.0,0.4,17.1,958.0,957.07,685.17
2018,5,24,11,45,853.0,157.5,0.4,17.35,964.0,975.23,695.24
2018,5,24,12,0,854.0,158.0,0.4,17.6,970.0,990.58,703.64
2018,5,24,12,15,800.0,187.0,0.4,17.65,946.5,983.46,698.84
2018,5,24,12,30,746.0,216.0,0.4,17.7,923.0,971.34,691.44
2018,5,24,12,45,551.5,316.5,0.45,17.75,836.5,884.58,634.98
2018,5,24,13,0,357.0,417.0,0.5,17.8,750.0,790.34,570.35
2018,5,24,13,15,347.0,416.5,0.5,17.65,736.0,780.98,565.96
2018,5,24,13,30,337.0,416.0,0.5,17.5,722.0,770.3,559.53
2018,5,24,13,45,302.0,416.5,0.5,17.35,685.5,735.03,536.27
2018,5,24,14,0,267.0,417.0,0.5,17.2,649.0,699.36,512.81
2018,5,24,14,15,244.5,405.0,0.5,16.95,612.0,662.33,488.95
2018,5,24,14,30,222.0,393.0,0.5,16.7,575.0,616.92,459.14
2018,5,24,14,45,171.5,372.5,0.55,16.45,509.5,545.35,410.28
2018,5,24,15,0,121.0,352.0,0.6,16.2,444.0,475.58,361.47
2018,5,24,15,15,96.5,325.5,0.6,16.2,396.5,415.93,318.99
2018,5,24,15,30,72.0,299.0,0.6,16.2,349.0,365.49,282.23
2018,5,24,15,45,63.0,272.0,0.6,15.5,313.5,328.03,255.69
2018,5,24,16,0,54.0,245.0,0.6,14.8,278.0,291.01,228.79
2018,5,24,16,15,34.0,209.5,0.6,14.35,229.5,237.65,188.02
2018,5,24,16,30,14.0,174.0,0.6,13.9,181.0,181.2,143.84
2018,5,24,16,45,8.0,135.5,0.6,13.5,139.5,137.95,109.59
2018,5,24,17,0,2.0,97.0,0.6,13.1,98.0,95.5,75.08
2018,5,24,17,15,6.0,91.5,0.6,12.75,93.5,92.23,72.87
2018,5,24,17,30,10.0,86.0,0.6,12.4,89.0,88.62,70.12
2018,5,24,17,45,69.0,82.5,0.6,12.0,100.5,115.85,93.05
2018,5,24,18,0,128.0,79.0,0.6,11.6,112.0,131.19,104.55
2018,5,24,18,15,82.5,66.5,0.55,11.35,86.0,97.13,75.31
2018,5,24,18,30,37.0,54.0,0.5,11.1,60.0,65.3,48.52
2018,5,24,18,45,29.0,38.0,0.5,10.8,41.5,45.33,30.69
2018,5,24,19,0,21.0,22.0,0.5,10.5,23.0,25.5,9.08
2018,5,24,19,15,11.5,12.0,0.5,10.4,12.5,13.03,0.0
2018,5,24,19,30,2.0,2.0,0.5,10.3,2.0,0.0,0.0
2018,5,24,19,45,1.0,1.0,0.45,10.2,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.4,10.05,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.4,10.05,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,5,25,4,45,0.0,2.0,0.35,10.25,2.0,0.0,0.0
2018,5,25,5,0,0.0,4.0,0.3,10.3,4.0,3.93,0.0
2018,5,25,5,15,0.0,13.0,0.3,10.4,13.0,12.54,0.0
2018,5,25,5,30,0.0,22.0,0.3,10.5,22.0,21.24,12.46
2018,5,25,5,45,0.0,33.0,0.3,10.6,33.0,31.87,22.77
2018,5,25,6,0,0.0,44.0,0.3,10.7,44.0,42.47,32.71
2018,5,25,6,15,0.5,59.5,0.3,10.8,59.5,56.81,43.48
2018,5,25,6,30,1.0,75.0,0.3,10.9,75.0,71.35,55.92
2018,5,25,6,45,9.5,97.0,0.3,11.0,100.5,92.75,73.56
2018,5,25,7,0,18.0,119.0,0.3,11.1,126.0,115.25,91.77
2018,5,25,7,15,11.0,122.0,0.3,11.2,126.5,118.33,94.27
2018,5,25,7,30,4.0,125.0,0.3,11.3,127.0,120.38,95.87
2018,5,25,7,45,12.5,161.5,0.3,11.35,168.5,157.48,125.74
2018,5,25,8,0,21.0,198.0,0.3,11.4,210.0,195.61,155.77
2018,5,25,8,15,16.5,201.5,0.3,11.45,211.5,198.88,157.77
2018,5,25,8,30,12.0,205.0,0.3,11.5,213.0,201.52,159.43
2018,5,25,8,45,10.5,186.5,0.3,11.6,193.5,184.55,145.57
2018,5,25,9,0,9.0,168.0,0.3,11.7,174.0,167.02,131.38
2018,5,25,9,15,4.5,142.5,0.3,11.7,145.5,140.44,109.9
2018,5,25,9,30,0.0,117.0,0.3,11.7,117.0,113.2,87.76
2018,5,25,9,45,0.5,117.0,0.3,11.75,117.5,113.61,88.05
2018,5,25,10,0,1.0,117.0,0.3,11.8,118.0,114.05,88.27
2018,5,25,10,15,2.0,125.0,0.3,11.85,127.0,122.67,95.1
2018,5,25,10,30,3.0,133.0,0.3,11.9,136.0,131.37,101.94
2018,5,25,10,45,2.0,121.0,0.3,11.95,123.0,119.04,91.88
2018,5,25,11,0,1.0,109.0,0.3,12.0,110.0,106.61,81.82
2018,5,25,11,15,3.5,137.5,0.3,12.05,141.0,136.68,105.97
2018,5,25,11,30,6.0,166.0,0.3,12.1,172.0,166.95,129.79
2018,5,25,11,45,6.5,169.0,0.3,12.15,175.5,170.58,132.43
2018,5,25,12,0,7.0,172.0,0.3,12.2,179.0,174.21,135.24
2018,5,25,12,15,7.0,170.5,0.3,12.25,177.5,172.92,134.19
2018,5,25,12,30,7.0,169.0,0.3,12.3,176.0,171.6,133.15
2018,5,25,12,45,4.5,148.5,0.35,12.3,153.0,149.09,115.43
2018,5,25,13,0,2.0,128.0,0.4,12.3,130.0,126.53,97.59
2018,5,25,13,15,23.0,187.5,0.4,12.3,208.5,209.73,164.41
2018,5,25,13,30,44.0,247.0,0.4,12.3,287.0,290.99,227.27
2018,5,25,13,45,48.0,283.5,0.4,12.3,326.0,332.31,257.95
2018,5,25,14,0,52.0,320.0,0.4,12.3,365.0,373.87,288.75
2018,5,25,14,15,26.5,218.0,0.4,12.25,241.0,244.03,190.09
2018,5,25,14,30,1.0,116.0,0.4,12.2,117.0,113.63,87.46
2018,5,25,14,45,4.5,139.5,0.4,12.15,143.0,139.93,109.47
2018,5,25,15,0,8.0,163.0,0.4,12.1,169.0,166.24,130.77
2018,5,25,15,15,34.5,207.5,0.4,12.1,231.5,238.62,189.04
2018,5,25,15,30,61.0,252.0,0.4,12.1,294.0,306.36,242.12
2018,5,25,15,45,119.0,263.0,0.4,11.9,338.5,369.51,292.09
2018,5,25,16,0,177.0,274.0,0.4,11.7,383.0,421.14,332.53
2018,5,25,16,15,206.0,248.0,0.45,11.55,365.0,407.32,323.64
2018,5,25,16,30,235.0,222.0,0.5,11.4,347.0,397.04,317.67
2018,5,25,16,45,274.5,194.5,0.5,11.25,326.5,381.69,307.34
2018,5,25,17,0,314.0,167.0,0.5,11.1,306.0,362.14,293.13
2018,5,25,17,15,317.5,143.0,0.5,10.95,269.0,323.12,262.48
2018,5,25,17,30,321.0,119.0,0.5,10.8,232.0,283.21,230.19
2018,5,25,17,45,318.0,101.0,0.5,10.7,198.0,251.33,203.03
2018,5,25,18,0,315.0,83.0,0.5,10.6,164.0,213.98,170.36
2018,5,25,18,15,195.5,69.5,0.5,10.5,116.0,140.17,108.92
2018,5,25,18,30,76.0,56.0,0.5,10.4,68.0,80.61,60.3
2018,5,25,18,45,71.0,39.5,0.5,10.35,48.0,58.26,39.91
2018,5,25,19,0,66.0,23.0,0.5,10.3,28.0,36.9,15.68
2018,5,25,19,15,37.0,12.5,0.5,10.25,15.0,16.33,0.0
2018,5,25,19,30,8.0,2.0,0.5,10.2,2.0,0.0,0.0
2018,5,25,19,45,4.0,1.0,0.5,10.15,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,26,4,45,27.5,4.5,0.8,9.15,5.0,0.0,0.0
2018,5,26,5,0,55.0,9.0,0.8,9.2,10.0,8.85,0.0
2018,5,26,5,15,159.5,20.5,0.8,9.4,34.5,16.04,0.06
2018,5,26,5,30,264.0,32.0,0.8,9.6,59.0,24.8,15.59
2018,5,26,5,45,185.5,26.0,0.85,9.75,50.0,18.93,11.28
2018,5,26,6,0,107.0,20.0,0.9,9.9,41.0,13.96,7.02
2018,5,26,6,15,53.5,24.0,0.85,10.35,34.5,20.88,11.85
2018,5,26,6,30,0.0,28.0,0.8,10.8,28.0,27.02,17.87
2018,5,26,6,45,0.0,40.5,0.8,11.2,40.5,39.11,28.25
2018,5,26,7,0,0.0,53.0,0.8,11.6,53.0,51.2,38.48
2018,5,26,7,15,0.0,59.5,0.75,12.2,59.5,57.5,43.59
2018,5,26,7,30,0.0,66.0,0.7,12.8,66.0,63.8,48.62
2018,5,26,7,45,0.0,78.5,0.7,13.4,78.5,75.92,58.44
2018,5,26,8,0,0.0,91.0,0.7,14.0,91.0,88.04,68.09
2018,5,26,8,15,2.0,130.0,0.65,14.5,131.5,125.93,98.63
2018,5,26,8,30,4.0,169.0,0.6,15.0,172.0,163.98,128.5
2018,5,26,8,45,10.5,206.0,0.6,15.5,213.5,202.86,158.45
2018,5,26,9,0,17.0,243.0,0.6,16.0,255.0,242.51,188.39
2018,5,26,9,15,19.0,260.5,0.6,16.35,274.5,261.71,202.26
2018,5,26,9,30,21.0,278.0,0.6,16.7,294.0,281.14,216.28
2018,5,26,9,45,24.0,299.5,0.55,17.05,319.0,305.29,233.54
2018,5,26,10,0,27.0,321.0,0.5,17.4,344.0,329.76,250.74
2018,5,26,10,15,28.0,331.0,0.5,17.7,355.5,342.45,259.31
2018,5,26,10,30,29.0,341.0,0.5,18.0,367.0,355.21,267.99
2018,5,26,10,45,37.0,368.5,0.5,18.35,402.0,391.1,293.46
2018,5,26,11,0,45.0,396.0,0.5,18.7,437.0,427.68,318.86
2018,5,26,11,15,59.0,421.0,0.55,18.85,476.0,467.9,347.3
2018,5,26,11,30,73.0,446.0,0.6,19.0,515.0,508.9,375.94
2018,5,26,11,45,319.0,370.5,0.6,19.15,674.0,680.42,501.25
2018,5,26,12,0,565.0,295.0,0.6,19.3,833.0,855.89,620.75
2018,5,26,12,15,748.5,206.5,0.65,19.35,918.5,952.59,682.86
2018,5,26,12,30,932.0,118.0,0.7,19.4,1004.0,1047.28,740.83
2018,5,26,12,45,927.0,120.0,0.7,19.45,994.5,1049.55,740.75
2018,5,26,13,0,922.0,122.0,0.7,19.5,985.0,1048.54,740.28
2018,5,26,13,15,918.0,121.5,0.75,19.45,968.5,1042.71,738.48
2018,5,26,13,30,914.0,121.0,0.8,19.4,952.0,1033.64,734.84
2018,5,26,13,45,858.5,147.0,0.8,19.35,912.0,998.36,713.97
2018,5,26,14,0,803.0,173.0,0.8,19.3,872.0,967.84,696.33
2018,5,26,14,15,680.0,227.0,0.8,19.15,805.5,899.35,654.5
2018,5,26,14,30,557.0,281.0,0.8,19.0,739.0,826.23,606.09
2018,5,26,14,45,680.0,212.0,0.85,18.85,747.0,855.94,631.91
2018,5,26,15,0,803.0,143.0,0.9,18.7,755.0,870.58,643.48
2018,5,26,15,15,814.5,128.5,0.9,18.7,721.0,841.87,625.68
2018,5,26,15,30,826.0,114.0,0.9,18.7,687.0,809.82,606.12
2018,5,26,15,45,815.5,109.0,0.9,18.3,644.0,767.59,580.38
2018,5,26,16,0,805.0,104.0,0.9,17.9,601.0,723.88,553.27
2018,5,26,16,15,787.5,100.5,0.9,17.6,554.5,675.58,522.18
2018,5,26,16,30,770.0,97.0,0.9,17.3,508.0,626.82,488.84
2018,5,26,16,45,742.0,93.5,0.9,17.0,458.0,571.32,448.98
2018,5,26,17,0,714.0,90.0,0.9,16.7,408.0,518.29,409.62
2018,5,26,17,15,677.5,84.5,0.9,16.25,357.0,458.48,363.98
2018,5,26,17,30,641.0,79.0,0.9,15.8,306.0,401.13,318.6
2018,5,26,17,45,590.0,73.5,0.85,15.35,257.0,340.33,268.75
2018,5,26,18,0,539.0,68.0,0.8,14.9,208.0,284.03,221.06
2018,5,26,18,15,466.5,59.5,0.85,14.25,162.0,222.41,168.77
2018,5,26,18,30,394.0,51.0,0.9,13.6,116.0,168.11,121.95
2018,5,26,18,45,288.5,40.5,0.9,13.0,79.5,112.03,75.07
2018,5,26,19,0,183.0,30.0,0.9,12.4,43.0,66.23,31.62
2018,5,26,19,15,95.5,16.0,0.9,12.1,22.5,26.3,0.0
2018,5,26,19,30,8.0,2.0,0.9,11.8,2.0,0.0,0.0
2018,5,26,19,45,4.0,1.0,0.9,11.5,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,27,4,45,28.0,4.5,1.05,10.2,5.0,0.0,0.0
2018,5,27,5,0,56.0,9.0,1.0,10.4,10.0,8.85,0.0
2018,5,27,5,15,114.0,21.0,0.85,11.2,30.5,16.42,1.04
2018,5,27,5,30,172.0,33.0,0.7,12.0,51.0,25.29,15.89
2018,5,27,5,45,275.5,45.0,0.55,12.85,91.5,33.76,24.2
2018,5,27,6,0,379.0,57.0,0.4,13.7,132.0,41.77,31.68
2018,5,27,6,15,502.0,60.0,0.4,14.35,189.0,51.3,31.52
2018,5,27,6,30,625.0,63.0,0.4,15.0,246.0,91.07,48.61
2018,5,27,6,45,673.5,66.5,0.4,15.6,297.5,135.43,78.59
2018,5,27,7,0,722.0,70.0,0.4,16.2,349.0,187.7,119.82
2018,5,27,7,15,752.0,73.5,0.4,16.75,399.5,238.04,162.51
2018,5,27,7,30,782.0,77.0,0.4,17.3,450.0,291.43,208.16
2018,5,27,7,45,805.0,79.5,0.35,17.85,499.5,344.36,252.81
2018,5,27,8,0,828.0,82.0,0.3,18.4,549.0,399.12,297.52
2018,5,27,8,15,845.0,84.5,0.3,18.9,596.0,455.56,342.23
2018,5,27,8,30,862.0,87.0,0.3,19.4,643.0,509.71,383.67
2018,5,27,8,45,875.5,89.0,0.3,19.9,686.5,561.94,422.24
2018,5,27,9,0,889.0,91.0,0.3,20.4,730.0,614.03,459.3
2018,5,27,9,15,898.5,92.5,0.3,20.8,768.0,662.73,492.91
2018,5,27,9,30,908.0,94.0,0.3,21.2,806.0,710.46,524.35
2018,5,27,9,45,915.0,95.5,0.3,21.6,839.0,755.19,551.49
2018,5,27,10,0,922.0,97.0,0.3,22.0,872.0,798.31,577.11
2018,5,27,10,15,927.5,98.0,0.35,22.3,899.0,837.94,601.23
2018,5,27,10,30,933.0,99.0,0.4,22.6,926.0,875.46,623.86
2018,5,27,10,45,937.0,100.0,0.4,22.9,946.5,909.41,643.11
2018,5,27,11,0,941.0,101.0,0.4,23.2,967.0,940.82,660.65
2018,5,27,11,15,942.5,102.0,0.4,23.35,980.0,967.27,675.46
2018,5,27,11,30,944.0,103.0,0.4,23.5,993.0,990.82,688.53
2018,5,27,11,45,944.5,102.5,0.45,23.7,998.0,1008.9,699.37
2018,5,27,12,0,945.0,102.0,0.5,23.9,1003.0,1023.84,708.5
2018,5,27,12,15,946.0,101.5,0.5,24.0,1002.5,1036.07,715.25
2018,5,27,12,30,947.0,101.0,0.5,24.1,1002.0,1045.05,720.18
2018,5,27,12,45,946.5,100.0,0.5,24.2,993.5,1048.71,722.12
2018,5,27,13,0,946.0,99.0,0.5,24.3,985.0,1049.02,722.27
2018,5,27,13,15,942.0,98.5,0.5,24.3,968.5,1043.01,719.13
2018,5,27,13,30,938.0,98.0,0.5,24.3,952.0,1033.68,714.22
2018,5,27,13,45,933.0,97.0,0.5,24.35,928.5,1019.59,706.48
2018,5,27,14,0,928.0,96.0,0.5,24.4,905.0,1002.34,696.99
2018,5,27,14,15,921.5,95.0,0.5,24.35,876.0,980.62,685.15
2018,5,27,14,30,915.0,94.0,0.5,24.3,847.0,956.01,671.62
2018,5,27,14,45,906.5,92.5,0.5,24.25,812.0,926.31,654.94
2018,5,27,15,0,898.0,91.0,0.5,24.2,777.0,894.11,636.67
2018,5,27,15,15,887.0,89.5,0.5,24.2,737.0,857.48,615.35
2018,5,27,15,30,876.0,88.0,0.5,24.2,697.0,818.89,592.6
2018,5,27,15,45,862.0,85.5,0.5,23.95,652.5,775.1,566.72
2018,5,27,16,0,848.0,83.0,0.5,23.7,608.0,730.01,539.57
2018,5,27,16,15,829.5,80.5,0.5,23.45,560.0,680.66,508.99
2018,5,27,16,30,811.0,78.0,0.5,23.2,512.0,633.96,479.28
2018,5,27,16,45,787.0,75.0,0.5,22.95,462.5,579.8,441.76
2018,5,27,17,0,763.0,72.0,0.5,22.7,413.0,526.23,403.41
2018,5,27,17,15,730.5,68.0,0.55,22.15,362.5,467.94,360.97
2018,5,27,17,30,698.0,64.0,0.6,21.6,312.0,411.63,318.14
2018,5,27,17,45,652.5,59.5,0.6,21.0,263.0,351.47,270.36
2018,5,27,18,0,607.0,55.0,0.6,20.4,214.0,296.22,224.67
2018,5,27,18,15,539.5,49.0,0.7,19.8,168.0,235.47,173.95
2018,5,27,18,30,472.0,43.0,0.8,19.2,122.0,181.51,127.84
2018,5,27,18,45,366.5,34.5,0.85,18.55,84.0,123.69,80.05
2018,5,27,19,0,261.0,26.0,0.9,17.9,46.0,75.44,35.59
2018,5,27,19,15,143.5,15.0,0.95,17.6,25.0,30.84,0.0
2018,5,27,19,30,26.0,4.0,1.0,17.3,4.0,0.0,0.0
2018,5,27,19,45,13.0,2.0,1.0,16.95,2.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,5,28,4,45,46.0,5.5,0.75,13.8,6.5,0.0,0.0
2018,5,28,5,0,92.0,11.0,0.7,13.9,13.0,10.81,0.0
2018,5,28,5,15,224.0,21.5,0.65,14.75,41.5,17.15,2.0
2018,5,28,5,30,356.0,32.0,0.6,15.6,70.0,24.65,15.13
2018,5,28,5,45,447.5,40.0,0.5,16.4,112.5,29.3,19.96
2018,5,28,6,0,539.0,48.0,0.4,17.2,155.0,33.69,24.12
2018,5,28,6,15,598.0,53.0,0.4,17.85,203.0,47.68,26.37
2018,5,28,6,30,657.0,58.0,0.4,18.5,251.0,92.62,47.9
2018,5,28,6,45,697.5,62.0,0.4,19.1,301.5,137.8,78.37
2018,5,28,7,0,738.0,66.0,0.4,19.7,352.0,187.52,117.44
2018,5,28,7,15,767.0,69.0,0.4,20.25,402.5,238.02,159.88
2018,5,28,7,30,796.0,72.0,0.4,20.8,453.0,291.43,205.1
2018,5,28,7,45,818.0,75.0,0.4,21.4,502.5,345.15,250.08
2018,5,28,8,0,840.0,78.0,0.4,22.0,552.0,403.62,297.25
2018,5,28,8,15,856.5,80.0,0.35,22.5,599.0,456.94,338.9
2018,5,28,8,30,873.0,82.0,0.3,23.0,646.0,510.89,379.32
2018,5,28,8,45,885.5,84.5,0.3,23.55,689.5,563.51,417.56
2018,5,28,9,0,898.0,87.0,0.3,24.1,733.0,615.9,454.19
2018,5,28,9,15,907.0,89.0,0.3,24.45,771.5,665.11,487.73
2018,5,28,9,30,916.0,91.0,0.3,24.8,810.0,713.29,518.94
2018,5,28,9,45,923.0,92.5,0.3,25.15,843.0,758.31,545.93
2018,5,28,10,0,930.0,94.0,0.3,25.5,876.0,801.71,571.44
2018,5,28,10,15,935.0,95.0,0.35,25.75,903.0,841.19,595.22
2018,5,28,10,30,940.0,96.0,0.4,26.0,930.0,878.52,617.51
2018,5,28,10,45,944.0,97.0,0.4,26.2,950.5,912.66,636.84
2018,5,28,11,0,948.0,98.0,0.4,26.4,971.0,944.25,654.47
2018,5,28,11,15,950.0,99.0,0.4,26.55,984.5,971.31,669.43
2018,5,28,11,30,952.0,100.0,0.4,26.7,998.0,995.47,682.66
2018,5,28,11,45,953.0,100.5,0.45,26.8,1004.5,1015.17,694.56
2018,5,28,12,0,954.0,101.0,0.5,26.9,1011.0,1031.73,704.77
2018,5,28,12,15,951.5,101.5,0.5,26.95,1008.5,1041.65,710.17
2018,5,28,12,30,949.0,102.0,0.5,27.0,1006.0,1048.24,713.81
2018,5,28,12,45,944.0,103.5,0.5,27.05,996.0,1050.03,714.81
2018,5,28,13,0,939.0,105.0,0.5,27.1,986.0,1048.49,714.04
2018,5,28,13,15,936.0,104.5,0.5,27.05,970.0,1043.55,711.73
2018,5,28,13,30,933.0,104.0,0.5,27.0,954.0,1035.32,707.64
2018,5,28,13,45,928.0,103.0,0.5,27.0,931.0,1021.35,700.18
2018,5,28,14,0,923.0,102.0,0.5,27.0,908.0,1004.24,691.01
2018,5,28,14,15,916.5,101.0,0.5,26.95,879.0,982.67,679.39
2018,5,28,14,30,910.0,100.0,0.5,26.9,850.0,958.24,666.11
2018,5,28,14,45,901.0,98.5,0.5,26.85,814.5,928.27,649.46
2018,5,28,15,0,892.0,97.0,0.5,26.8,779.0,895.85,631.26
2018,5,28,15,15,880.5,95.0,0.5,26.8,738.5,858.49,609.72
2018,5,28,15,30,869.0,93.0,0.5,26.8,698.0,819.22,586.77
2018,5,28,15,45,854.5,90.5,0.5,26.35,653.5,775.34,561.56
2018,5,28,16,0,840.0,88.0,0.5,25.9,609.0,730.21,535.07
2018,5,28,16,15,821.5,85.5,0.55,25.6,561.5,684.6,508.06
2018,5,28,16,30,803.0,83.0,0.6,25.3,514.0,634.97,477.05
2018,5,28,16,45,779.0,79.5,0.6,24.95,464.5,580.62,439.83
2018,5,28,17,0,755.0,76.0,0.6,24.6,415.0,526.86,401.72
2018,5,28,17,15,723.0,71.5,0.6,23.9,364.5,468.65,359.4
2018,5,28,17,30,691.0,67.0,0.6,23.2,314.0,412.38,316.77
2018,5,28,17,45,646.0,62.5,0.65,22.55,265.0,353.77,270.81
2018,5,28,18,0,601.0,58.0,0.7,21.9,216.0,298.07,225.29
2018,5,28,18,15,534.0,51.5,0.8,21.25,170.0,237.15,174.73
2018,5,28,18,30,467.0,45.0,0.9,20.6,124.0,182.95,128.7
2018,5,28,18,45,363.0,36.0,1.0,19.95,85.5,125.01,81.05
2018,5,28,19,0,259.0,27.0,1.1,19.3,47.0,76.79,37.55
2018,5,28,19,15,144.0,15.5,1.15,19.0,25.5,31.61,0.0
2018,5,28,19,30,29.0,4.0,1.2,18.7,4.0,0.0,0.0
2018,5,28,19,45,14.5,2.0,1.2,18.4,2.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,29,4,45,48.0,6.0,1.35,14.8,7.0,0.0,0.0
2018,5,29,5,0,96.0,12.0,1.3,14.8,14.0,11.8,0.0
2018,5,29,5,15,230.5,23.0,1.2,15.25,43.5,18.59,3.32
2018,5,29,5,30,365.0,34.0,1.1,15.7,73.0,26.52,16.72
2018,5,29,5,45,457.0,41.5,0.95,16.2,116.0,30.6,21.1
2018,5,29,6,0,549.0,49.0,0.8,16.7,159.0,34.49,24.86
2018,5,29,6,15,608.0,54.0,0.8,17.25,207.5,49.24,27.25
2018,5,29,6,30,667.0,59.0,0.8,17.8,256.0,94.79,49.37
2018,5,29,6,45,707.0,63.5,0.75,18.35,307.0,140.87,80.83
2018,5,29,7,0,747.0,68.0,0.7,18.9,358.0,191.45,120.91
2018,5,29,7,15,775.5,71.5,0.7,19.55,409.0,242.74,164.3
2018,5,29,7,30,804.0,75.0,0.7,20.2,460.0,296.9,210.43
2018,5,29,7,45,825.0,78.0,0.7,20.8,510.0,350.69,255.89
2018,5,29,8,0,846.0,81.0,0.7,21.4,560.0,409.11,303.49
2018,5,29,8,15,862.5,83.5,0.7,21.75,607.0,463.19,346.71
2018,5,29,8,30,879.0,86.0,0.7,22.1,654.0,517.9,388.87
2018,5,29,8,45,891.0,88.0,0.7,22.4,697.5,570.07,427.84
2018,5,29,9,0,903.0,90.0,0.7,22.7,741.0,621.95,465.24
2018,5,29,9,15,916.0,90.5,0.7,22.95,781.0,672.5,500.63
2018,5,29,9,30,929.0,91.0,0.7,23.2,821.0,722.36,533.8
2018,5,29,9,45,940.0,90.0,0.7,23.4,855.5,768.38,562.33
2018,5,29,10,0,951.0,89.0,0.7,23.6,890.0,813.03,589.53
2018,5,29,10,15,956.0,90.0,0.75,23.75,917.0,853.24,614.47
2018,5,29,10,30,961.0,91.0,0.8,23.9,944.0,891.24,637.85
2018,5,29,10,45,964.5,91.5,0.8,24.0,964.0,925.07,657.69
2018,5,29,11,0,968.0,92.0,0.8,24.1,984.0,956.26,675.79
2018,5,29,11,15,970.0,92.5,0.8,24.15,997.5,983.3,691.4
2018,5,29,11,30,972.0,93.0,0.8,24.2,1011.0,1007.36,705.2
2018,5,29,11,45,972.0,93.5,0.85,24.25,1016.5,1026.44,717.08
2018,5,29,12,0,972.0,94.0,0.9,24.3,1022.0,1042.29,727.16
2018,5,29,12,15,971.0,95.0,0.9,24.2,1021.0,1054.37,734.46
2018,5,29,12,30,970.0,96.0,0.9,24.1,1020.0,1063.11,739.9
2018,5,29,12,45,967.5,96.0,0.95,24.0,1011.0,1065.93,743.04
2018,5,29,13,0,965.0,96.0,1.0,23.9,1002.0,1065.33,744.3
2018,5,29,13,15,962.5,95.0,1.0,23.75,986.0,1060.28,742.13
2018,5,29,13,30,960.0,94.0,1.0,23.6,970.0,1051.83,738.06
2018,5,29,13,45,955.5,94.0,1.0,23.45,947.5,1039.13,731.55
2018,5,29,14,0,951.0,94.0,1.0,23.3,925.0,1023.21,723.19
2018,5,29,14,15,945.5,92.5,1.05,23.0,896.0,1001.59,712.79
2018,5,29,14,30,940.0,91.0,1.1,22.7,867.0,976.98,700.49
2018,5,29,14,45,932.0,90.0,1.1,22.4,832.0,947.77,684.31
2018,5,29,15,0,924.0,89.0,1.1,22.1,797.0,915.98,666.41
2018,5,29,15,15,913.5,87.5,1.1,22.1,756.5,879.1,644.31
2018,5,29,15,30,903.0,86.0,1.1,22.1,716.0,840.16,620.68
2018,5,29,15,45,888.5,84.5,1.1,21.35,671.0,796.21,595.15
2018,5,29,16,0,874.0,83.0,1.1,20.6,626.0,750.93,568.18
2018,5,29,16,15,853.5,82.0,1.1,20.05,578.0,700.86,536.82
2018,5,29,16,30,833.0,81.0,1.1,19.5,530.0,653.57,506.45
2018,5,29,16,45,807.5,78.0,1.15,18.9,479.0,597.55,467.47
2018,5,29,17,0,782.0,75.0,1.2,18.3,428.0,542.2,427.46
2018,5,29,17,15,747.5,72.0,1.2,17.6,376.5,483.04,382.7
2018,5,29,17,30,713.0,69.0,1.2,16.9,325.0,425.98,337.79
2018,5,29,17,45,663.0,65.0,1.2,16.2,274.5,364.69,287.86
2018,5,29,18,0,613.0,61.0,1.2,15.5,224.0,306.71,238.89
2018,5,29,18,15,543.0,54.5,1.2,14.95,176.5,244.07,185.11
2018,5,29,18,30,473.0,48.0,1.2,14.4,129.0,188.42,136.47
2018,5,29,18,45,365.0,39.5,1.2,13.85,90.0,129.54,86.87
2018,5,29,19,0,257.0,31.0,1.2,13.3,51.0,80.88,42.56
2018,5,29,19,15,142.5,18.0,1.2,13.0,28.0,34.13,0.0
2018,5,29,19,30,28.0,5.0,1.2,12.7,5.0,4.91,0.0
2018,5,29,19,45,14.0,2.5,1.2,12.4,2.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,30,4,45,15.0,4.5,1.2,10.0,5.0,0.0,0.0
2018,5,30,5,0,30.0,9.0,1.2,10.0,10.0,8.85,0.0
2018,5,30,5,15,80.0,23.0,1.2,10.2,30.5,19.29,4.5
2018,5,30,5,30,130.0,37.0,1.2,10.4,51.0,30.5,20.61
2018,5,30,5,45,181.5,53.0,1.2,10.65,83.5,42.9,32.55
2018,5,30,6,0,233.0,69.0,1.2,10.9,116.0,54.89,43.77
2018,5,30,6,15,249.0,85.5,1.2,11.25,148.0,73.25,53.62
2018,5,30,6,30,265.0,102.0,1.2,11.6,180.0,103.54,73.08
2018,5,30,6,45,302.0,116.5,1.2,12.0,221.5,136.86,97.41
2018,5,30,7,0,339.0,131.0,1.2,12.4,263.0,170.44,123.91
2018,5,30,7,15,382.0,143.5,1.2,12.8,311.5,211.81,157.77
2018,5,30,7,30,425.0,156.0,1.2,13.2,360.0,257.78,195.85
2018,5,30,7,45,524.0,150.0,1.2,13.65,428.5,311.06,238.72
2018,5,30,8,0,623.0,144.0,1.2,14.1,497.0,373.71,289.14
2018,5,30,8,15,665.0,145.0,1.2,14.45,550.5,427.1,332.46
2018,5,30,8,30,707.0,146.0,1.2,14.8,604.0,484.02,377.48
2018,5,30,8,45,777.0,131.0,1.2,15.2,665.5,546.41,425.58
2018,5,30,9,0,847.0,116.0,1.2,15.6,727.0,611.77,474.67
2018,5,30,9,15,813.5,140.0,1.2,15.85,752.5,652.94,503.95
2018,5,30,9,30,780.0,164.0,1.2,16.1,778.0,689.66,529.26
2018,5,30,9,45,713.5,209.0,1.2,16.35,788.5,717.53,546.71
2018,5,30,10,0,647.0,254.0,1.2,16.6,799.0,739.61,559.55
2018,5,30,10,15,768.0,194.5,1.2,16.7,862.0,805.23,606.7
2018,5,30,10,30,889.0,135.0,1.2,16.8,925.0,873.96,651.03
2018,5,30,10,45,906.5,129.5,1.2,16.95,950.5,912.1,674.26
2018,5,30,11,0,924.0,124.0,1.2,17.1,976.0,948.52,696.52
2018,5,30,11,15,926.5,125.5,1.2,17.15,990.5,976.06,713.17
2018,5,30,11,30,929.0,127.0,1.2,17.2,1005.0,1000.81,728.11
2018,5,30,11,45,930.5,127.5,1.2,17.25,1012.0,1020.72,740.0
2018,5,30,12,0,932.0,128.0,1.2,17.3,1019.0,1037.61,750.09
2018,5,30,12,15,931.5,128.5,1.2,17.3,1018.0,1049.43,757.24
2018,5,30,12,30,931.0,129.0,1.2,17.3,1017.0,1058.05,762.55
2018,5,30,12,45,929.0,129.5,1.2,17.3,1009.0,1061.93,765.06
2018,5,30,13,0,927.0,130.0,1.2,17.3,1001.0,1062.55,765.7
2018,5,30,13,15,922.5,131.0,1.2,17.15,985.5,1057.91,763.66
2018,5,30,13,30,918.0,132.0,1.2,17.0,970.0,1050.04,759.79
2018,5,30,13,45,911.5,132.0,1.2,16.85,947.0,1036.03,752.18
2018,5,30,14,0,905.0,132.0,1.2,16.7,924.0,1018.97,742.79
2018,5,30,14,15,896.0,131.5,1.2,16.45,894.0,996.08,730.02
2018,5,30,14,30,887.0,131.0,1.2,16.2,864.0,970.47,715.55
2018,5,30,14,45,865.5,132.0,1.2,15.9,822.5,937.8,696.56
2018,5,30,15,0,844.0,133.0,1.2,15.6,781.0,897.97,672.72
2018,5,30,15,15,820.0,134.0,1.2,15.6,736.5,854.5,645.46
2018,5,30,15,30,796.0,135.0,1.2,15.6,692.0,809.97,617.15
2018,5,30,15,45,786.5,129.0,1.25,14.9,649.5,768.69,592.84
2018,5,30,16,0,777.0,123.0,1.3,14.2,607.0,725.91,566.79
2018,5,30,16,15,713.5,127.5,1.3,13.9,545.0,656.88,518.76
2018,5,30,16,30,650.0,132.0,1.3,13.6,483.0,589.03,469.4
2018,5,30,16,45,533.0,138.5,1.3,13.3,408.0,490.5,394.92
2018,5,30,17,0,416.0,145.0,1.3,13.0,333.0,405.03,328.39
2018,5,30,17,15,322.5,136.0,1.25,12.6,271.5,319.6,260.58
2018,5,30,17,30,229.0,127.0,1.2,12.2,210.0,249.21,203.26
2018,5,30,17,45,319.5,103.5,1.2,11.85,200.0,256.46,208.24
2018,5,30,18,0,410.0,80.0,1.2,11.5,190.0,248.71,198.6
2018,5,30,18,15,378.5,70.5,1.2,11.15,155.5,206.43,160.63
2018,5,30,18,30,347.0,61.0,1.2,10.8,121.0,167.31,124.87
2018,5,30,18,45,248.5,48.5,1.2,10.4,84.5,113.44,79.33
2018,5,30,19,0,150.0,36.0,1.2,10.0,48.0,67.52,38.35
2018,5,30,19,15,79.0,20.0,1.2,9.9,26.0,28.89,0.0
2018,5,30,19,30,8.0,4.0,1.2,9.8,4.0,3.93,0.0
2018,5,30,19,45,4.0,2.0,1.2,9.65,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,31,4,45,22.0,6.0,1.0,8.75,6.5,0.0,0.0
2018,5,31,5,0,44.0,12.0,1.0,8.8,13.0,11.8,0.0
2018,5,31,5,15,148.5,26.0,1.0,9.05,40.5,20.53,5.77
2018,5,31,5,30,253.0,40.0,1.0,9.3,68.0,30.98,21.18
2018,5,31,5,45,314.5,50.0,1.0,9.6,102.0,37.65,28.05
2018,5,31,6,0,376.0,60.0,1.0,9.9,136.0,44.0,34.18
2018,5,31,6,15,227.0,86.0,1.0,10.3,135.5,73.37,54.18
2018,5,31,6,30,78.0,112.0,1.0,10.7,135.0,104.97,81.59
2018,5,31,6,45,189.0,126.0,1.0,11.15,196.0,130.21,97.09
2018,5,31,7,0,300.0,140.0,1.0,11.6,257.0,174.79,129.41
2018,5,31,7,15,337.5,150.5,0.95,12.1,299.0,211.05,158.85
2018,5,31,7,30,375.0,161.0,0.9,12.6,341.0,247.85,189.23
2018,5,31,7,45,245.0,199.0,0.9,13.1,321.5,261.66,204.38
2018,5,31,8,0,115.0,237.0,0.9,13.6,302.0,261.64,206.26
2018,5,31,8,15,86.0,245.5,0.9,14.05,296.5,266.94,210.29
2018,5,31,8,30,57.0,254.0,0.9,14.5,291.0,266.32,209.21
2018,5,31,8,45,48.0,271.5,0.9,14.9,304.0,281.75,220.42
2018,5,31,9,0,39.0,289.0,0.9,15.3,317.0,296.34,230.67
2018,5,31,9,15,50.0,316.5,0.9,15.65,354.5,332.16,257.23
2018,5,31,9,30,61.0,344.0,0.9,16.0,392.0,369.14,284.13
2018,5,31,9,45,79.5,372.0,0.9,16.3,437.5,413.11,316.01
2018,5,31,10,0,98.0,400.0,0.9,16.6,483.0,458.69,348.48
2018,5,31,10,15,142.5,419.0,0.9,16.75,543.5,518.57,391.64
2018,5,31,10,30,187.0,438.0,0.9,16.9,604.0,581.26,435.82
2018,5,31,10,45,372.0,370.5,0.9,17.1,710.5,685.79,512.71
2018,5,31,11,0,557.0,303.0,0.9,17.3,817.0,800.53,593.47
2018,5,31,11,15,721.0,223.0,0.9,17.4,898.5,889.08,653.31
2018,5,31,11,30,885.0,143.0,0.9,17.5,980.0,975.2,706.69
2018,5,31,11,45,905.5,133.0,0.9,17.6,994.5,1002.28,721.94
2018,5,31,12,0,926.0,123.0,0.9,17.7,1009.0,1026.88,736.48
2018,5,31,12,15,925.5,123.5,0.9,17.7,1008.0,1038.62,743.37
2018,5,31,12,30,925.0,124.0,0.9,17.7,1007.0,1047.18,748.57
2018,5,31,12,45,922.0,125.0,0.9,17.7,998.5,1050.54,750.71
2018,5,31,13,0,919.0,126.0,0.9,17.7,990.0,1050.66,751.04
2018,5,31,13,15,916.5,125.0,0.9,17.7,974.5,1045.99,748.58
2018,5,31,13,30,914.0,124.0,0.9,17.7,959.0,1038.08,744.3
2018,5,31,13,45,910.0,122.0,0.9,17.65,936.5,1024.47,736.76
2018,5,31,14,0,906.0,120.0,0.9,17.6,914.0,1007.75,727.42
2018,5,31,14,15,899.0,118.5,0.9,17.45,884.5,985.68,715.06
2018,5,31,14,30,892.0,117.0,0.9,17.3,855.0,960.81,700.99
2018,5,31,14,45,883.0,115.0,0.9,17.15,820.0,930.93,683.67
2018,5,31,15,0,874.0,113.0,0.9,17.0,785.0,898.65,664.73
2018,5,31,15,15,862.0,111.0,0.9,17.0,745.0,861.59,642.13
2018,5,31,15,30,850.0,109.0,0.9,17.0,705.0,826.98,620.99
2018,5,31,15,45,836.0,105.5,0.9,16.55,660.5,783.01,594.22
2018,5,31,16,0,822.0,102.0,0.9,16.1,616.0,737.75,566.17
2018,5,31,16,15,804.0,98.5,0.9,15.8,568.5,688.61,534.47
2018,5,31,16,30,786.0,95.0,0.9,15.5,521.0,639.01,500.87
2018,5,31,16,45,760.5,91.0,0.9,15.2,471.0,583.95,461.31
2018,5,31,17,0,735.0,87.0,0.9,14.9,421.0,529.64,421.01
2018,5,31,17,15,700.5,82.5,0.9,14.5,370.5,472.31,377.06
2018,5,31,17,30,666.0,78.0,0.9,14.1,320.0,415.91,332.26
2018,5,31,17,45,617.5,72.5,0.9,13.7,270.0,354.85,282.24
2018,5,31,18,0,569.0,67.0,0.9,13.3,220.0,297.98,234.0
2018,5,31,18,15,498.5,59.5,0.9,12.7,173.5,236.19,181.1
2018,5,31,18,30,428.0,52.0,0.9,12.1,127.0,181.44,133.4
2018,5,31,18,45,324.0,42.0,0.85,11.55,88.5,123.95,84.9
2018,5,31,19,0,220.0,32.0,0.8,11.0,50.0,77.35,43.53
2018,5,31,19,15,120.5,18.5,0.8,10.65,27.5,32.45,0.0
2018,5,31,19,30,21.0,5.0,0.8,10.3,5.0,4.91,0.0
2018,5,31,19,45,10.5,2.5,0.8,10.0,2.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,6,1,4,45,38.0,6.0,0.95,8.8,7.0,0.0,0.0
2018,6,1,5,0,76.0,12.0,0.9,9.0,14.0,11.8,0.0
2018,6,1,5,15,199.5,24.5,0.85,9.8,43.5,19.24,5.48
2018,6,1,5,30,323.0,37.0,0.8,10.6,73.0,29.26,19.63
2018,6,1,5,45,416.5,44.5,0.7,11.35,114.5,33.16,23.89
2018,6,1,6,0,510.0,52.0,0.6,12.1,156.0,36.91,27.57
2018,6,1,6,15,571.0,58.0,0.6,12.7,204.0,53.13,30.88
2018,6,1,6,30,632.0,64.0,0.6,13.3,252.0,94.76,51.23
2018,6,1,6,45,675.5,68.0,0.55,13.9,302.5,139.24,82.17
2018,6,1,7,0,719.0,72.0,0.5,14.5,353.0,191.16,123.8
2018,6,1,7,15,749.5,75.5,0.5,15.0,404.0,241.34,166.74
2018,6,1,7,30,780.0,79.0,0.5,15.5,455.0,294.61,212.64
2018,6,1,7,45,804.0,81.5,0.45,16.05,504.5,347.63,257.67
2018,6,1,8,0,828.0,84.0,0.4,16.6,554.0,402.59,302.85
2018,6,1,8,15,845.5,86.0,0.4,17.05,601.0,458.66,347.7
2018,6,1,8,30,863.0,88.0,0.4,17.5,648.0,512.48,389.33
2018,6,1,8,45,877.0,89.5,0.4,18.0,691.5,564.42,428.06
2018,6,1,9,0,891.0,91.0,0.4,18.5,735.0,616.27,465.33
2018,6,1,9,15,903.0,91.5,0.4,18.9,774.0,665.58,499.74
2018,6,1,9,30,915.0,92.0,0.4,19.3,813.0,714.13,531.95
2018,6,1,9,45,925.5,91.5,0.4,19.7,847.0,759.64,559.87
2018,6,1,10,0,936.0,91.0,0.4,20.1,881.0,803.79,586.42
2018,6,1,10,15,941.5,92.0,0.4,20.45,908.0,843.83,610.0
2018,6,1,10,30,947.0,93.0,0.4,20.8,935.0,881.74,631.94
2018,6,1,10,45,950.5,94.0,0.4,21.1,955.5,915.62,651.23
2018,6,1,11,0,954.0,95.0,0.4,21.4,976.0,946.92,668.78
2018,6,1,11,15,956.0,95.0,0.45,21.65,989.0,973.14,684.36
2018,6,1,11,30,958.0,95.0,0.5,21.9,1002.0,996.43,698.25
2018,6,1,11,45,959.0,95.5,0.5,22.1,1008.5,1016.25,709.08
2018,6,1,12,0,960.0,96.0,0.5,22.3,1015.0,1032.93,718.09
2018,6,1,12,15,958.5,96.5,0.5,22.35,1013.0,1043.94,724.23
2018,6,1,12,30,957.0,97.0,0.5,22.4,1011.0,1051.64,728.58
2018,6,1,12,45,953.5,98.0,0.55,22.5,1002.0,1054.52,731.31
2018,6,1,13,0,950.0,99.0,0.6,22.6,993.0,1054.05,732.22
2018,6,1,13,15,947.0,98.5,0.6,22.6,977.5,1049.18,729.73
2018,6,1,13,30,944.0,98.0,0.6,22.6,962.0,1040.99,725.44
2018,6,1,13,45,939.5,97.5,0.65,22.6,939.5,1028.05,719.6
2018,6,1,14,0,935.0,97.0,0.7,22.6,917.0,1011.94,711.93
2018,6,1,14,15,928.0,96.0,0.7,22.5,887.5,989.84,699.8
2018,6,1,14,30,921.0,95.0,0.7,22.4,858.0,964.86,685.97
2018,6,1,14,45,912.5,93.5,0.7,22.3,823.0,935.25,669.24
2018,6,1,15,0,904.0,92.0,0.7,22.2,788.0,903.13,650.87
2018,6,1,15,15,893.0,90.5,0.7,22.2,748.0,866.55,629.27
2018,6,1,15,30,882.0,89.0,0.7,22.2,708.0,827.99,606.21
2018,6,1,15,45,868.5,86.5,0.75,21.85,663.5,784.6,581.24
2018,6,1,16,0,855.0,84.0,0.8,21.5,619.0,739.85,554.79
2018,6,1,16,15,837.0,81.5,0.8,21.15,571.5,690.77,524.05
2018,6,1,16,30,819.0,79.0,0.8,20.8,524.0,644.26,494.35
2018,6,1,16,45,796.0,76.0,0.8,20.5,474.5,590.51,456.61
2018,6,1,17,0,773.0,73.0,0.8,20.2,425.0,537.22,417.96
2018,6,1,17,15,741.0,69.5,0.8,19.55,374.5,479.33,374.94
2018,6,1,17,30,709.0,66.0,0.8,18.9,324.0,423.32,331.63
2018,6,1,17,45,665.0,61.5,0.8,18.25,274.5,363.17,283.43
2018,6,1,18,0,621.0,57.0,0.8,17.6,225.0,307.72,237.16
2018,6,1,18,15,556.0,51.0,0.85,16.8,178.5,246.75,185.68
2018,6,1,18,30,491.0,45.0,0.9,16.0,132.0,192.25,138.54
2018,6,1,18,45,390.0,37.0,0.95,15.2,93.0,134.24,89.85
2018,6,1,19,0,289.0,29.0,1.0,14.4,54.0,86.73,47.95
2018,6,1,19,15,163.5,17.0,1.0,14.1,29.5,36.3,0.0
2018,6,1,19,30,38.0,5.0,1.0,13.8,5.0,7.62,0.0
2018,6,1,19,45,19.0,2.5,1.05,13.45,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,2,4,45,58.0,6.0,1.25,13.85,7.5,0.0,0.0
2018,6,2,5,0,116.0,12.0,1.2,14.0,15.0,11.8,0.0
2018,6,2,5,15,254.0,22.0,1.05,14.75,45.5,17.3,4.5
2018,6,2,5,30,392.0,32.0,0.9,15.5,76.0,24.3,15.01
2018,6,2,5,45,478.0,39.0,0.75,16.25,118.5,28.11,18.97
2018,6,2,6,0,564.0,46.0,0.6,17.0,161.0,31.71,22.41
2018,6,2,6,15,619.5,50.5,0.55,17.75,209.0,51.23,27.66
2018,6,2,6,30,675.0,55.0,0.5,18.5,257.0,93.44,47.38
2018,6,2,6,45,713.0,59.0,0.5,19.2,307.0,139.21,78.81
2018,6,2,7,0,751.0,63.0,0.5,19.9,357.0,189.21,118.43
2018,6,2,7,15,778.5,66.0,0.5,20.55,407.5,239.91,161.2
2018,6,2,7,30,806.0,69.0,0.5,21.2,458.0,293.34,206.52
2018,6,2,7,45,827.0,72.0,0.5,21.85,507.5,350.35,253.95
2018,6,2,8,0,848.0,75.0,0.5,22.5,557.0,405.48,298.64
2018,6,2,8,15,863.5,77.0,0.5,22.95,603.5,458.57,340.64
2018,6,2,8,30,879.0,79.0,0.5,23.4,650.0,512.19,381.49
2018,6,2,8,45,891.5,81.0,0.5,23.8,693.0,564.47,419.96
2018,6,2,9,0,904.0,83.0,0.5,24.2,736.0,616.51,456.87
2018,6,2,9,15,911.0,85.5,0.5,24.6,774.0,665.04,490.1
2018,6,2,9,30,918.0,88.0,0.5,25.0,812.0,712.38,520.74
2018,6,2,9,45,921.5,91.5,0.5,25.35,844.0,756.76,547.56
2018,6,2,10,0,925.0,95.0,0.5,25.7,876.0,799.27,572.75
2018,6,2,10,15,931.0,96.0,0.5,26.0,903.5,839.32,596.11
2018,6,2,10,30,937.0,97.0,0.5,26.3,931.0,877.31,617.88
2018,6,2,10,45,941.0,98.0,0.5,26.6,951.5,911.33,636.95
2018,6,2,11,0,945.0,99.0,0.5,26.9,972.0,942.84,654.35
2018,6,2,11,15,947.5,99.0,0.5,27.15,985.5,969.31,668.75
2018,6,2,11,30,950.0,99.0,0.5,27.4,999.0,992.93,681.44
2018,6,2,11,45,951.0,99.0,0.5,27.6,1005.0,1012.13,691.67
2018,6,2,12,0,952.0,99.0,0.5,27.8,1011.0,1028.23,700.15
2018,6,2,12,15,951.5,99.5,0.55,27.85,1010.0,1040.17,707.9
2018,6,2,12,30,951.0,100.0,0.6,27.9,1009.0,1048.85,713.91
2018,6,2,12,45,949.5,99.0,0.6,28.0,1000.0,1051.69,715.34
2018,6,2,13,0,948.0,98.0,0.6,28.1,991.0,1051.18,715.01
2018,6,2,13,15,944.5,98.0,0.6,28.05,975.5,1046.37,712.75
2018,6,2,13,30,941.0,98.0,0.6,28.0,960.0,1038.26,708.73
2018,6,2,13,45,936.5,97.0,0.6,27.95,937.5,1024.86,701.73
2018,6,2,14,0,932.0,96.0,0.6,27.9,915.0,1008.3,693.0
2018,6,2,14,15,925.0,95.0,0.6,27.8,885.5,986.28,681.23
2018,6,2,14,30,918.0,94.0,0.6,27.7,856.0,961.4,667.81
2018,6,2,14,45,909.0,93.0,0.6,27.55,821.0,931.98,651.73
2018,6,2,15,0,900.0,92.0,0.6,27.4,786.0,900.09,634.07
2018,6,2,15,15,889.5,90.0,0.6,27.4,746.0,863.56,613.01
2018,6,2,15,30,879.0,88.0,0.6,27.4,706.0,825.02,590.51
2018,6,2,15,45,865.5,85.5,0.65,26.95,662.0,781.77,566.49
2018,6,2,16,0,852.0,83.0,0.7,26.5,618.0,737.17,541.0
2018,6,2,16,15,834.0,81.0,0.7,26.15,571.0,688.79,511.43
2018,6,2,16,30,816.0,79.0,0.7,25.8,524.0,642.98,482.92
2018,6,2,16,45,793.0,76.0,0.65,25.5,474.5,589.39,445.65
2018,6,2,17,0,770.0,73.0,0.6,25.2,425.0,536.27,407.61
2018,6,2,17,15,738.5,69.5,0.65,24.45,375.0,478.79,366.56
2018,6,2,17,30,707.0,66.0,0.7,23.7,325.0,423.16,324.98
2018,6,2,17,45,663.5,61.5,0.7,22.95,275.5,363.32,278.17
2018,6,2,18,0,620.0,57.0,0.7,22.2,226.0,308.1,233.14
2018,6,2,18,15,555.5,51.0,0.8,21.5,179.5,247.3,182.86
2018,6,2,18,30,491.0,45.0,0.9,20.8,133.0,192.9,136.68
2018,6,2,18,45,391.5,37.0,1.0,20.05,93.5,135.11,89.0
2018,6,2,19,0,292.0,29.0,1.1,19.3,54.0,87.95,48.39
2018,6,2,19,15,165.5,17.5,1.1,19.1,30.0,37.26,0.0
2018,6,2,19,30,39.0,6.0,1.1,18.9,6.0,8.72,0.0
2018,6,2,19,45,19.5,3.0,1.1,18.65,3.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,3,4,45,54.0,6.0,1.2,15.8,7.5,0.0,0.0
2018,6,3,5,0,108.0,12.0,1.1,15.9,15.0,11.8,0.0
2018,6,3,5,15,243.5,22.5,1.0,16.6,45.5,17.74,4.97
2018,6,3,5,30,379.0,33.0,0.9,17.3,76.0,25.2,15.66
2018,6,3,5,45,466.0,40.0,0.75,18.05,118.5,28.95,19.55
2018,6,3,6,0,553.0,47.0,0.6,18.8,161.0,32.51,22.93
2018,6,3,6,15,609.5,53.0,0.55,19.5,209.5,50.43,26.74
2018,6,3,6,30,666.0,59.0,0.5,20.2,258.0,96.63,49.93
2018,6,3,6,45,705.0,62.5,0.45,20.95,308.0,141.55,80.44
2018,6,3,7,0,744.0,66.0,0.4,21.7,358.0,190.84,119.04
2018,6,3,7,15,771.5,69.5,0.4,22.2,408.5,241.59,161.49
2018,6,3,7,30,799.0,73.0,0.4,22.7,459.0,295.09,206.48
2018,6,3,7,45,819.5,76.0,0.4,23.2,508.0,348.27,250.77
