Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,8,0,840.0,79.0,0.4,23.7,557.0,406.09,297.17
2018,6,3,8,15,855.5,81.5,0.4,24.05,603.5,459.24,338.91
2018,6,3,8,30,871.0,84.0,0.4,24.4,650.0,512.93,379.57
2018,6,3,8,45,882.0,86.5,0.45,24.75,692.5,564.48,417.77
2018,6,3,9,0,893.0,89.0,0.5,25.1,735.0,615.67,454.51
2018,6,3,9,15,903.0,90.5,0.5,25.35,773.5,664.68,488.26
2018,6,3,9,30,913.0,92.0,0.5,25.6,812.0,712.78,519.78
2018,6,3,9,45,920.5,93.0,0.5,25.8,845.0,757.45,547.04
2018,6,3,10,0,928.0,94.0,0.5,26.0,878.0,800.56,572.88
2018,6,3,10,15,933.5,95.0,0.55,26.2,905.0,840.31,597.12
2018,6,3,10,30,939.0,96.0,0.6,26.4,932.0,877.96,619.88
2018,6,3,10,45,942.5,97.5,0.6,26.55,953.0,912.1,639.5
2018,6,3,11,0,946.0,99.0,0.6,26.7,974.0,943.7,657.43
2018,6,3,11,15,948.0,99.5,0.6,26.75,987.0,970.25,672.48
2018,6,3,11,30,950.0,100.0,0.6,26.8,1000.0,993.91,685.82
2018,6,3,11,45,950.5,101.0,0.6,26.9,1006.5,1013.66,696.73
2018,6,3,12,0,951.0,102.0,0.6,27.0,1013.0,1030.3,705.87
2018,6,3,12,15,951.5,101.0,0.65,27.0,1012.0,1041.74,713.49
2018,6,3,12,30,952.0,100.0,0.7,27.0,1011.0,1049.93,719.37
2018,6,3,12,45,929.0,114.0,0.7,26.95,996.5,1046.7,717.67
2018,6,3,13,0,906.0,128.0,0.7,26.9,982.0,1040.15,714.29
2018,6,3,13,15,911.5,120.5,0.7,26.75,968.0,1036.93,713.3
2018,6,3,13,30,917.0,113.0,0.7,26.6,954.0,1030.34,710.37
2018,6,3,13,45,876.5,134.0,0.75,26.5,922.0,1004.77,697.17
2018,6,3,14,0,836.0,155.0,0.8,26.4,890.0,983.17,686.53
2018,6,3,14,15,799.0,169.5,0.8,26.15,853.5,950.53,668.37
2018,6,3,14,30,762.0,184.0,0.8,25.9,817.0,920.13,651.59
2018,6,3,14,45,835.5,136.0,0.85,25.65,803.5,916.41,652.29
2018,6,3,15,0,909.0,88.0,0.9,25.4,790.0,904.23,647.37
2018,6,3,15,15,898.5,87.0,0.9,25.4,750.5,868.55,626.15
2018,6,3,15,30,888.0,86.0,0.9,25.4,711.0,830.86,603.72
2018,6,3,15,45,875.5,83.0,0.9,24.7,667.0,787.58,578.94
2018,6,3,16,0,863.0,80.0,0.9,24.0,623.0,742.84,552.7
2018,6,3,16,15,847.5,77.5,0.9,23.55,576.5,695.29,523.42
2018,6,3,16,30,832.0,75.0,0.9,23.1,530.0,647.01,492.96
2018,6,3,16,45,810.5,72.0,0.9,22.65,480.5,596.7,458.41
2018,6,3,17,0,789.0,69.0,0.9,22.2,431.0,543.7,420.43
2018,6,3,17,15,759.5,66.0,0.9,21.5,381.0,486.99,378.62
2018,6,3,17,30,730.0,63.0,0.9,20.8,331.0,431.89,336.31
2018,6,3,17,45,688.0,58.5,0.9,20.15,281.0,371.58,288.27
2018,6,3,18,0,646.0,54.0,0.9,19.5,231.0,314.72,241.14
2018,6,3,18,15,583.5,49.0,0.9,18.75,184.5,255.15,190.79
2018,6,3,18,30,521.0,44.0,0.9,18.0,138.0,200.91,143.89
2018,6,3,18,45,422.5,36.5,0.9,17.2,98.0,142.19,94.7
2018,6,3,19,0,324.0,29.0,0.9,16.4,58.0,93.98,52.82
2018,6,3,19,15,186.0,17.5,0.9,16.0,32.0,42.77,0.0
2018,6,3,19,30,48.0,6.0,0.9,15.6,6.0,9.43,0.0
2018,6,3,19,45,24.0,3.0,0.9,15.2,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,4,4,45,51.0,6.5,1.0,11.9,8.0,0.0,0.0
2018,6,4,5,0,102.0,13.0,1.0,11.9,16.0,12.78,0.0
2018,6,4,5,15,235.5,24.0,1.0,12.3,46.5,19.19,6.31
2018,6,4,5,30,369.0,35.0,1.0,12.7,77.0,27.09,17.65
2018,6,4,5,45,453.0,42.5,1.0,13.05,119.0,31.16,21.96
2018,6,4,6,0,537.0,50.0,1.0,13.4,161.0,35.03,25.73
2018,6,4,6,15,600.5,55.5,1.0,13.9,210.5,52.55,29.2
2018,6,4,6,30,664.0,61.0,1.0,14.4,260.0,95.49,50.23
2018,6,4,6,45,704.0,65.5,1.0,14.9,311.0,144.34,84.95
2018,6,4,7,0,744.0,70.0,1.0,15.4,362.0,194.63,125.63
2018,6,4,7,15,774.0,73.5,1.0,15.8,413.5,245.95,169.91
2018,6,4,7,30,804.0,77.0,1.0,16.2,465.0,300.29,217.18
2018,6,4,7,45,826.0,80.0,1.0,16.65,515.5,354.25,263.78
2018,6,4,8,0,848.0,83.0,1.0,17.1,566.0,412.97,312.78
2018,6,4,8,15,864.5,85.5,0.95,17.5,613.5,466.98,356.6
2018,6,4,8,30,881.0,88.0,0.9,17.9,661.0,521.63,399.24
2018,6,4,8,45,893.5,90.5,0.9,18.3,705.0,574.49,439.35
2018,6,4,9,0,906.0,93.0,0.9,18.7,749.0,627.12,477.87
2018,6,4,9,15,915.5,95.0,0.9,19.0,788.0,676.89,513.31
2018,6,4,9,30,925.0,97.0,0.9,19.3,827.0,725.68,546.5
2018,6,4,9,45,932.0,99.0,0.9,19.6,860.5,771.46,575.32
2018,6,4,10,0,939.0,101.0,0.9,19.9,894.0,815.62,602.61
2018,6,4,10,15,945.0,102.0,0.9,20.1,922.0,856.2,627.38
2018,6,4,10,30,951.0,103.0,0.9,20.3,950.0,894.69,650.52
2018,6,4,10,45,955.0,103.5,0.9,20.45,970.5,928.7,670.7
2018,6,4,11,0,959.0,104.0,0.9,20.6,991.0,960.14,689.14
2018,6,4,11,15,961.5,104.0,0.95,20.65,1004.5,987.02,705.89
2018,6,4,11,30,964.0,104.0,1.0,20.7,1018.0,1010.99,720.91
2018,6,4,11,45,964.0,104.5,1.0,20.75,1023.5,1030.07,731.98
2018,6,4,12,0,964.0,105.0,1.0,20.8,1029.0,1045.97,741.19
2018,6,4,12,15,964.0,104.5,1.0,20.8,1028.0,1057.62,748.06
2018,6,4,12,30,964.0,104.0,1.0,20.8,1027.0,1065.98,753.07
2018,6,4,12,45,961.5,104.0,1.0,20.75,1018.0,1069.01,755.13
2018,6,4,13,0,959.0,104.0,1.0,20.7,1009.0,1068.66,755.32
2018,6,4,13,15,956.5,103.5,1.05,20.6,993.5,1064.42,754.51
2018,6,4,13,30,954.0,103.0,1.1,20.5,978.0,1056.82,751.77
2018,6,4,13,45,949.5,101.0,1.1,20.4,954.5,1042.38,743.91
2018,6,4,14,0,945.0,99.0,1.1,20.3,931.0,1024.71,734.2
2018,6,4,14,15,939.0,98.0,1.1,20.1,902.0,1003.55,722.66
2018,6,4,14,30,933.0,97.0,1.1,19.9,873.0,979.44,709.3
2018,6,4,14,45,925.0,95.5,1.1,19.7,838.0,950.17,692.63
2018,6,4,15,0,917.0,94.0,1.1,19.5,803.0,918.32,674.24
2018,6,4,15,15,906.5,92.5,1.1,19.5,763.0,881.94,652.26
2018,6,4,15,30,896.0,91.0,1.1,19.5,723.0,843.52,628.74
2018,6,4,15,45,879.5,89.5,1.1,18.95,677.5,798.5,601.77
2018,6,4,16,0,863.0,88.0,1.1,18.4,632.0,752.31,573.5
2018,6,4,16,15,844.5,86.0,1.1,18.0,584.5,703.22,542.28
2018,6,4,16,30,826.0,84.0,1.1,17.6,537.0,656.76,512.13
2018,6,4,16,45,799.5,82.0,1.1,17.2,486.5,601.66,472.87
2018,6,4,17,0,773.0,80.0,1.1,16.8,436.0,547.31,432.88
2018,6,4,17,15,736.0,77.5,1.1,16.25,384.5,487.78,387.73
2018,6,4,17,30,699.0,75.0,1.1,15.7,333.0,431.74,343.57
2018,6,4,17,45,646.5,71.0,1.1,15.2,282.0,368.86,292.47
2018,6,4,18,0,594.0,67.0,1.1,14.7,231.0,310.5,243.36
2018,6,4,18,15,522.0,60.5,1.1,14.15,183.5,247.73,189.81
2018,6,4,18,30,450.0,54.0,1.1,13.6,136.0,192.06,141.46
2018,6,4,18,45,341.5,44.0,1.1,13.05,95.5,131.84,90.96
2018,6,4,19,0,233.0,34.0,1.1,12.5,55.0,83.42,49.67
2018,6,4,19,15,132.0,21.0,1.1,12.2,31.5,39.8,0.0
2018,6,4,19,30,31.0,8.0,1.1,11.9,8.0,10.19,0.0
2018,6,4,19,45,15.5,4.0,1.05,11.6,4.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,6,5,4,45,18.5,5.5,1.0,9.8,6.0,0.0,0.0
2018,6,5,5,0,37.0,11.0,1.0,9.9,12.0,10.81,0.0
2018,6,5,5,15,120.0,26.0,1.0,10.2,38.0,20.4,7.41
2018,6,5,5,30,203.0,41.0,1.0,10.5,64.0,31.65,21.81
2018,6,5,5,45,294.0,53.0,1.0,10.85,104.5,39.92,29.97
2018,6,5,6,0,385.0,65.0,1.0,11.2,145.0,47.8,37.42
2018,6,5,6,15,439.5,74.5,0.95,11.7,188.5,65.53,43.21
2018,6,5,6,30,494.0,84.0,0.9,12.2,232.0,102.74,63.26
2018,6,5,6,45,509.0,96.0,0.9,12.75,273.0,143.1,93.13
2018,6,5,7,0,524.0,108.0,0.9,13.3,314.0,185.28,127.92
2018,6,5,7,15,536.0,119.5,0.9,13.85,355.0,228.01,164.7
2018,6,5,7,30,548.0,131.0,0.9,14.4,396.0,272.0,202.67
2018,6,5,7,45,571.5,140.0,0.85,14.95,442.0,318.78,241.95
2018,6,5,8,0,595.0,149.0,0.8,15.5,488.0,367.73,281.97
2018,6,5,8,15,594.0,166.0,0.8,16.1,528.5,415.09,319.8
2018,6,5,8,30,593.0,183.0,0.8,16.7,569.0,461.84,355.79
2018,6,5,8,45,595.0,199.5,0.75,17.3,608.5,509.01,390.43
2018,6,5,9,0,597.0,216.0,0.7,17.9,648.0,555.6,423.31
2018,6,5,9,15,599.5,232.0,0.7,18.45,685.5,601.33,454.96
2018,6,5,9,30,602.0,248.0,0.7,19.0,723.0,646.26,485.09
2018,6,5,9,45,611.0,258.5,0.65,19.55,758.0,689.8,512.99
2018,6,5,10,0,620.0,269.0,0.6,20.1,793.0,732.76,539.64
2018,6,5,10,15,689.5,240.0,0.6,20.5,840.0,785.78,575.03
2018,6,5,10,30,759.0,211.0,0.6,20.9,887.0,841.34,610.51
2018,6,5,10,45,744.5,225.0,0.6,21.25,901.0,868.14,625.45
2018,6,5,11,0,730.0,239.0,0.6,21.6,915.0,892.05,638.86
2018,6,5,11,15,683.5,275.0,0.6,21.75,915.0,905.19,645.21
2018,6,5,11,30,637.0,311.0,0.6,21.9,915.0,914.05,648.41
2018,6,5,11,45,660.5,299.0,0.6,22.1,929.0,939.53,664.26
2018,6,5,12,0,684.0,287.0,0.6,22.3,943.0,963.36,678.73
2018,6,5,12,15,747.0,244.0,0.65,22.3,960.0,993.07,698.2
2018,6,5,12,30,810.0,201.0,0.7,22.3,977.0,1016.46,713.15
2018,6,5,12,45,744.5,242.0,0.7,22.35,950.5,1002.72,704.49
2018,6,5,13,0,679.0,283.0,0.7,22.4,924.0,981.8,691.6
2018,6,5,13,15,649.5,295.5,0.7,22.3,900.5,965.34,681.56
2018,6,5,13,30,620.0,308.0,0.7,22.2,877.0,946.56,670.01
2018,6,5,13,45,635.5,288.0,0.75,22.1,859.0,937.52,667.21
2018,6,5,14,0,651.0,268.0,0.8,22.0,841.0,925.51,662.41
2018,6,5,14,15,715.5,222.5,0.8,21.85,833.5,930.8,667.96
2018,6,5,14,30,780.0,177.0,0.8,21.7,826.0,926.46,666.46
2018,6,5,14,45,803.0,156.0,0.8,21.5,800.0,908.69,656.82
2018,6,5,15,0,826.0,135.0,0.8,21.3,774.0,886.84,644.76
2018,6,5,15,15,823.5,126.0,0.8,21.3,735.5,851.85,623.72
2018,6,5,15,30,821.0,117.0,0.8,21.3,697.0,814.47,601.07
2018,6,5,15,45,803.5,112.5,0.85,20.75,650.5,767.83,573.9
2018,6,5,16,0,786.0,108.0,0.9,20.2,604.0,720.24,545.44
2018,6,5,16,15,773.5,101.0,0.9,19.75,558.0,672.83,515.53
2018,6,5,16,30,761.0,94.0,0.9,19.3,512.0,624.56,483.56
2018,6,5,16,45,737.0,91.0,0.9,18.85,464.5,572.76,447.03
2018,6,5,17,0,713.0,88.0,0.9,18.4,417.0,522.83,410.61
2018,6,5,17,15,690.5,83.5,0.95,17.8,372.0,471.76,372.58
2018,6,5,17,30,668.0,79.0,1.0,17.2,327.0,421.73,333.7
2018,6,5,17,45,621.5,73.5,1.0,16.6,277.5,361.34,285.02
2018,6,5,18,0,575.0,68.0,1.0,16.0,228.0,304.91,237.89
2018,6,5,18,15,509.0,60.5,1.0,15.35,181.5,244.02,186.25
2018,6,5,18,30,443.0,53.0,1.0,14.7,135.0,189.66,139.21
2018,6,5,18,45,346.0,43.5,0.95,14.05,96.0,132.87,91.4
2018,6,5,19,0,249.0,34.0,0.9,13.4,57.0,86.5,51.64
2018,6,5,19,15,143.5,21.0,0.9,13.0,32.5,41.54,0.0
2018,6,5,19,30,38.0,8.0,0.9,12.6,8.0,10.76,0.0
2018,6,5,19,45,19.0,4.0,0.9,12.2,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,6,4,45,10.0,5.0,0.9,11.2,5.5,0.0,0.0
2018,6,6,5,0,20.0,10.0,0.9,11.3,11.0,9.83,0.0
2018,6,6,5,15,56.0,24.5,0.9,11.55,30.5,20.51,7.62
2018,6,6,5,30,92.0,39.0,0.9,11.8,50.0,32.06,22.05
2018,6,6,5,45,131.5,56.5,0.9,12.1,79.5,45.52,34.76
2018,6,6,6,0,171.0,74.0,0.9,12.4,109.0,58.52,46.78
2018,6,6,6,15,272.0,85.5,0.9,12.9,159.0,74.85,53.71
2018,6,6,6,30,373.0,97.0,0.9,13.4,209.0,104.39,68.93
2018,6,6,6,45,372.0,113.0,0.85,13.9,242.0,139.79,95.93
2018,6,6,7,0,371.0,129.0,0.8,14.4,275.0,175.32,125.44
2018,6,6,7,15,504.0,123.5,0.8,15.05,350.5,224.19,161.91
2018,6,6,7,30,637.0,118.0,0.8,15.7,426.0,286.05,210.29
2018,6,6,7,45,698.5,114.0,0.8,16.35,484.5,338.79,253.75
2018,6,6,8,0,760.0,110.0,0.8,17.0,543.0,400.01,303.13
2018,6,6,8,15,778.0,113.5,0.75,17.65,589.0,451.42,344.01
2018,6,6,8,30,796.0,117.0,0.7,18.3,635.0,503.8,384.08
2018,6,6,8,45,809.5,120.5,0.7,18.9,677.5,554.45,421.82
2018,6,6,9,0,823.0,124.0,0.7,19.5,720.0,605.15,458.26
2018,6,6,9,15,836.0,126.0,0.7,19.8,759.0,653.93,492.7
2018,6,6,9,30,849.0,128.0,0.7,20.1,798.0,702.23,525.8
2018,6,6,9,45,860.0,128.0,0.7,20.45,831.5,746.62,554.34
2018,6,6,10,0,871.0,128.0,0.7,20.8,865.0,789.28,580.48
2018,6,6,10,15,876.5,130.0,0.7,20.9,891.5,828.08,604.28
2018,6,6,10,30,882.0,132.0,0.7,21.0,918.0,864.94,626.6
2018,6,6,10,45,885.5,134.0,0.7,21.1,938.5,897.97,646.29
2018,6,6,11,0,889.0,136.0,0.7,21.2,959.0,928.65,664.37
2018,6,6,11,15,891.5,137.0,0.7,21.25,972.5,954.94,679.78
2018,6,6,11,30,894.0,138.0,0.7,21.3,986.0,978.58,693.55
2018,6,6,11,45,895.5,138.0,0.75,21.35,992.5,997.52,705.55
2018,6,6,12,0,897.0,138.0,0.8,21.4,999.0,1013.57,715.91
2018,6,6,12,15,887.0,144.5,0.8,21.4,995.0,1021.78,720.66
2018,6,6,12,30,877.0,151.0,0.8,21.4,991.0,1026.83,723.69
2018,6,6,12,45,862.0,159.0,0.8,21.35,979.0,1025.27,722.99
2018,6,6,13,0,847.0,167.0,0.8,21.3,967.0,1027.18,724.6
2018,6,6,13,15,843.0,166.0,0.8,21.2,951.5,1021.72,721.91
2018,6,6,13,30,839.0,165.0,0.8,21.1,936.0,1013.23,717.58
2018,6,6,13,45,833.0,164.0,0.8,21.0,914.0,999.81,710.35
2018,6,6,14,0,827.0,163.0,0.8,20.9,892.0,983.54,701.48
2018,6,6,14,15,817.5,162.0,0.85,20.7,863.0,961.19,690.15
2018,6,6,14,30,808.0,161.0,0.9,20.5,834.0,936.33,677.2
2018,6,6,14,45,796.0,158.5,0.9,20.3,799.0,905.28,659.28
2018,6,6,15,0,784.0,156.0,0.9,20.1,764.0,872.18,639.95
2018,6,6,15,15,770.0,153.5,0.9,20.1,725.0,835.49,617.62
2018,6,6,15,30,756.0,151.0,0.9,20.1,686.0,800.17,596.01
2018,6,6,15,45,734.5,149.0,0.95,19.3,642.0,755.24,570.01
2018,6,6,16,0,713.0,147.0,1.0,18.5,598.0,709.77,542.81
2018,6,6,16,15,685.0,144.0,1.0,17.95,550.5,658.29,508.38
2018,6,6,16,30,657.0,141.0,1.0,17.4,503.0,607.34,473.36
2018,6,6,16,45,623.5,136.5,1.0,16.85,454.0,552.16,434.14
2018,6,6,17,0,590.0,132.0,1.0,16.3,405.0,498.59,394.89
2018,6,6,17,15,550.0,124.0,1.0,15.75,355.5,437.55,348.73
2018,6,6,17,30,510.0,116.0,1.0,15.2,306.0,382.18,305.41
2018,6,6,17,45,458.5,106.0,1.0,14.6,258.0,322.85,257.65
2018,6,6,18,0,407.0,96.0,1.0,14.0,210.0,268.23,212.34
2018,6,6,18,15,340.5,83.5,1.0,13.6,166.0,210.85,163.93
2018,6,6,18,30,274.0,71.0,1.0,13.2,122.0,160.28,120.78
2018,6,6,18,45,189.0,53.5,0.95,12.75,84.0,104.35,74.24
2018,6,6,19,0,104.0,36.0,0.9,12.3,46.0,60.52,37.75
2018,6,6,19,15,56.5,21.0,0.9,12.1,26.0,29.81,0.0
2018,6,6,19,30,9.0,6.0,0.9,11.9,6.0,6.6,0.0
2018,6,6,19,45,4.5,3.0,0.9,11.65,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,7,4,45,15.0,5.5,0.8,10.25,6.0,0.0,0.0
2018,6,7,5,0,30.0,11.0,0.8,10.3,12.0,10.81,0.0
2018,6,7,5,15,87.0,24.0,0.8,10.7,33.0,20.13,7.58
2018,6,7,5,30,144.0,37.0,0.8,11.1,54.0,30.54,20.84
2018,6,7,5,45,137.5,42.5,0.8,11.45,64.5,34.84,25.42
2018,6,7,6,0,131.0,48.0,0.8,11.8,75.0,38.93,29.43
2018,6,7,6,15,65.5,51.0,0.8,12.45,64.5,47.07,33.75
2018,6,7,6,30,0.0,54.0,0.8,13.1,54.0,52.17,39.19
2018,6,7,6,45,8.0,86.5,0.8,13.7,89.5,83.54,65.2
2018,6,7,7,0,16.0,119.0,0.8,14.3,125.0,115.18,90.83
2018,6,7,7,15,80.5,161.5,0.75,14.9,199.5,166.64,130.16
2018,6,7,7,30,145.0,204.0,0.7,15.5,274.0,224.58,174.43
2018,6,7,7,45,336.0,190.0,0.7,16.1,375.0,285.2,218.62
2018,6,7,8,0,527.0,176.0,0.7,16.7,476.0,365.15,279.05
2018,6,7,8,15,655.5,151.5,0.7,17.25,556.5,429.07,328.17
2018,6,7,8,30,784.0,127.0,0.7,17.8,637.0,507.06,387.21
2018,6,7,8,45,809.0,127.0,0.65,18.35,684.0,560.13,426.1
2018,6,7,9,0,834.0,127.0,0.6,18.9,731.0,614.34,464.54
2018,6,7,9,15,851.0,126.0,0.65,19.25,771.0,663.33,499.55
2018,6,7,9,30,868.0,125.0,0.7,19.6,811.0,712.8,534.02
2018,6,7,9,45,883.5,123.0,0.7,20.0,846.0,758.74,563.25
2018,6,7,10,0,899.0,121.0,0.7,20.4,881.0,803.82,590.76
2018,6,7,10,15,907.0,121.0,0.7,20.5,909.0,843.69,615.12
2018,6,7,10,30,915.0,121.0,0.7,20.6,937.0,881.71,638.07
2018,6,7,10,45,922.5,120.0,0.7,20.75,958.5,916.29,658.49
2018,6,7,11,0,930.0,119.0,0.7,20.9,980.0,948.6,677.35
2018,6,7,11,15,933.0,119.0,0.75,20.9,994.0,975.34,694.08
2018,6,7,11,30,936.0,119.0,0.8,20.9,1008.0,999.3,709.19
2018,6,7,11,45,937.5,119.0,0.8,20.95,1014.5,1018.94,720.52
2018,6,7,12,0,939.0,119.0,0.8,21.0,1021.0,1035.56,730.1
2018,6,7,12,15,938.0,119.5,0.8,20.95,1019.5,1047.11,736.98
2018,6,7,12,30,937.0,120.0,0.8,20.9,1018.0,1055.47,742.08
2018,6,7,12,45,934.0,120.5,0.8,20.85,1009.5,1058.58,744.16
2018,6,7,13,0,931.0,121.0,0.8,20.8,1001.0,1058.42,744.46
2018,6,7,13,15,928.5,120.0,0.8,20.7,986.0,1053.97,742.46
2018,6,7,13,30,926.0,119.0,0.8,20.6,971.0,1046.25,738.64
2018,6,7,13,45,922.5,117.5,0.85,20.55,949.0,1033.81,733.05
2018,6,7,14,0,919.0,116.0,0.9,20.5,927.0,1018.22,725.61
2018,6,7,14,15,913.0,114.5,0.9,20.3,898.5,997.18,714.2
2018,6,7,14,30,907.0,113.0,0.9,20.1,870.0,973.28,701.06
2018,6,7,14,45,899.0,110.5,0.9,19.9,835.0,943.74,684.34
2018,6,7,15,0,891.0,108.0,0.9,19.7,800.0,911.71,665.97
2018,6,7,15,15,879.0,106.0,0.9,19.7,759.5,874.44,643.56
2018,6,7,15,30,867.0,104.0,0.9,19.7,719.0,835.27,619.72
2018,6,7,15,45,845.5,104.0,0.9,19.2,672.5,793.05,594.68
2018,6,7,16,0,824.0,104.0,0.9,18.7,626.0,745.87,565.79
2018,6,7,16,15,805.0,100.0,0.9,18.3,578.0,695.63,533.97
2018,6,7,16,30,786.0,96.0,0.9,17.9,530.0,644.99,500.5
2018,6,7,16,45,764.5,93.0,0.9,17.5,482.5,593.71,464.38
2018,6,7,17,0,743.0,90.0,0.9,17.1,435.0,542.77,427.25
2018,6,7,17,15,710.0,85.0,0.85,16.6,384.0,485.37,383.72
2018,6,7,17,30,677.0,80.0,0.8,16.1,333.0,428.7,339.31
2018,6,7,17,45,632.5,74.0,0.8,15.55,283.0,368.15,290.68
2018,6,7,18,0,588.0,68.0,0.8,15.0,233.0,311.35,243.34
2018,6,7,18,15,520.5,61.0,0.8,14.35,186.0,249.7,191.16
2018,6,7,18,30,453.0,54.0,0.8,13.7,139.0,194.69,143.62
2018,6,7,18,45,355.5,44.0,0.8,13.1,99.0,136.53,94.6
2018,6,7,19,0,258.0,34.0,0.8,12.5,59.0,88.65,53.88
2018,6,7,19,15,149.0,21.0,0.8,12.15,33.5,42.87,0.0
2018,6,7,19,30,40.0,8.0,0.8,11.8,8.0,11.01,0.0
2018,6,7,19,45,20.0,4.0,0.8,11.45,4.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,8,4,45,37.0,6.5,0.7,10.5,7.5,0.0,0.0
2018,6,8,5,0,74.0,13.0,0.7,10.7,15.0,12.78,0.0
2018,6,8,5,15,185.0,26.5,0.7,11.3,44.5,20.79,8.13
2018,6,8,5,30,296.0,40.0,0.7,11.9,74.0,30.8,21.01
2018,6,8,5,45,383.5,49.0,0.65,12.5,115.0,37.1,27.3
2018,6,8,6,0,471.0,58.0,0.6,13.1,156.0,42.0,32.01
2018,6,8,6,15,532.0,64.5,0.6,13.85,203.0,59.09,35.64
2018,6,8,6,30,593.0,71.0,0.6,14.6,250.0,98.97,55.67
2018,6,8,6,45,638.0,76.0,0.6,15.4,300.0,142.26,85.78
2018,6,8,7,0,683.0,81.0,0.6,16.2,350.0,190.53,124.09
2018,6,8,7,15,715.0,84.5,0.6,16.85,400.0,239.24,165.32
2018,6,8,7,30,747.0,88.0,0.6,17.5,450.0,293.74,211.53
2018,6,8,7,45,772.0,90.5,0.6,18.15,499.0,345.19,254.95
2018,6,8,8,0,797.0,93.0,0.6,18.8,548.0,398.73,298.86
2018,6,8,8,15,815.5,95.5,0.6,19.2,594.5,451.23,340.96
2018,6,8,8,30,834.0,98.0,0.6,19.6,641.0,504.68,382.32
2018,6,8,8,45,849.0,99.5,0.6,20.05,684.0,558.13,422.1
2018,6,8,9,0,864.0,101.0,0.6,20.5,727.0,609.2,458.89
2018,6,8,9,15,875.5,102.0,0.65,20.75,765.5,657.4,493.46
2018,6,8,9,30,887.0,103.0,0.7,21.0,804.0,704.87,526.55
2018,6,8,9,45,897.0,103.5,0.7,21.3,837.5,749.84,554.64
2018,6,8,10,0,907.0,104.0,0.7,21.6,871.0,793.5,581.42
2018,6,8,10,15,913.0,104.5,0.7,21.75,898.0,832.46,605.08
2018,6,8,10,30,919.0,105.0,0.7,21.9,925.0,869.41,627.23
2018,6,8,10,45,923.5,105.5,0.7,22.1,945.5,902.9,646.85
2018,6,8,11,0,928.0,106.0,0.7,22.3,966.0,933.97,664.82
2018,6,8,11,15,930.5,107.0,0.7,22.35,980.0,961.13,680.65
2018,6,8,11,30,933.0,108.0,0.7,22.4,994.0,985.52,694.78
2018,6,8,11,45,934.5,107.5,0.7,22.45,1000.0,1004.57,705.67
2018,6,8,12,0,936.0,107.0,0.7,22.5,1006.0,1020.6,714.84
2018,6,8,12,15,935.5,107.0,0.75,22.45,1005.0,1032.07,722.76
2018,6,8,12,30,935.0,107.0,0.8,22.4,1004.0,1040.34,728.92
2018,6,8,12,45,933.0,106.5,0.8,22.35,995.5,1043.38,730.95
2018,6,8,13,0,931.0,106.0,0.8,22.3,987.0,1043.15,731.2
2018,6,8,13,15,930.0,104.0,0.8,22.2,972.0,1039.09,729.43
2018,6,8,13,30,929.0,102.0,0.8,22.1,957.0,1031.74,725.82
2018,6,8,13,45,927.0,100.0,0.8,21.95,936.0,1020.16,719.91
2018,6,8,14,0,925.0,98.0,0.8,21.8,915.0,1005.38,712.18
2018,6,8,14,15,920.0,96.5,0.8,21.6,887.0,985.14,701.31
2018,6,8,14,30,915.0,95.0,0.8,21.4,859.0,961.99,688.69
2018,6,8,14,45,909.5,91.5,0.8,21.15,825.0,933.42,672.78
2018,6,8,15,0,904.0,88.0,0.8,20.9,791.0,902.2,655.14
2018,6,8,15,15,893.5,87.0,0.8,20.9,752.0,866.89,634.11
2018,6,8,15,30,883.0,86.0,0.8,20.9,713.0,829.58,611.61
2018,6,8,15,45,871.5,83.0,0.75,20.35,669.5,787.48,586.13
2018,6,8,16,0,860.0,80.0,0.7,19.8,626.0,743.85,559.28
2018,6,8,16,15,843.5,78.0,0.7,19.45,579.5,696.44,529.65
2018,6,8,16,30,827.0,76.0,0.7,19.1,533.0,648.37,498.94
2018,6,8,16,45,804.0,73.0,0.7,18.75,483.5,597.47,463.74
2018,6,8,17,0,781.0,70.0,0.7,18.4,434.0,544.0,425.07
2018,6,8,17,15,749.0,67.0,0.65,18.0,383.5,486.36,381.56
2018,6,8,17,30,717.0,64.0,0.6,17.6,333.0,430.58,337.96
2018,6,8,17,45,671.5,60.5,0.6,17.15,283.5,370.4,289.83
2018,6,8,18,0,626.0,57.0,0.6,16.7,234.0,314.87,243.66
2018,6,8,18,15,563.0,52.0,0.6,16.15,187.5,255.06,193.08
2018,6,8,18,30,500.0,47.0,0.6,15.6,141.0,201.42,146.64
2018,6,8,18,45,403.5,39.0,0.55,15.1,101.0,143.14,97.54
2018,6,8,19,0,307.0,31.0,0.5,14.6,61.0,95.09,56.76
2018,6,8,19,15,183.5,19.5,0.5,14.25,35.0,46.4,0.0
2018,6,8,19,30,60.0,8.0,0.5,13.9,9.0,12.66,0.0
2018,6,8,19,45,30.0,4.0,0.5,13.6,4.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,9,4,45,19.5,5.0,0.8,10.65,5.5,0.0,0.0
2018,6,9,5,0,39.0,10.0,0.8,10.6,11.0,9.83,0.0
2018,6,9,5,15,38.5,18.5,0.85,10.6,21.0,16.86,5.64
2018,6,9,5,30,38.0,27.0,0.9,10.6,31.0,24.42,15.6
2018,6,9,5,45,19.0,25.0,0.9,10.6,27.0,24.33,16.15
2018,6,9,6,0,0.0,23.0,0.9,10.6,23.0,22.19,14.48
2018,6,9,6,15,0.0,38.0,0.9,10.65,38.0,36.69,26.21
2018,6,9,6,30,0.0,53.0,0.9,10.7,53.0,51.2,38.76
2018,6,9,6,45,4.0,90.0,0.9,10.8,91.5,86.14,68.34
2018,6,9,7,0,8.0,127.0,0.9,10.9,130.0,120.72,97.02
2018,6,9,7,15,15.5,147.0,0.9,11.0,154.0,141.83,113.91
2018,6,9,7,30,23.0,167.0,0.9,11.1,178.0,163.86,131.47
2018,6,9,7,45,20.0,180.5,0.9,11.25,191.0,177.34,142.1
2018,6,9,8,0,17.0,194.0,0.9,11.4,204.0,190.49,152.31
2018,6,9,8,15,28.5,224.0,0.9,11.7,242.0,222.06,176.98
2018,6,9,8,30,40.0,254.0,0.9,12.0,280.0,257.72,204.5
2018,6,9,8,45,68.0,287.0,0.9,12.25,335.0,306.48,241.99
2018,6,9,9,0,96.0,320.0,0.9,12.5,390.0,358.16,281.07
2018,6,9,9,15,178.5,340.5,0.9,12.85,478.5,434.6,338.96
2018,6,9,9,30,261.0,361.0,0.9,13.2,567.0,518.86,401.06
2018,6,9,9,45,315.5,363.0,0.9,13.6,622.5,573.73,440.21
2018,6,9,10,0,370.0,365.0,0.9,14.0,678.0,632.19,481.42
2018,6,9,10,15,382.0,373.0,0.95,14.15,705.0,665.6,504.45
2018,6,9,10,30,394.0,381.0,1.0,14.3,732.0,698.93,527.45
2018,6,9,10,45,378.0,397.0,1.0,14.45,740.0,715.6,537.47
2018,6,9,11,0,362.0,413.0,1.0,14.6,748.0,730.42,546.3
2018,6,9,11,15,343.0,428.0,1.0,14.85,749.5,739.77,551.1
2018,6,9,11,30,324.0,443.0,1.0,15.1,751.0,747.32,554.72
2018,6,9,11,45,382.0,428.5,1.05,15.35,794.0,797.53,590.14
2018,6,9,12,0,440.0,414.0,1.1,15.6,837.0,851.73,627.17
2018,6,9,12,15,557.0,349.0,1.1,15.7,884.0,910.64,668.95
2018,6,9,12,30,674.0,284.0,1.1,15.8,931.0,969.04,709.67
2018,6,9,12,45,751.5,236.0,1.1,15.95,951.5,1003.55,731.19
2018,6,9,13,0,829.0,188.0,1.1,16.1,972.0,1030.79,747.81
2018,6,9,13,15,785.0,211.0,1.1,16.0,944.0,1009.93,734.9
2018,6,9,13,30,741.0,234.0,1.1,15.9,916.0,991.85,724.48
2018,6,9,13,45,670.5,266.5,1.15,15.8,872.5,950.62,699.64
2018,6,9,14,0,600.0,299.0,1.2,15.7,829.0,906.93,671.19
2018,6,9,14,15,659.5,254.5,1.2,15.55,820.0,911.18,677.86
2018,6,9,14,30,719.0,210.0,1.2,15.4,811.0,909.05,678.21
2018,6,9,14,45,737.0,190.0,1.2,15.25,784.0,889.06,666.41
2018,6,9,15,0,755.0,170.0,1.2,15.1,757.0,865.54,652.47
2018,6,9,15,15,770.5,150.0,1.2,15.1,723.0,833.53,632.4
2018,6,9,15,30,786.0,130.0,1.2,15.1,689.0,801.42,612.21
2018,6,9,15,45,811.5,114.0,1.2,14.65,659.5,778.01,598.89
2018,6,9,16,0,837.0,98.0,1.2,14.2,630.0,750.38,582.39
2018,6,9,16,15,813.0,96.0,1.2,13.95,580.5,698.29,547.82
2018,6,9,16,30,789.0,94.0,1.2,13.7,531.0,646.18,512.28
2018,6,9,16,45,750.0,92.0,1.2,13.4,476.5,584.79,467.43
2018,6,9,17,0,711.0,90.0,1.2,13.1,422.0,526.59,423.61
2018,6,9,17,15,691.0,82.5,1.2,12.75,375.0,473.7,382.69
2018,6,9,17,30,671.0,75.0,1.2,12.4,328.0,421.62,340.83
2018,6,9,17,45,628.5,73.0,1.2,12.1,282.5,366.66,295.03
2018,6,9,18,0,586.0,71.0,1.2,11.8,237.0,315.12,250.58
2018,6,9,18,15,512.0,65.0,1.15,11.5,189.5,252.23,196.26
2018,6,9,18,30,438.0,59.0,1.1,11.2,142.0,196.56,147.47
2018,6,9,18,45,331.5,49.0,1.1,10.9,101.5,136.4,96.52
2018,6,9,19,0,225.0,39.0,1.1,10.6,61.0,88.72,56.25
2018,6,9,19,15,128.0,24.0,1.05,10.45,35.0,43.89,1.4
2018,6,9,19,30,31.0,9.0,1.0,10.3,9.0,11.36,0.0
2018,6,9,19,45,15.5,4.5,1.0,10.1,4.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,6,10,4,45,36.5,6.5,0.75,7.1,7.5,0.0,0.0
2018,6,10,5,0,73.0,13.0,0.7,7.3,15.0,12.78,0.0
2018,6,10,5,15,192.0,26.5,0.7,7.95,45.5,20.78,8.49
2018,6,10,5,30,311.0,40.0,0.7,8.6,76.0,31.87,22.28
2018,6,10,5,45,403.5,48.5,0.7,9.2,118.0,36.58,27.24
2018,6,10,6,0,496.0,57.0,0.7,9.8,160.0,41.07,31.62
2018,6,10,6,15,557.0,63.5,0.65,10.65,208.0,58.81,35.43
2018,6,10,6,30,618.0,70.0,0.6,11.5,256.0,99.97,56.26
2018,6,10,6,45,661.5,74.0,0.6,12.4,306.0,143.48,86.76
2018,6,10,7,0,705.0,78.0,0.6,13.3,356.0,191.8,125.6
2018,6,10,7,15,735.5,82.0,0.6,13.95,406.5,244.4,170.53
2018,6,10,7,30,766.0,86.0,0.6,14.6,457.0,297.15,215.95
2018,6,10,7,45,789.5,88.5,0.6,15.3,506.0,349.03,260.26
2018,6,10,8,0,813.0,91.0,0.6,16.0,555.0,402.84,304.87
2018,6,10,8,15,832.0,93.0,0.55,16.5,602.0,455.87,347.37
2018,6,10,8,30,851.0,95.0,0.5,17.0,649.0,512.37,390.68
2018,6,10,8,45,866.5,95.5,0.5,17.45,692.0,563.49,429.07
2018,6,10,9,0,882.0,96.0,0.5,17.9,735.0,614.7,466.21
2018,6,10,9,15,893.0,96.5,0.5,18.25,773.0,662.88,500.16
2018,6,10,9,30,904.0,97.0,0.5,18.6,811.0,710.26,532.17
2018,6,10,9,45,913.5,96.5,0.5,18.95,844.0,754.58,559.67
2018,6,10,10,0,923.0,96.0,0.5,19.3,877.0,797.51,585.8
2018,6,10,10,15,930.0,95.5,0.55,19.45,904.0,836.85,610.57
2018,6,10,10,30,937.0,95.0,0.6,19.6,931.0,874.22,633.92
2018,6,10,10,45,943.0,93.5,0.6,19.8,951.5,907.58,653.49
2018,6,10,11,0,949.0,92.0,0.6,20.0,972.0,938.54,671.42
2018,6,10,11,15,952.0,92.0,0.65,20.05,985.5,965.68,688.34
2018,6,10,11,30,955.0,92.0,0.7,20.1,999.0,989.98,703.57
2018,6,10,11,45,956.0,92.0,0.7,20.15,1005.5,1009.43,714.79
2018,6,10,12,0,957.0,92.0,0.7,20.2,1012.0,1025.78,724.21
2018,6,10,12,15,955.5,92.5,0.75,20.2,1010.5,1037.0,731.9
2018,6,10,12,30,954.0,93.0,0.8,20.2,1009.0,1044.95,737.77
2018,6,10,12,45,950.0,94.0,0.8,20.2,1000.0,1047.61,739.45
2018,6,10,13,0,946.0,95.0,0.8,20.2,991.0,1046.96,739.3
2018,6,10,13,15,943.0,94.5,0.8,20.1,975.5,1042.44,737.24
2018,6,10,13,30,940.0,94.0,0.8,20.0,960.0,1034.63,733.33
2018,6,10,13,45,936.5,93.0,0.85,19.95,938.5,1022.56,727.9
2018,6,10,14,0,933.0,92.0,0.9,19.9,917.0,1007.32,720.58
2018,6,10,14,15,927.5,90.0,0.9,19.7,888.5,986.01,708.9
2018,6,10,14,30,922.0,88.0,0.9,19.5,860.0,961.76,695.45
2018,6,10,14,45,914.0,87.0,0.9,19.35,826.0,933.5,679.29
2018,6,10,15,0,906.0,86.0,0.9,19.2,792.0,902.72,661.46
2018,6,10,15,15,895.5,84.5,0.9,19.2,752.5,866.89,639.84
2018,6,10,15,30,885.0,83.0,0.9,19.2,713.0,829.05,616.74
2018,6,10,15,45,872.5,81.0,0.95,18.65,670.0,787.25,592.66
2018,6,10,16,0,860.0,79.0,1.0,18.1,627.0,744.0,567.02
2018,6,10,16,15,843.5,76.5,1.0,17.75,580.0,696.09,536.46
2018,6,10,16,30,827.0,74.0,1.0,17.4,533.0,647.53,504.8
2018,6,10,16,45,805.5,71.5,1.0,17.0,484.5,595.4,468.4
2018,6,10,17,0,784.0,69.0,1.0,16.6,436.0,546.11,432.14
2018,6,10,17,15,755.0,66.0,1.0,16.15,386.5,489.99,389.52
2018,6,10,17,30,726.0,63.0,1.0,15.7,337.0,435.42,346.51
2018,6,10,17,45,685.5,59.0,1.0,15.25,288.0,376.45,298.48
2018,6,10,18,0,645.0,55.0,1.0,14.8,239.0,320.74,251.36
2018,6,10,18,15,586.0,50.0,0.95,14.3,192.5,262.01,200.62
2018,6,10,18,30,527.0,45.0,0.9,13.8,146.0,208.27,153.16
2018,6,10,18,45,435.5,38.0,0.9,13.25,105.5,150.66,103.75
2018,6,10,19,0,344.0,31.0,0.9,12.7,65.0,102.7,62.37
2018,6,10,19,15,209.0,20.0,0.9,12.35,37.5,51.01,4.41
2018,6,10,19,30,74.0,9.0,0.9,12.0,10.0,14.93,0.0
2018,6,10,19,45,37.0,4.5,0.85,11.7,5.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,11,4,45,55.0,6.5,0.7,10.95,8.0,0.0,0.0
2018,6,11,5,0,110.0,13.0,0.7,11.1,16.0,12.78,0.0
2018,6,11,5,15,242.0,23.5,0.65,11.7,47.0,18.49,6.8
2018,6,11,5,30,374.0,34.0,0.6,12.3,78.0,25.92,16.79
2018,6,11,5,45,458.5,41.5,0.6,12.9,120.0,30.09,21.09
2018,6,11,6,0,543.0,49.0,0.6,13.5,162.0,34.03,24.87
2018,6,11,6,15,599.0,54.0,0.55,14.25,209.5,51.7,28.19
2018,6,11,6,30,655.0,59.0,0.5,15.0,257.0,96.29,51.02
2018,6,11,6,45,693.0,63.5,0.5,15.8,306.5,141.19,82.34
2018,6,11,7,0,731.0,68.0,0.5,16.6,356.0,190.32,121.67
2018,6,11,7,15,759.5,71.5,0.5,17.3,406.5,240.39,164.23
2018,6,11,7,30,788.0,75.0,0.5,18.0,457.0,293.32,209.45
2018,6,11,7,45,809.0,78.5,0.45,18.7,506.0,346.35,254.02
2018,6,11,8,0,830.0,82.0,0.4,19.4,555.0,404.12,300.66
2018,6,11,8,15,846.5,84.5,0.4,19.9,602.0,457.05,342.68
2018,6,11,8,30,863.0,87.0,0.4,20.4,649.0,510.66,383.69
2018,6,11,8,45,875.5,90.0,0.4,20.95,692.5,562.99,422.18
2018,6,11,9,0,888.0,93.0,0.4,21.5,736.0,615.14,459.1
2018,6,11,9,15,895.5,95.5,0.4,21.95,774.0,663.23,492.13
2018,6,11,9,30,903.0,98.0,0.4,22.4,812.0,710.23,523.07
2018,6,11,9,45,907.5,102.0,0.4,22.85,845.0,755.19,550.25
2018,6,11,10,0,912.0,106.0,0.4,23.3,878.0,798.44,575.83
2018,6,11,10,15,919.0,106.5,0.4,23.65,905.5,838.41,599.13
2018,6,11,10,30,926.0,107.0,0.4,24.0,933.0,876.46,620.92
2018,6,11,10,45,930.5,107.5,0.45,24.35,954.0,910.23,640.81
2018,6,11,11,0,935.0,108.0,0.5,24.7,975.0,941.56,659.15
2018,6,11,11,15,938.5,108.0,0.5,24.9,989.0,968.91,674.34
2018,6,11,11,30,942.0,108.0,0.5,25.1,1003.0,993.5,687.85
2018,6,11,11,45,944.0,107.5,0.55,25.35,1010.0,1013.29,699.51
2018,6,11,12,0,946.0,107.0,0.6,25.6,1017.0,1030.05,709.5
2018,6,11,12,15,947.5,105.5,0.6,25.65,1016.5,1042.21,716.26
2018,6,11,12,30,949.0,104.0,0.6,25.7,1016.0,1051.16,721.28
2018,6,11,12,45,949.5,102.5,0.65,25.8,1008.5,1055.85,724.99
2018,6,11,13,0,950.0,101.0,0.7,25.9,1001.0,1057.21,726.9
2018,6,11,13,15,947.5,100.5,0.7,25.85,986.0,1053.27,725.08
2018,6,11,13,30,945.0,100.0,0.7,25.8,971.0,1046.03,721.5
2018,6,11,13,45,941.0,99.0,0.7,25.8,949.5,1033.51,714.78
2018,6,11,14,0,937.0,98.0,0.7,25.8,928.0,1017.82,706.3
2018,6,11,14,15,931.0,97.0,0.7,25.7,899.5,997.11,695.18
2018,6,11,14,30,925.0,96.0,0.7,25.6,871.0,973.49,682.36
2018,6,11,14,45,917.0,94.5,0.75,25.5,836.5,944.72,667.38
2018,6,11,15,0,909.0,93.0,0.8,25.4,802.0,913.41,650.67
2018,6,11,15,15,899.0,91.0,0.8,25.4,762.5,877.46,629.69
2018,6,11,15,30,889.0,89.0,0.8,25.4,723.0,839.44,607.23
2018,6,11,15,45,875.5,87.5,0.8,24.95,679.5,797.32,582.86
2018,6,11,16,0,862.0,86.0,0.8,24.5,636.0,753.81,557.14
2018,6,11,16,15,845.5,83.5,0.8,24.15,589.0,705.89,527.71
2018,6,11,16,30,829.0,81.0,0.8,23.8,542.0,660.36,499.32
2018,6,11,16,45,807.0,77.5,0.8,23.4,492.5,606.5,462.75
2018,6,11,17,0,785.0,74.0,0.8,23.0,443.0,552.97,424.88
2018,6,11,17,15,756.0,70.5,0.8,22.35,393.0,496.23,383.58
2018,6,11,17,30,727.0,67.0,0.8,21.7,343.0,441.02,341.76
2018,6,11,17,45,686.0,62.5,0.8,21.0,293.0,381.19,294.81
2018,6,11,18,0,645.0,58.0,0.8,20.3,243.0,325.54,249.31
2018,6,11,18,15,585.0,53.0,0.85,19.35,196.0,265.62,199.53
2018,6,11,18,30,525.0,48.0,0.9,18.4,149.0,211.52,153.24
2018,6,11,18,45,431.5,40.5,0.9,17.4,108.0,152.84,104.09
2018,6,11,19,0,338.0,33.0,0.9,16.4,67.0,103.98,62.92
2018,6,11,19,15,204.0,21.5,0.9,16.0,39.0,52.18,6.78
2018,6,11,19,30,70.0,10.0,0.9,15.6,11.0,15.66,0.0
2018,6,11,19,45,35.0,5.0,0.85,15.2,5.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,12,4,45,68.0,6.5,1.15,13.85,8.5,0.0,0.0
2018,6,12,5,0,136.0,13.0,1.1,14.1,17.0,12.78,0.0
2018,6,12,5,15,281.0,22.5,1.0,15.0,49.5,17.51,6.01
2018,6,12,5,30,426.0,32.0,0.9,15.9,82.0,24.04,14.88
2018,6,12,5,45,510.5,38.5,0.8,16.75,125.5,27.46,18.4
2018,6,12,6,0,595.0,45.0,0.7,17.6,169.0,33.57,24.0
2018,6,12,6,15,648.5,49.5,0.65,18.35,217.5,51.91,27.08
2018,6,12,6,30,702.0,54.0,0.6,19.1,266.0,95.28,47.61
2018,6,12,6,45,739.0,57.5,0.6,19.85,316.5,141.65,79.48
2018,6,12,7,0,776.0,61.0,0.6,20.6,367.0,192.13,119.51
2018,6,12,7,15,802.0,64.5,0.6,21.25,418.0,243.95,163.25
2018,6,12,7,30,828.0,68.0,0.6,21.9,469.0,301.85,212.02
2018,6,12,7,45,847.5,70.0,0.6,22.5,518.0,354.89,256.55
2018,6,12,8,0,867.0,72.0,0.6,23.1,567.0,409.31,300.9
2018,6,12,8,15,882.0,74.5,0.6,23.5,614.0,463.37,343.75
2018,6,12,8,30,897.0,77.0,0.6,23.9,661.0,517.91,385.38
2018,6,12,8,45,908.5,79.0,0.6,24.3,704.5,570.34,424.0
2018,6,12,9,0,920.0,81.0,0.6,24.7,748.0,622.44,461.0
2018,6,12,9,15,929.0,82.5,0.6,24.95,786.5,671.91,495.24
2018,6,12,9,30,938.0,84.0,0.6,25.2,825.0,720.36,526.87
2018,6,12,9,45,945.0,85.0,0.6,25.45,858.5,765.65,554.5
2018,6,12,10,0,952.0,86.0,0.6,25.7,892.0,809.31,580.64
2018,6,12,10,15,957.0,87.5,0.6,25.9,919.5,850.03,604.65
2018,6,12,10,30,962.0,89.0,0.6,26.1,947.0,888.59,627.02
2018,6,12,10,45,965.0,90.0,0.65,26.3,968.0,922.61,647.34
2018,6,12,11,0,968.0,91.0,0.7,26.5,989.0,954.01,666.02
2018,6,12,11,15,970.0,91.5,0.7,26.55,1002.5,981.25,681.51
2018,6,12,11,30,972.0,92.0,0.7,26.6,1016.0,1005.57,695.25
2018,6,12,11,45,972.5,93.0,0.7,26.65,1023.0,1025.93,706.66
2018,6,12,12,0,973.0,94.0,0.7,26.7,1030.0,1043.13,716.27
2018,6,12,12,15,972.5,94.0,0.7,26.6,1029.0,1055.11,723.32
2018,6,12,12,30,972.0,94.0,0.7,26.5,1028.0,1063.79,728.6
2018,6,12,12,45,970.5,94.0,0.75,26.4,1020.0,1068.11,732.63
2018,6,12,13,0,969.0,94.0,0.8,26.3,1012.0,1069.04,734.85
2018,6,12,13,15,966.5,93.5,0.8,26.1,997.0,1065.07,733.46
2018,6,12,13,30,964.0,93.0,0.8,25.9,982.0,1057.73,730.24
2018,6,12,13,45,960.0,92.0,0.8,25.75,960.0,1045.05,723.85
2018,6,12,14,0,956.0,91.0,0.8,25.6,938.0,1029.13,715.66
2018,6,12,14,15,950.5,90.0,0.8,25.35,909.5,1008.62,705.06
2018,6,12,14,30,945.0,89.0,0.8,25.1,881.0,985.11,692.68
2018,6,12,14,45,938.0,87.5,0.85,24.9,847.0,956.82,678.2
2018,6,12,15,0,931.0,86.0,0.9,24.7,813.0,925.88,661.92
2018,6,12,15,15,921.0,85.0,0.9,24.7,773.5,890.41,641.18
2018,6,12,15,30,911.0,84.0,0.9,24.7,734.0,852.82,618.93
2018,6,12,15,45,898.5,82.0,0.9,24.1,690.0,810.23,594.55
2018,6,12,16,0,886.0,80.0,0.9,23.5,646.0,766.11,568.72
2018,6,12,16,15,870.0,77.5,0.95,23.05,598.5,717.62,539.64
2018,6,12,16,30,854.0,75.0,1.0,22.6,551.0,668.37,509.25
2018,6,12,16,45,833.0,72.5,1.0,22.2,501.5,615.42,473.43
2018,6,12,17,0,812.0,70.0,1.0,21.8,452.0,565.23,437.48
2018,6,12,17,15,782.5,67.0,1.0,21.2,401.0,507.53,395.01
2018,6,12,17,30,753.0,64.0,1.0,20.6,350.0,451.38,352.05
2018,6,12,17,45,712.5,60.5,1.0,20.0,300.0,391.57,304.6
2018,6,12,18,0,672.0,57.0,1.0,19.4,250.0,334.97,257.86
2018,6,12,18,15,611.0,51.5,1.0,18.65,201.5,273.56,206.25
2018,6,12,18,30,550.0,46.0,1.0,17.9,153.0,217.26,157.7
2018,6,12,18,45,455.5,39.5,0.95,17.15,111.5,158.03,107.7
2018,6,12,19,0,361.0,33.0,0.9,16.4,70.0,108.68,65.93
2018,6,12,19,15,220.5,21.5,0.95,15.9,40.5,54.78,9.32
2018,6,12,19,30,80.0,10.0,1.0,15.4,11.0,16.58,0.0
2018,6,12,19,45,40.0,5.0,1.0,14.9,5.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,13,4,45,57.0,7.0,1.1,12.75,8.5,0.0,0.0
2018,6,13,5,0,114.0,14.0,1.1,13.0,17.0,13.76,0.0
2018,6,13,5,15,251.5,24.5,1.1,13.6,48.5,19.49,7.39
