Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,5,30,389.0,35.0,1.1,14.2,80.0,26.89,17.44
2018,6,13,5,45,478.0,42.0,1.05,14.75,123.5,30.55,21.28
2018,6,13,6,0,567.0,49.0,1.0,15.3,167.0,34.05,24.66
2018,6,13,6,15,622.5,53.5,1.0,16.0,215.0,51.58,27.6
2018,6,13,6,30,678.0,58.0,1.0,16.7,263.0,96.81,50.33
2018,6,13,6,45,717.0,62.0,1.0,17.45,313.5,142.55,82.07
2018,6,13,7,0,756.0,66.0,1.0,18.2,364.0,192.64,122.15
2018,6,13,7,15,783.5,69.0,1.0,18.8,414.5,243.3,165.47
2018,6,13,7,30,811.0,72.0,1.0,19.4,465.0,296.71,211.47
2018,6,13,7,45,831.5,75.0,1.0,20.0,514.5,353.58,259.67
2018,6,13,8,0,852.0,78.0,1.0,20.6,564.0,408.52,305.15
2018,6,13,8,15,867.0,80.0,1.0,21.05,610.0,461.39,347.89
2018,6,13,8,30,882.0,82.0,1.0,21.5,656.0,514.75,389.5
2018,6,13,8,45,893.5,84.5,1.0,21.95,699.5,566.95,428.76
2018,6,13,9,0,905.0,87.0,1.0,22.4,743.0,618.85,466.42
2018,6,13,9,15,913.5,89.5,0.95,22.7,781.5,668.31,500.88
2018,6,13,9,30,922.0,92.0,0.9,23.0,820.0,716.74,532.89
2018,6,13,9,45,927.5,93.5,0.9,23.3,852.5,760.82,560.26
2018,6,13,10,0,933.0,95.0,0.9,23.6,885.0,803.19,586.12
2018,6,13,10,15,938.5,96.5,0.9,23.8,912.5,843.68,610.61
2018,6,13,10,30,944.0,98.0,0.9,24.0,940.0,882.09,633.47
2018,6,13,10,45,947.5,98.5,0.9,24.2,960.5,915.56,652.98
2018,6,13,11,0,951.0,99.0,0.9,24.4,981.0,946.49,670.8
2018,6,13,11,15,953.0,100.0,0.9,24.45,995.0,973.86,686.72
2018,6,13,11,30,955.0,101.0,0.9,24.5,1009.0,998.38,700.88
2018,6,13,11,45,955.5,101.0,0.9,24.55,1015.0,1017.5,711.78
2018,6,13,12,0,956.0,101.0,0.9,24.6,1021.0,1033.52,720.91
2018,6,13,12,15,952.5,103.5,0.95,24.55,1019.5,1044.94,728.72
2018,6,13,12,30,949.0,106.0,1.0,24.5,1018.0,1053.1,734.71
2018,6,13,12,45,943.0,108.5,1.0,24.4,1008.5,1055.48,736.49
2018,6,13,13,0,937.0,111.0,1.0,24.3,999.0,1054.57,736.48
2018,6,13,13,15,933.5,110.5,1.05,24.05,983.5,1049.82,735.75
2018,6,13,13,30,930.0,110.0,1.1,23.8,968.0,1041.82,733.16
2018,6,13,13,45,925.0,108.5,1.1,23.6,945.5,1028.09,726.06
2018,6,13,14,0,920.0,107.0,1.1,23.4,923.0,1011.24,717.18
2018,6,13,14,15,913.5,106.5,1.1,23.1,895.0,991.0,706.53
2018,6,13,14,30,907.0,106.0,1.1,22.8,867.0,967.92,694.13
2018,6,13,14,45,898.5,104.5,1.1,22.5,832.5,939.23,678.17
2018,6,13,15,0,890.0,103.0,1.1,22.2,798.0,908.08,660.58
2018,6,13,15,15,878.5,101.0,1.1,22.2,758.5,871.5,638.57
2018,6,13,15,30,867.0,99.0,1.1,22.2,719.0,833.0,615.14
2018,6,13,15,45,853.0,96.5,1.1,21.55,675.0,790.25,590.06
2018,6,13,16,0,839.0,94.0,1.1,20.9,631.0,746.18,563.62
2018,6,13,16,15,821.5,91.0,1.1,20.45,584.0,701.37,535.66
2018,6,13,16,30,804.0,88.0,1.1,20.0,537.0,652.35,504.11
2018,6,13,16,45,781.5,84.5,1.1,19.6,488.0,599.29,466.84
2018,6,13,17,0,759.0,81.0,1.1,19.2,439.0,546.62,428.62
2018,6,13,17,15,728.0,77.0,1.05,18.7,389.0,489.43,385.48
2018,6,13,17,30,697.0,73.0,1.0,18.2,339.0,433.99,342.19
2018,6,13,17,45,655.0,68.0,1.0,17.7,289.5,375.6,295.34
2018,6,13,18,0,613.0,63.0,1.0,17.2,240.0,319.68,248.83
2018,6,13,18,15,552.5,57.0,1.0,16.65,193.5,260.0,198.25
2018,6,13,18,30,492.0,51.0,1.0,16.1,147.0,206.2,151.57
2018,6,13,18,45,397.0,43.0,1.0,15.55,106.5,148.11,102.52
2018,6,13,19,0,302.0,35.0,1.0,15.0,66.0,99.97,62.0
2018,6,13,19,15,185.5,23.0,1.0,14.6,39.0,51.66,10.65
2018,6,13,19,30,69.0,11.0,1.0,14.2,12.0,16.71,0.0
2018,6,13,19,45,34.5,5.5,1.0,13.85,6.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,14,4,45,42.5,6.5,0.9,11.85,7.5,0.0,0.0
2018,6,14,5,0,85.0,13.0,0.9,12.2,15.0,12.78,0.0
2018,6,14,5,15,211.5,25.0,0.9,13.0,45.5,19.99,7.75
2018,6,14,5,30,338.0,37.0,0.9,13.8,76.0,28.84,19.15
2018,6,14,5,45,408.5,46.0,0.85,14.6,115.5,34.21,24.52
2018,6,14,6,0,479.0,55.0,0.8,15.4,155.0,39.26,29.26
2018,6,14,6,15,568.0,58.5,0.75,16.1,207.5,54.25,30.87
2018,6,14,6,30,657.0,62.0,0.7,16.8,260.0,95.47,50.01
2018,6,14,6,45,697.0,66.0,0.65,17.5,310.0,143.28,83.41
2018,6,14,7,0,737.0,70.0,0.6,18.2,360.0,192.45,122.41
2018,6,14,7,15,765.5,73.5,0.6,18.8,410.5,242.76,165.0
2018,6,14,7,30,794.0,77.0,0.6,19.4,461.0,295.95,210.32
2018,6,14,7,45,815.5,80.0,0.55,20.0,510.5,348.96,254.86
2018,6,14,8,0,837.0,83.0,0.5,20.6,560.0,406.76,301.57
2018,6,14,8,15,853.0,86.0,0.5,21.15,607.0,460.26,343.88
2018,6,14,8,30,869.0,89.0,0.5,21.7,654.0,514.38,385.11
2018,6,14,8,45,881.0,91.0,0.45,22.2,697.0,565.8,422.48
2018,6,14,9,0,893.0,93.0,0.4,22.7,740.0,616.98,458.15
2018,6,14,9,15,904.5,94.0,0.4,23.1,779.0,666.43,492.1
2018,6,14,9,30,916.0,95.0,0.4,23.5,818.0,715.12,524.07
2018,6,14,9,45,926.0,95.0,0.4,23.9,852.5,760.78,551.6
2018,6,14,10,0,936.0,95.0,0.4,24.3,887.0,805.1,577.79
2018,6,14,10,15,941.0,96.0,0.45,24.55,914.0,844.83,601.9
2018,6,14,10,30,946.0,97.0,0.5,24.8,941.0,882.45,624.54
2018,6,14,10,45,949.0,98.5,0.5,25.0,962.0,916.54,643.99
2018,6,14,11,0,952.0,100.0,0.5,25.2,983.0,948.08,661.73
2018,6,14,11,15,954.0,100.5,0.55,25.3,996.5,975.02,677.96
2018,6,14,11,30,956.0,101.0,0.6,25.4,1010.0,999.1,692.53
2018,6,14,11,45,956.0,102.5,0.6,25.5,1017.0,1019.29,703.72
2018,6,14,12,0,956.0,104.0,0.6,25.6,1024.0,1036.38,713.14
2018,6,14,12,15,955.0,104.0,0.6,25.55,1022.5,1047.81,719.73
2018,6,14,12,30,954.0,104.0,0.6,25.5,1021.0,1055.98,724.57
2018,6,14,12,45,951.0,104.5,0.65,25.5,1012.5,1059.38,727.81
2018,6,14,13,0,948.0,105.0,0.7,25.5,1004.0,1059.46,729.26
2018,6,14,13,15,945.0,104.5,0.7,25.45,989.0,1055.19,727.27
2018,6,14,13,30,942.0,104.0,0.7,25.4,974.0,1047.63,723.5
2018,6,14,13,45,938.5,103.0,0.7,25.35,952.5,1035.81,717.32
2018,6,14,14,0,935.0,102.0,0.7,25.3,931.0,1020.8,709.38
2018,6,14,14,15,879.0,128.5,0.7,25.15,888.5,981.29,686.95
2018,6,14,14,30,823.0,155.0,0.7,25.0,846.0,946.46,667.51
2018,6,14,14,45,866.5,124.5,0.7,24.85,826.0,931.41,660.13
2018,6,14,15,0,910.0,94.0,0.7,24.7,806.0,916.66,652.69
2018,6,14,15,15,899.5,92.5,0.7,24.7,766.5,880.93,631.67
2018,6,14,15,30,889.0,91.0,0.7,24.7,727.0,843.15,609.44
2018,6,14,15,45,876.0,89.0,0.7,24.25,683.5,801.01,585.13
2018,6,14,16,0,863.0,87.0,0.7,23.8,640.0,757.42,559.45
2018,6,14,16,15,845.5,85.0,0.75,23.4,593.0,709.38,530.8
2018,6,14,16,30,828.0,83.0,0.8,23.0,546.0,663.83,503.12
2018,6,14,16,45,805.5,80.0,0.8,22.6,496.5,610.31,466.75
2018,6,14,17,0,783.0,77.0,0.8,22.2,447.0,557.14,429.11
2018,6,14,17,15,751.5,73.5,0.8,21.55,396.0,499.13,386.86
2018,6,14,17,30,720.0,70.0,0.8,20.9,345.0,442.88,344.27
2018,6,14,17,45,676.5,66.0,0.8,20.25,295.0,382.73,297.03
2018,6,14,18,0,633.0,62.0,0.8,19.6,245.0,327.16,251.59
2018,6,14,18,15,549.5,58.0,0.8,18.8,195.5,260.6,196.82
2018,6,14,18,30,466.0,54.0,0.8,18.0,146.0,202.21,147.81
2018,6,14,18,45,374.5,44.5,0.8,17.2,105.5,144.64,99.84
2018,6,14,19,0,283.0,35.0,0.8,16.4,65.0,96.73,60.0
2018,6,14,19,15,177.5,23.5,0.8,15.9,39.0,51.4,12.05
2018,6,14,19,30,72.0,12.0,0.8,15.4,13.0,18.02,0.0
2018,6,14,19,45,36.0,6.0,0.8,14.9,6.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,15,4,45,35.0,6.0,0.9,12.4,7.0,0.0,0.0
2018,6,15,5,0,70.0,12.0,0.9,12.6,14.0,11.8,0.0
2018,6,15,5,15,204.5,24.5,0.9,13.1,45.0,19.49,7.37
2018,6,15,5,30,339.0,37.0,0.9,13.6,76.0,28.85,19.17
2018,6,15,5,45,430.5,44.0,0.85,14.1,118.0,32.37,22.95
2018,6,15,6,0,522.0,51.0,0.8,14.6,160.0,35.77,26.27
2018,6,15,6,15,579.5,56.5,0.8,15.2,207.0,52.61,29.54
2018,6,15,6,30,637.0,62.0,0.8,15.8,254.0,93.67,49.54
2018,6,15,6,45,676.5,67.0,0.8,16.4,304.0,141.24,83.05
2018,6,15,7,0,716.0,72.0,0.8,17.0,354.0,190.09,122.09
2018,6,15,7,15,744.5,75.5,0.75,17.55,403.5,239.26,163.96
2018,6,15,7,30,773.0,79.0,0.7,18.1,453.0,291.31,208.56
2018,6,15,7,45,794.5,82.0,0.7,18.6,501.5,343.21,252.8
2018,6,15,8,0,816.0,85.0,0.7,19.1,550.0,396.82,297.23
2018,6,15,8,15,832.5,87.5,0.7,19.6,596.0,452.09,341.46
2018,6,15,8,30,849.0,90.0,0.7,20.1,642.0,504.99,382.43
2018,6,15,8,45,862.0,92.0,0.65,20.6,685.0,555.98,420.16
2018,6,15,9,0,875.0,94.0,0.6,21.1,728.0,606.86,456.3
2018,6,15,9,15,886.5,95.5,0.6,21.45,767.0,655.97,490.69
2018,6,15,9,30,898.0,97.0,0.6,21.8,806.0,704.37,523.3
2018,6,15,9,45,908.0,96.5,0.6,22.15,839.5,748.84,550.73
2018,6,15,10,0,918.0,96.0,0.6,22.5,873.0,791.99,576.87
2018,6,15,10,15,924.0,97.0,0.6,22.65,900.5,831.89,600.95
2018,6,15,10,30,930.0,98.0,0.6,22.8,928.0,869.78,623.49
2018,6,15,10,45,935.0,98.0,0.6,23.0,949.0,903.67,643.16
2018,6,15,11,0,940.0,98.0,0.6,23.2,970.0,935.14,661.2
2018,6,15,11,15,943.0,99.0,0.6,23.3,984.5,963.21,677.3
2018,6,15,11,30,946.0,100.0,0.6,23.4,999.0,988.51,691.69
2018,6,15,11,45,948.0,100.0,0.65,23.45,1006.5,1008.96,704.41
2018,6,15,12,0,950.0,100.0,0.7,23.5,1014.0,1026.39,715.45
2018,6,15,12,15,948.5,101.5,0.7,23.5,1014.0,1038.78,722.58
2018,6,15,12,30,947.0,103.0,0.7,23.5,1014.0,1047.95,727.94
2018,6,15,12,45,943.5,104.0,0.7,23.45,1005.5,1051.36,730.15
2018,6,15,13,0,940.0,105.0,0.7,23.4,997.0,1051.48,730.59
2018,6,15,13,15,937.5,105.0,0.75,23.25,983.0,1048.29,730.65
2018,6,15,13,30,935.0,105.0,0.8,23.1,969.0,1041.84,728.87
2018,6,15,13,45,930.5,104.5,0.8,22.95,947.5,1029.67,722.63
2018,6,15,14,0,926.0,104.0,0.8,22.8,926.0,1014.37,714.65
2018,6,15,14,15,920.0,103.0,0.85,22.65,898.0,994.06,704.72
2018,6,15,14,30,914.0,102.0,0.9,22.5,870.0,970.87,692.99
2018,6,15,14,45,906.0,101.0,0.9,22.3,836.5,943.09,677.49
2018,6,15,15,0,898.0,100.0,0.9,22.1,803.0,912.81,660.36
2018,6,15,15,15,887.5,98.0,0.9,22.1,763.5,876.94,639.04
2018,6,15,15,30,877.0,96.0,0.9,22.1,724.0,839.06,616.25
2018,6,15,15,45,863.5,94.5,0.9,21.7,681.0,797.51,591.68
2018,6,15,16,0,850.0,93.0,0.9,21.3,638.0,754.6,565.8
2018,6,15,16,15,831.0,91.0,0.9,21.0,591.0,709.41,537.65
2018,6,15,16,30,812.0,89.0,0.9,20.7,544.0,660.13,506.06
2018,6,15,16,45,790.0,86.0,0.9,20.4,495.5,607.62,469.53
2018,6,15,17,0,768.0,83.0,0.9,20.1,447.0,555.43,431.98
2018,6,15,17,15,736.5,79.5,0.9,19.55,396.5,498.07,389.62
2018,6,15,17,30,705.0,76.0,0.9,19.0,346.0,443.57,347.79
2018,6,15,17,45,661.5,71.0,0.85,18.45,296.0,383.07,299.6
2018,6,15,18,0,618.0,66.0,0.8,17.9,246.0,326.15,252.63
2018,6,15,18,15,552.5,60.5,0.8,17.05,198.5,264.87,201.55
2018,6,15,18,30,487.0,55.0,0.8,16.2,151.0,209.93,154.57
2018,6,15,18,45,388.5,46.5,0.8,15.35,110.0,150.46,104.86
2018,6,15,19,0,290.0,38.0,0.8,14.5,69.0,101.25,63.89
2018,6,15,19,15,175.0,25.0,0.8,14.1,41.0,52.95,14.2
2018,6,15,19,30,60.0,12.0,0.8,13.7,13.0,17.04,0.0
2018,6,15,19,45,30.0,6.0,0.8,13.25,6.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,6,16,4,45,47.5,6.5,0.55,12.95,8.0,0.0,0.0
2018,6,16,5,0,95.0,13.0,0.5,13.3,16.0,12.78,0.0
2018,6,16,5,15,223.0,25.0,0.4,13.95,47.0,20.02,7.64
2018,6,16,5,30,351.0,37.0,0.3,14.6,78.0,28.88,19.15
2018,6,16,5,45,440.5,44.5,0.25,15.25,120.0,32.86,23.31
2018,6,16,6,0,530.0,52.0,0.2,15.9,162.0,36.66,26.96
2018,6,16,6,15,589.5,58.0,0.2,16.5,210.5,53.82,30.43
2018,6,16,6,30,649.0,64.0,0.2,17.1,259.0,95.94,50.72
2018,6,16,6,45,691.0,68.5,0.2,17.75,310.0,144.12,84.02
2018,6,16,7,0,733.0,73.0,0.2,18.4,361.0,193.71,122.89
2018,6,16,7,15,763.5,76.0,0.25,18.9,412.0,243.77,164.92
2018,6,16,7,30,794.0,79.0,0.3,19.4,463.0,296.93,209.97
2018,6,16,7,45,817.5,82.0,0.3,19.95,513.5,350.6,254.82
2018,6,16,8,0,841.0,85.0,0.3,20.5,564.0,406.18,299.89
2018,6,16,8,15,858.5,87.5,0.35,20.8,611.5,463.17,345.17
2018,6,16,8,30,876.0,90.0,0.4,21.1,659.0,517.85,387.41
2018,6,16,8,45,890.0,91.5,0.4,21.45,703.0,570.23,426.14
2018,6,16,9,0,904.0,93.0,0.4,21.8,747.0,622.55,463.47
2018,6,16,9,15,915.0,94.5,0.45,22.0,787.0,672.67,498.97
2018,6,16,9,30,926.0,96.0,0.5,22.2,827.0,721.97,532.66
2018,6,16,9,45,935.0,97.0,0.5,22.45,861.5,768.32,561.14
2018,6,16,10,0,944.0,98.0,0.5,22.7,896.0,813.23,588.24
2018,6,16,10,15,950.0,98.5,0.55,22.8,924.0,853.63,613.3
2018,6,16,10,30,956.0,99.0,0.6,22.9,952.0,891.96,636.93
2018,6,16,10,45,961.5,99.5,0.65,23.0,974.5,927.6,658.75
2018,6,16,11,0,967.0,100.0,0.7,23.1,997.0,960.81,678.99
2018,6,16,11,15,971.0,99.5,0.7,23.05,1011.5,989.04,695.5
2018,6,16,11,30,975.0,99.0,0.7,23.0,1026.0,1014.44,710.31
2018,6,16,11,45,977.5,99.0,0.75,23.0,1034.0,1035.96,723.79
2018,6,16,12,0,980.0,99.0,0.8,23.0,1042.0,1054.38,735.51
2018,6,16,12,15,979.0,100.0,0.8,22.9,1042.0,1067.16,743.14
2018,6,16,12,30,978.0,101.0,0.8,22.8,1042.0,1076.63,748.95
2018,6,16,12,45,975.5,102.0,0.85,22.65,1034.0,1081.24,753.33
2018,6,16,13,0,973.0,103.0,0.9,22.5,1026.0,1082.46,755.85
2018,6,16,13,15,971.5,102.0,0.9,22.35,1012.0,1079.22,754.73
2018,6,16,13,30,970.0,101.0,0.9,22.2,998.0,1072.58,751.73
2018,6,16,13,45,967.0,100.0,0.95,22.0,976.5,1061.09,747.19
2018,6,16,14,0,964.0,99.0,1.0,21.8,955.0,1046.31,740.73
2018,6,16,14,15,959.5,97.5,1.0,21.5,927.0,1026.35,730.38
2018,6,16,14,30,955.0,96.0,1.0,21.2,899.0,1003.32,718.2
2018,6,16,14,45,948.0,95.0,1.0,20.95,865.0,975.58,702.92
2018,6,16,15,0,941.0,94.0,1.0,20.7,831.0,945.16,685.91
2018,6,16,15,15,931.5,92.0,1.0,20.7,791.0,908.97,664.43
2018,6,16,15,30,922.0,90.0,1.0,20.7,751.0,870.57,641.37
2018,6,16,15,45,908.5,88.5,1.05,19.9,706.5,827.53,617.59
2018,6,16,16,0,895.0,87.0,1.1,19.1,662.0,782.99,592.17
2018,6,16,16,15,876.0,85.5,1.05,18.65,613.5,733.22,560.45
2018,6,16,16,30,857.0,84.0,1.0,18.2,565.0,686.01,529.99
2018,6,16,16,45,833.5,81.0,1.0,17.75,514.0,630.63,491.88
2018,6,16,17,0,810.0,78.0,1.0,17.3,463.0,575.62,452.27
2018,6,16,17,15,777.5,75.5,1.0,16.8,411.0,516.89,408.41
2018,6,16,17,30,745.0,73.0,1.0,16.3,359.0,459.93,364.24
2018,6,16,17,45,698.0,69.0,1.0,15.75,307.0,397.94,314.58
2018,6,16,18,0,651.0,65.0,1.0,15.2,255.0,338.86,265.49
2018,6,16,18,15,580.5,60.0,0.95,14.6,205.5,274.64,211.09
2018,6,16,18,30,510.0,55.0,0.9,14.0,156.0,217.24,161.38
2018,6,16,18,45,404.5,47.0,0.9,13.4,113.5,155.26,109.16
2018,6,16,19,0,299.0,39.0,0.9,12.8,71.0,104.34,66.6
2018,6,16,19,15,181.0,26.0,0.85,12.4,42.5,55.12,16.36
2018,6,16,19,30,63.0,13.0,0.8,12.0,14.0,18.35,0.0
2018,6,16,19,45,31.5,6.5,0.8,11.6,7.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.45,10.15,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,17,4,45,35.5,6.5,0.5,10.45,7.5,0.0,0.0
2018,6,17,5,0,71.0,13.0,0.5,10.6,15.0,12.78,0.0
2018,6,17,5,15,183.0,26.5,0.45,11.0,44.5,20.79,8.22
2018,6,17,5,30,295.0,40.0,0.4,11.4,74.0,30.8,21.08
2018,6,17,5,45,355.5,50.0,0.4,11.85,110.0,38.08,28.27
2018,6,17,6,0,416.0,60.0,0.4,12.3,146.0,43.85,33.79
2018,6,17,6,15,294.0,86.5,0.4,12.8,155.5,70.97,50.42
2018,6,17,6,30,172.0,113.0,0.4,13.3,165.0,109.26,80.71
2018,6,17,6,45,220.0,130.5,0.4,13.8,209.0,137.5,100.49
2018,6,17,7,0,268.0,148.0,0.4,14.3,253.0,175.0,128.98
2018,6,17,7,15,416.0,138.5,0.4,14.85,327.0,214.63,156.54
2018,6,17,7,30,564.0,129.0,0.4,15.4,401.0,272.65,200.63
2018,6,17,7,45,668.5,114.5,0.4,15.95,470.5,326.3,243.36
2018,6,17,8,0,773.0,100.0,0.4,16.5,540.0,392.82,295.94
2018,6,17,8,15,797.5,101.0,0.35,17.05,588.0,445.26,337.35
2018,6,17,8,30,822.0,102.0,0.3,17.6,636.0,499.29,378.48
2018,6,17,8,45,835.5,105.0,0.3,18.2,679.0,550.56,416.43
2018,6,17,9,0,849.0,108.0,0.3,18.8,722.0,603.63,454.19
2018,6,17,9,15,861.0,109.0,0.3,19.3,760.5,651.52,487.32
2018,6,17,9,30,873.0,110.0,0.3,19.8,799.0,698.78,518.99
2018,6,17,9,45,882.0,111.5,0.3,20.3,832.5,743.51,546.53
2018,6,17,10,0,891.0,113.0,0.3,20.8,866.0,786.92,572.39
2018,6,17,10,15,895.5,115.0,0.3,21.15,893.0,825.72,595.18
2018,6,17,10,30,900.0,117.0,0.3,21.5,920.0,862.51,616.43
2018,6,17,10,45,902.5,119.0,0.3,21.85,940.0,895.39,635.0
2018,6,17,11,0,905.0,121.0,0.3,22.2,960.0,925.83,651.92
2018,6,17,11,15,907.0,122.5,0.3,22.35,974.0,952.77,667.09
2018,6,17,11,30,909.0,124.0,0.3,22.5,988.0,977.0,680.61
2018,6,17,11,45,908.5,125.0,0.3,22.65,994.0,995.56,690.73
2018,6,17,12,0,908.0,126.0,0.3,22.8,1000.0,1011.15,699.2
2018,6,17,12,15,907.5,125.5,0.35,22.85,999.0,1022.24,706.5
2018,6,17,12,30,907.0,125.0,0.4,22.9,998.0,1030.26,712.18
2018,6,17,12,45,905.5,125.0,0.4,22.9,990.5,1034.66,714.83
2018,6,17,13,0,904.0,125.0,0.4,22.9,983.0,1035.91,715.77
2018,6,17,13,15,900.0,124.5,0.4,22.8,968.0,1030.99,713.47
2018,6,17,13,30,896.0,124.0,0.4,22.7,953.0,1022.93,709.51
2018,6,17,13,45,889.0,124.0,0.4,22.6,930.5,1009.35,702.38
2018,6,17,14,0,882.0,124.0,0.4,22.5,908.0,992.84,693.62
2018,6,17,14,15,875.0,123.0,0.4,22.25,880.0,972.45,682.98
2018,6,17,14,30,868.0,122.0,0.4,22.0,852.0,949.35,670.73
2018,6,17,14,45,859.0,120.0,0.4,21.8,818.0,920.78,654.94
2018,6,17,15,0,850.0,118.0,0.4,21.6,784.0,889.87,637.66
2018,6,17,15,15,838.0,116.0,0.4,21.6,745.5,854.2,616.74
2018,6,17,15,30,826.0,114.0,0.4,21.6,707.0,821.11,597.33
2018,6,17,15,45,812.5,111.0,0.45,21.1,664.5,779.54,574.07
2018,6,17,16,0,799.0,108.0,0.5,20.6,622.0,736.69,549.48
2018,6,17,16,15,782.5,103.5,0.45,20.25,576.0,688.96,519.17
2018,6,17,16,30,766.0,99.0,0.4,19.9,530.0,640.67,487.47
2018,6,17,16,45,743.0,95.5,0.4,19.6,482.0,588.94,451.89
2018,6,17,17,0,720.0,92.0,0.4,19.3,434.0,539.0,416.4
2018,6,17,17,15,689.5,87.0,0.4,18.85,385.0,482.76,375.28
2018,6,17,17,30,659.0,82.0,0.4,18.4,336.0,428.3,333.98
2018,6,17,17,45,617.0,76.0,0.4,17.95,287.0,369.59,287.9
2018,6,17,18,0,575.0,70.0,0.4,17.5,238.0,314.35,242.92
2018,6,17,18,15,515.0,63.0,0.4,16.9,192.5,255.46,194.04
2018,6,17,18,30,455.0,56.0,0.4,16.3,147.0,202.4,148.88
2018,6,17,18,45,369.0,46.5,0.4,15.65,107.5,146.47,102.07
2018,6,17,19,0,283.0,37.0,0.4,15.0,68.0,99.3,62.69
2018,6,17,19,15,174.5,24.5,0.4,14.55,40.5,52.87,16.21
2018,6,17,19,30,66.0,12.0,0.4,14.1,13.0,17.69,0.0
2018,6,17,19,45,33.0,6.0,0.35,13.6,6.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.3,12.05,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.35,11.75,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.45,10.95,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,6,18,4,45,55.0,6.5,0.35,11.65,8.0,0.0,0.0
2018,6,18,5,0,110.0,13.0,0.3,12.0,16.0,12.78,0.0
2018,6,18,5,15,240.0,23.5,0.3,12.7,46.5,18.55,6.56
2018,6,18,5,30,370.0,34.0,0.3,13.4,77.0,26.0,16.77
2018,6,18,5,45,454.5,41.0,0.25,14.1,118.5,29.72,20.67
2018,6,18,6,0,539.0,48.0,0.2,14.8,160.0,33.26,24.08
2018,6,18,6,15,594.5,53.5,0.2,15.5,207.0,49.52,27.24
2018,6,18,6,30,650.0,59.0,0.2,16.2,254.0,94.01,49.45
2018,6,18,6,45,689.0,63.0,0.15,16.9,303.5,138.09,79.47
2018,6,18,7,0,728.0,67.0,0.1,17.6,353.0,186.53,117.58
2018,6,18,7,15,756.0,71.0,0.1,18.2,403.0,236.59,159.6
2018,6,18,7,30,784.0,75.0,0.1,18.8,453.0,289.48,204.26
2018,6,18,7,45,805.5,77.5,0.1,19.35,501.5,341.43,247.81
2018,6,18,8,0,827.0,80.0,0.1,19.9,550.0,398.22,293.72
2018,6,18,8,15,843.0,82.0,0.1,20.4,596.0,450.24,334.75
2018,6,18,8,30,859.0,84.0,0.1,20.9,642.0,502.89,374.77
2018,6,18,8,45,871.0,86.5,0.1,21.4,684.5,554.25,412.38
2018,6,18,9,0,883.0,89.0,0.1,21.9,727.0,605.41,448.44
2018,6,18,9,15,885.0,94.0,0.1,22.35,763.0,652.16,480.24
2018,6,18,9,30,887.0,99.0,0.1,22.8,799.0,697.4,509.93
2018,6,18,9,45,885.5,106.5,0.15,23.2,830.0,740.82,536.62
2018,6,18,10,0,884.0,114.0,0.2,23.6,861.0,782.12,561.67
2018,6,18,10,15,890.0,115.0,0.2,23.8,888.0,820.93,584.53
2018,6,18,10,30,896.0,116.0,0.2,24.0,915.0,857.84,605.93
2018,6,18,10,45,899.5,117.5,0.25,24.2,935.5,891.0,625.7
2018,6,18,11,0,903.0,119.0,0.3,24.4,956.0,921.79,644.0
2018,6,18,11,15,905.5,119.5,0.3,24.45,969.5,948.18,658.99
2018,6,18,11,30,908.0,120.0,0.3,24.5,983.0,971.89,672.38
2018,6,18,11,45,908.5,121.0,0.3,24.6,990.0,991.4,683.15
2018,6,18,12,0,909.0,122.0,0.3,24.7,997.0,1007.99,692.26
2018,6,18,12,15,909.5,121.0,0.35,24.65,996.5,1019.59,700.07
2018,6,18,12,30,910.0,120.0,0.4,24.6,996.0,1028.13,706.29
2018,6,18,12,45,909.0,119.5,0.4,24.55,988.5,1032.55,709.06
2018,6,18,13,0,908.0,119.0,0.4,24.5,981.0,1033.81,710.14
2018,6,18,13,15,905.0,118.5,0.4,24.4,966.5,1029.89,708.45
2018,6,18,13,30,902.0,118.0,0.4,24.3,952.0,1022.81,705.07
2018,6,18,13,45,897.0,117.0,0.45,24.15,930.5,1010.13,699.8
2018,6,18,14,0,892.0,116.0,0.5,24.0,909.0,994.43,692.83
2018,6,18,14,15,886.0,114.5,0.5,23.8,881.5,974.32,682.24
2018,6,18,14,30,880.0,113.0,0.5,23.6,854.0,951.43,670.01
2018,6,18,14,45,872.0,111.0,0.5,23.45,820.5,923.51,654.54
2018,6,18,15,0,864.0,109.0,0.5,23.3,787.0,893.17,637.53
2018,6,18,15,15,852.5,107.5,0.5,23.3,748.5,858.08,617.03
2018,6,18,15,30,841.0,106.0,0.5,23.3,710.0,821.13,595.19
2018,6,18,15,45,827.5,103.0,0.5,22.75,667.0,783.29,573.75
2018,6,18,16,0,814.0,100.0,0.5,22.2,624.0,739.92,548.23
2018,6,18,16,15,797.5,96.0,0.55,21.85,578.0,692.19,519.58
2018,6,18,16,30,781.0,92.0,0.6,21.5,532.0,643.85,489.62
2018,6,18,16,45,758.5,88.5,0.6,21.1,484.0,591.85,453.96
2018,6,18,17,0,736.0,85.0,0.6,20.7,436.0,540.26,417.41
2018,6,18,17,15,707.0,80.5,0.6,20.25,387.0,484.69,376.67
2018,6,18,17,30,678.0,76.0,0.6,19.8,338.0,431.77,336.36
2018,6,18,17,45,638.0,70.5,0.6,19.35,289.5,373.59,290.57
2018,6,18,18,0,598.0,65.0,0.6,18.9,241.0,318.67,245.69
2018,6,18,18,15,540.0,58.5,0.6,18.3,195.0,259.87,196.73
2018,6,18,18,30,482.0,52.0,0.6,17.7,149.0,206.69,151.29
2018,6,18,18,45,396.0,43.5,0.55,17.1,109.0,150.39,103.98
2018,6,18,19,0,310.0,35.0,0.5,16.5,69.0,103.12,64.43
2018,6,18,19,15,193.5,23.0,0.5,16.05,41.0,54.51,17.23
2018,6,18,19,30,77.0,11.0,0.5,15.6,13.0,17.75,0.0
2018,6,18,19,45,38.5,5.5,0.5,15.1,6.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,6,19,4,45,22.0,5.5,0.5,13.55,6.0,0.0,0.0
2018,6,19,5,0,44.0,11.0,0.5,13.9,12.0,10.81,0.0
2018,6,19,5,15,103.5,24.5,0.5,14.65,34.5,20.52,7.59
2018,6,19,5,30,163.0,38.0,0.5,15.4,57.0,29.13,19.23
2018,6,19,5,45,276.5,49.5,0.45,16.15,99.0,37.08,26.86
2018,6,19,6,0,390.0,61.0,0.4,16.9,141.0,44.66,33.82
2018,6,19,6,15,512.5,61.5,0.4,17.4,196.5,54.13,32.31
2018,6,19,6,30,635.0,62.0,0.4,17.9,252.0,92.04,48.13
2018,6,19,6,45,591.0,81.0,0.35,18.45,283.0,137.97,83.22
2018,6,19,7,0,547.0,100.0,0.3,19.0,314.0,179.8,119.1
2018,6,19,7,15,561.0,113.0,0.3,19.3,358.5,225.29,157.07
2018,6,19,7,30,575.0,126.0,0.3,19.6,403.0,272.29,196.4
2018,6,19,7,45,689.0,106.5,0.3,19.95,473.0,325.16,237.97
2018,6,19,8,0,803.0,87.0,0.3,20.3,543.0,391.56,289.88
2018,6,19,8,15,698.5,133.5,0.3,20.6,554.0,427.96,320.06
2018,6,19,8,30,594.0,180.0,0.3,20.9,565.0,455.94,342.06
2018,6,19,8,45,620.5,184.0,0.25,21.2,610.5,504.73,377.66
2018,6,19,9,0,647.0,188.0,0.2,21.5,656.0,555.19,413.09
2018,6,19,9,15,632.5,209.0,0.2,21.85,686.5,596.99,441.26
2018,6,19,9,30,618.0,230.0,0.2,22.2,717.0,636.47,467.05
2018,6,19,9,45,713.0,192.0,0.2,22.55,777.0,696.62,508.35
2018,6,19,10,0,808.0,154.0,0.2,22.9,837.0,762.51,551.21
2018,6,19,10,15,863.5,128.5,0.2,23.3,879.5,812.3,580.5
2018,6,19,10,30,919.0,103.0,0.2,23.7,922.0,863.94,610.59
2018,6,19,10,45,929.0,100.0,0.25,24.05,944.5,899.01,630.9
2018,6,19,11,0,939.0,97.0,0.3,24.4,967.0,931.95,650.07
2018,6,19,11,15,942.5,97.0,0.35,24.65,981.5,959.6,666.26
2018,6,19,11,30,946.0,97.0,0.4,24.9,996.0,984.5,680.88
2018,6,19,11,45,948.0,96.5,0.4,25.1,1003.5,1004.6,691.69
2018,6,19,12,0,950.0,96.0,0.4,25.3,1011.0,1021.67,700.79
2018,6,19,12,15,948.5,98.0,0.45,25.3,1011.0,1034.72,709.34
2018,6,19,12,30,947.0,100.0,0.5,25.3,1011.0,1044.56,716.18
2018,6,19,12,45,943.5,101.0,0.5,25.35,1003.0,1048.14,718.15
2018,6,19,13,0,940.0,102.0,0.5,25.4,995.0,1048.43,718.39
2018,6,19,13,15,937.5,101.5,0.55,25.25,980.5,1044.89,718.3
2018,6,19,13,30,935.0,101.0,0.6,25.1,966.0,1038.09,716.42
2018,6,19,13,45,931.0,100.0,0.6,24.95,944.5,1026.05,710.38
2018,6,19,14,0,927.0,99.0,0.6,24.8,923.0,1010.87,702.59
2018,6,19,14,15,921.5,97.5,0.6,24.6,895.5,990.65,691.99
2018,6,19,14,30,916.0,96.0,0.6,24.4,868.0,967.52,679.68
2018,6,19,14,45,908.5,95.0,0.65,24.2,834.5,940.31,665.89
2018,6,19,15,0,901.0,94.0,0.7,24.0,801.0,910.54,650.37
2018,6,19,15,15,891.0,92.0,0.7,24.0,762.0,875.15,629.67
2018,6,19,15,30,881.0,90.0,0.7,24.0,723.0,837.7,607.52
2018,6,19,15,45,869.0,88.0,0.7,23.45,680.5,796.79,584.1
2018,6,19,16,0,857.0,86.0,0.7,22.9,638.0,754.38,559.26
2018,6,19,16,15,841.5,83.5,0.7,22.55,592.0,707.59,530.54
2018,6,19,16,30,826.0,81.0,0.7,22.2,546.0,660.05,500.7
2018,6,19,16,45,805.0,77.5,0.7,21.8,497.0,610.18,467.21
2018,6,19,17,0,784.0,74.0,0.7,21.4,448.0,557.46,429.93
2018,6,19,17,15,755.5,71.0,0.7,20.9,398.5,501.63,389.13
2018,6,19,17,30,727.0,68.0,0.7,20.4,349.0,447.26,347.83
2018,6,19,17,45,688.0,63.5,0.7,19.85,299.5,388.21,301.45
2018,6,19,18,0,649.0,59.0,0.7,19.3,250.0,332.23,255.7
2018,6,19,18,15,593.0,53.5,0.7,18.6,203.0,273.49,206.61
2018,6,19,18,30,537.0,48.0,0.7,17.9,156.0,219.27,160.02
2018,6,19,18,45,451.0,41.0,0.65,17.2,115.0,161.67,111.31
2018,6,19,19,0,365.0,34.0,0.6,16.5,74.0,113.07,70.27
2018,6,19,19,15,234.0,23.5,0.6,16.0,44.5,60.99,20.24
2018,6,19,19,30,103.0,13.0,0.6,15.5,15.0,22.14,0.0
2018,6,19,19,45,51.5,6.5,0.6,14.95,7.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,6,20,4,45,54.5,6.5,0.7,11.8,8.0,0.0,0.0
2018,6,20,5,0,109.0,13.0,0.7,12.1,16.0,12.78,0.0
2018,6,20,5,15,245.5,24.0,0.65,12.75,47.5,19.12,6.62
2018,6,20,5,30,382.0,35.0,0.6,13.4,79.0,27.04,17.6
2018,6,20,5,45,462.0,42.5,0.6,14.1,120.5,31.15,21.87
2018,6,20,6,0,542.0,50.0,0.6,14.8,162.0,35.04,25.6
2018,6,20,6,15,546.5,61.5,0.6,15.45,200.0,54.46,32.58
2018,6,20,6,30,551.0,73.0,0.6,16.1,238.0,94.88,54.09
2018,6,20,6,45,547.5,85.0,0.6,16.75,274.0,135.59,83.83
2018,6,20,7,0,544.0,97.0,0.6,17.4,310.0,176.17,117.36
2018,6,20,7,15,576.5,108.0,0.55,17.95,361.0,223.97,156.79
2018,6,20,7,30,609.0,119.0,0.5,18.5,412.0,275.22,199.19
2018,6,20,7,45,722.0,102.0,0.5,19.1,485.5,331.79,243.92
2018,6,20,8,0,835.0,85.0,0.5,19.7,559.0,401.62,298.64
2018,6,20,8,15,862.5,84.5,0.5,20.1,610.0,459.97,344.74
2018,6,20,8,30,890.0,84.0,0.5,20.5,661.0,516.96,388.48
2018,6,20,8,45,903.5,85.5,0.5,20.95,705.0,569.72,427.64
2018,6,20,9,0,917.0,87.0,0.5,21.4,749.0,622.37,465.32
2018,6,20,9,15,924.5,89.5,0.5,21.65,788.0,671.82,499.82
2018,6,20,9,30,932.0,92.0,0.5,21.9,827.0,720.15,532.11
2018,6,20,9,45,936.5,95.0,0.55,22.2,860.0,765.48,560.68
2018,6,20,10,0,941.0,98.0,0.6,22.5,893.0,809.05,587.76
2018,6,20,10,15,947.5,98.5,0.6,22.65,921.0,849.84,612.24
2018,6,20,10,30,954.0,99.0,0.6,22.8,949.0,888.61,635.15
2018,6,20,10,45,958.5,99.0,0.6,23.0,970.0,922.98,654.95
2018,6,20,11,0,963.0,99.0,0.6,23.2,991.0,954.86,673.08
2018,6,20,11,15,965.5,99.0,0.65,23.2,1005.0,982.26,689.99
2018,6,20,11,30,968.0,99.0,0.7,23.2,1019.0,1006.79,705.23
2018,6,20,11,45,969.5,98.5,0.7,23.2,1026.0,1026.89,716.75
2018,6,20,12,0,971.0,98.0,0.7,23.2,1033.0,1043.88,726.5
2018,6,20,12,15,969.5,98.5,0.75,23.1,1032.0,1055.73,734.72
2018,6,20,12,30,968.0,99.0,0.8,23.0,1031.0,1064.29,741.16
2018,6,20,12,45,964.5,100.0,0.8,22.9,1022.5,1068.02,743.71
2018,6,20,13,0,961.0,101.0,0.8,22.8,1014.0,1068.4,744.44
2018,6,20,13,15,959.0,100.0,0.8,22.65,999.5,1064.86,743.14
2018,6,20,13,30,957.0,99.0,0.8,22.5,985.0,1057.97,739.98
2018,6,20,13,45,954.5,97.0,0.8,22.35,963.5,1046.22,734.03
2018,6,20,14,0,952.0,95.0,0.8,22.2,942.0,1031.19,726.23
2018,6,20,14,15,947.0,94.0,0.8,22.0,914.5,1011.63,715.9
2018,6,20,14,30,942.0,93.0,0.8,21.8,887.0,989.06,703.79
2018,6,20,14,45,935.5,91.0,0.8,21.6,853.0,961.15,688.35
2018,6,20,15,0,929.0,89.0,0.8,21.4,819.0,930.55,671.2
2018,6,20,15,15,919.5,87.5,0.8,21.4,780.0,895.37,650.5
2018,6,20,15,30,910.0,86.0,0.8,21.4,741.0,858.02,628.26
2018,6,20,15,45,898.0,84.0,0.8,20.95,697.5,816.16,603.84
2018,6,20,16,0,886.0,82.0,0.8,20.5,654.0,772.71,577.97
2018,6,20,16,15,871.0,79.5,0.8,20.15,607.0,725.18,548.58
2018,6,20,16,30,856.0,77.0,0.8,19.8,560.0,676.78,517.99
2018,6,20,16,45,835.0,74.5,0.8,19.5,510.5,623.9,482.29
2018,6,20,17,0,814.0,72.0,0.8,19.2,461.0,573.76,446.3
2018,6,20,17,15,785.5,69.0,0.8,18.75,410.0,516.54,404.06
2018,6,20,17,30,757.0,66.0,0.8,18.3,359.0,460.74,361.28
2018,6,20,17,45,717.5,62.0,0.8,17.8,308.5,400.53,313.53
2018,6,20,18,0,678.0,58.0,0.8,17.3,258.0,343.39,266.38
2018,6,20,18,15,622.5,52.5,0.8,16.7,210.0,283.25,215.59
2018,6,20,18,30,567.0,47.0,0.8,16.1,162.0,227.62,167.26
2018,6,20,18,45,480.0,40.5,0.75,15.45,119.5,168.69,116.9
2018,6,20,19,0,393.0,34.0,0.7,14.8,77.0,118.83,74.35
2018,6,20,19,15,254.5,23.0,0.7,14.3,46.0,63.71,21.99
2018,6,20,19,30,116.0,12.0,0.7,13.8,15.0,22.43,0.0
2018,6,20,19,45,58.0,6.0,0.75,13.3,7.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,21,4,45,55.5,6.5,0.8,11.55,8.0,0.0,0.0
2018,6,21,5,0,111.0,13.0,0.8,11.8,16.0,12.78,0.0
2018,6,21,5,15,251.0,24.5,0.8,12.45,48.0,19.67,6.79
2018,6,21,5,30,391.0,36.0,0.8,13.1,80.0,28.08,18.48
2018,6,21,5,45,483.5,42.5,0.75,13.7,123.5,31.2,21.94
2018,6,21,6,0,576.0,49.0,0.7,14.3,167.0,34.24,24.94
2018,6,21,6,15,633.5,54.0,0.7,15.15,216.0,49.42,27.36
2018,6,21,6,30,691.0,59.0,0.7,16.0,265.0,95.57,49.67
2018,6,21,6,45,731.0,62.5,0.65,16.8,316.0,141.4,80.71
2018,6,21,7,0,771.0,66.0,0.6,17.6,367.0,191.7,120.47
2018,6,21,7,15,799.0,69.0,0.6,18.4,418.5,243.09,163.96
2018,6,21,7,30,827.0,72.0,0.6,19.2,470.0,297.29,210.17
2018,6,21,7,45,848.0,74.5,0.6,19.95,520.0,354.63,258.28
2018,6,21,8,0,869.0,77.0,0.6,20.7,570.0,410.07,303.62
2018,6,21,8,15,884.5,79.5,0.55,21.35,617.5,464.44,346.45
2018,6,21,8,30,900.0,82.0,0.5,22.0,665.0,519.37,387.88
2018,6,21,8,45,912.5,83.5,0.5,22.65,709.0,572.08,426.48
2018,6,21,9,0,925.0,85.0,0.5,23.3,753.0,624.56,463.44
2018,6,21,9,15,936.0,85.5,0.5,23.8,792.5,674.7,497.75
2018,6,21,9,30,947.0,86.0,0.5,24.3,832.0,723.99,529.73
2018,6,21,9,45,956.5,85.5,0.45,24.8,866.5,770.17,556.5
2018,6,21,10,0,966.0,85.0,0.4,25.3,901.0,814.91,581.71
2018,6,21,10,15,971.0,85.5,0.4,25.6,928.5,855.39,605.06
2018,6,21,10,30,976.0,86.0,0.4,25.9,956.0,893.7,626.77
2018,6,21,10,45,979.0,87.5,0.45,26.2,977.5,928.91,647.38
2018,6,21,11,0,982.0,89.0,0.5,26.5,999.0,961.5,666.32
2018,6,21,11,15,984.0,90.0,0.5,26.65,1013.5,989.91,682.01
2018,6,21,11,30,986.0,91.0,0.5,26.8,1028.0,1015.38,695.93
2018,6,21,11,45,987.0,91.0,0.5,26.9,1035.0,1035.84,707.05
2018,6,21,12,0,988.0,91.0,0.5,27.0,1042.0,1053.13,716.4
2018,6,21,12,15,985.0,93.0,0.55,27.05,1041.0,1065.25,724.21
2018,6,21,12,30,982.0,95.0,0.6,27.1,1040.0,1074.0,730.24
2018,6,21,12,45,976.5,97.0,0.6,27.1,1031.0,1076.87,731.93
2018,6,21,13,0,971.0,99.0,0.6,27.1,1022.0,1076.33,731.84
2018,6,21,13,15,968.0,99.0,0.6,27.05,1007.0,1072.85,730.35
2018,6,21,13,30,965.0,99.0,0.6,27.0,992.0,1066.01,727.05
2018,6,21,13,45,960.0,98.0,0.6,26.95,969.5,1052.82,720.17
2018,6,21,14,0,955.0,97.0,0.6,26.9,947.0,1036.4,711.56
2018,6,21,14,15,949.0,96.5,0.65,26.75,919.0,1016.43,702.34
2018,6,21,14,30,943.0,96.0,0.7,26.6,891.0,993.47,691.3
2018,6,21,14,45,935.5,94.5,0.7,26.45,856.5,965.21,675.94
2018,6,21,15,0,928.0,93.0,0.7,26.3,822.0,934.32,658.93
2018,6,21,15,15,918.0,91.0,0.7,26.3,782.5,898.25,638.2
2018,6,21,15,30,908.0,89.0,0.7,26.3,743.0,860.03,615.98
2018,6,21,15,45,895.5,87.5,0.75,25.8,699.5,818.41,593.29
2018,6,21,16,0,883.0,86.0,0.8,25.3,656.0,775.26,569.05
2018,6,21,16,15,867.0,83.0,0.8,24.9,608.5,726.61,539.6
2018,6,21,16,30,851.0,80.0,0.8,24.5,561.0,677.16,508.98
2018,6,21,16,45,829.0,77.5,0.85,24.1,511.0,626.7,476.16
2018,6,21,17,0,807.0,75.0,0.9,23.7,461.0,573.43,439.23
2018,6,21,17,15,778.5,71.5,0.85,23.05,410.0,515.97,397.41
2018,6,21,17,30,750.0,68.0,0.8,22.4,359.0,459.93,355.1
2018,6,21,17,45,710.5,63.5,0.8,21.8,308.5,399.49,308.08
2018,6,21,18,0,671.0,59.0,0.8,21.2,258.0,342.13,261.63
2018,6,21,18,15,613.5,53.5,0.8,20.3,209.5,281.64,211.63
2018,6,21,18,30,556.0,48.0,0.8,19.4,161.0,225.83,164.11
2018,6,21,18,45,467.5,41.0,0.8,18.55,118.5,166.48,114.29
2018,6,21,19,0,379.0,34.0,0.8,17.7,76.0,116.4,72.27
2018,6,21,19,15,242.5,23.0,0.8,17.15,45.5,62.26,21.8
2018,6,21,19,30,106.0,12.0,0.8,16.6,15.0,21.58,0.0
2018,6,21,19,45,53.0,6.0,0.8,16.05,7.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,22,4,45,39.5,6.0,1.05,14.3,7.0,0.0,0.0
2018,6,22,5,0,79.0,12.0,1.0,14.7,14.0,11.8,0.0
2018,6,22,5,15,125.5,25.0,0.9,15.7,35.5,19.58,6.34
2018,6,22,5,30,172.0,38.0,0.8,16.7,57.0,29.19,19.08
2018,6,22,5,45,320.0,47.0,0.7,17.7,104.5,35.16,24.96
2018,6,22,6,0,468.0,56.0,0.6,18.7,152.0,40.42,29.84
2018,6,22,6,15,568.5,59.0,0.6,19.45,206.5,51.85,30.06
2018,6,22,6,30,669.0,62.0,0.6,20.2,261.0,92.97,47.57
2018,6,22,6,45,709.0,66.0,0.55,20.95,311.5,141.2,80.13
2018,6,22,7,0,749.0,70.0,0.5,21.7,362.0,190.74,118.51
2018,6,22,7,15,779.0,73.5,0.5,22.4,413.5,241.84,160.86
2018,6,22,7,30,809.0,77.0,0.5,23.1,465.0,296.0,206.11
2018,6,22,7,45,831.5,79.0,0.45,23.85,515.0,349.12,249.92
2018,6,22,8,0,854.0,81.0,0.4,24.6,565.0,407.18,295.95
2018,6,22,8,15,870.0,84.0,0.4,25.15,612.5,461.5,338.21
2018,6,22,8,30,886.0,87.0,0.4,25.7,660.0,516.45,379.36
2018,6,22,8,45,899.0,88.5,0.4,26.25,704.0,568.8,417.16
2018,6,22,9,0,912.0,90.0,0.4,26.8,748.0,620.99,453.45
2018,6,22,9,15,922.0,91.5,0.4,27.25,787.5,670.9,487.07
2018,6,22,9,30,932.0,93.0,0.4,27.7,827.0,719.92,518.69
2018,6,22,9,45,939.0,94.5,0.4,28.1,860.5,765.67,545.75
2018,6,22,10,0,946.0,96.0,0.4,28.5,894.0,809.84,571.33
2018,6,22,10,15,951.0,97.5,0.4,28.8,922.0,850.64,594.63
2018,6,22,10,30,956.0,99.0,0.4,29.1,950.0,889.33,616.34
2018,6,22,10,45,959.5,99.5,0.45,29.4,971.0,923.47,636.05
2018,6,22,11,0,963.0,100.0,0.5,29.7,992.0,955.06,654.19
2018,6,22,11,15,964.5,101.0,0.5,29.8,1006.0,982.62,669.36
2018,6,22,11,30,966.0,102.0,0.5,29.9,1020.0,1007.28,682.81
2018,6,22,11,45,966.5,102.5,0.5,30.05,1027.0,1027.49,693.55
2018,6,22,12,0,967.0,103.0,0.5,30.2,1034.0,1044.58,702.55
2018,6,22,12,15,965.5,103.5,0.55,30.2,1033.0,1056.51,710.3
2018,6,22,12,30,964.0,104.0,0.6,30.2,1032.0,1065.16,716.35
2018,6,22,12,45,960.5,105.0,0.6,30.2,1023.5,1069.0,718.58
2018,6,22,13,0,957.0,106.0,0.6,30.2,1015.0,1069.49,719.07
2018,6,22,13,15,953.5,105.0,0.6,30.05,999.5,1064.59,717.04
2018,6,22,13,30,950.0,104.0,0.6,29.9,984.0,1056.37,713.27
2018,6,22,13,45,945.5,103.0,0.65,29.8,962.0,1043.87,708.18
2018,6,22,14,0,941.0,102.0,0.7,29.7,940.0,1028.19,701.29
2018,6,22,14,15,934.5,101.5,0.7,29.5,912.0,1008.01,690.97
2018,6,22,14,30,928.0,101.0,0.7,29.3,884.0,984.92,678.97
2018,6,22,14,45,920.0,99.5,0.7,29.1,849.5,956.6,663.81
2018,6,22,15,0,912.0,98.0,0.7,28.9,815.0,925.7,647.05
2018,6,22,15,15,901.5,96.0,0.7,28.9,775.5,889.69,626.5
2018,6,22,15,30,891.0,94.0,0.7,28.9,736.0,851.62,604.51
2018,6,22,15,45,877.5,92.0,0.7,28.3,692.0,809.27,580.93
2018,6,22,16,0,864.0,90.0,0.7,27.7,648.0,765.49,555.98
2018,6,22,16,15,845.5,87.0,0.75,27.25,600.0,715.78,526.88
2018,6,22,16,30,827.0,84.0,0.8,26.8,552.0,668.64,498.74
2018,6,22,16,45,803.5,81.5,0.8,26.35,502.5,615.18,463.37
2018,6,22,17,0,780.0,79.0,0.8,25.9,453.0,562.13,426.57
2018,6,22,17,15,749.5,75.5,0.8,25.25,402.5,504.8,385.62
2018,6,22,17,30,719.0,72.0,0.8,24.6,352.0,449.11,344.24
2018,6,22,17,45,676.5,68.0,0.8,23.9,302.0,390.28,298.93
2018,6,22,18,0,634.0,64.0,0.8,23.2,252.0,333.99,253.85
2018,6,22,18,15,575.5,58.0,0.8,22.25,204.5,273.56,204.49
2018,6,22,18,30,517.0,52.0,0.8,21.3,157.0,218.77,158.39
2018,6,22,18,45,428.5,44.0,0.8,20.4,115.5,160.27,109.88
2018,6,22,19,0,340.0,36.0,0.8,19.5,74.0,111.03,69.13
2018,6,22,19,15,214.0,24.5,0.8,19.0,44.5,59.85,21.56
2018,6,22,19,30,88.0,13.0,0.8,18.5,15.0,20.95,0.0
2018,6,22,19,45,44.0,6.5,0.85,18.0,7.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
