Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,22,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,6,23,4,45,60.5,6.5,0.75,15.85,8.0,0.0,0.0
2018,6,23,5,0,121.0,13.0,0.7,16.1,16.0,12.78,0.0
2018,6,23,5,15,264.0,22.5,0.7,16.9,47.0,17.75,4.94
2018,6,23,5,30,407.0,32.0,0.7,17.7,78.0,24.3,14.86
2018,6,23,5,45,496.5,39.0,0.65,18.45,121.5,28.14,18.8
2018,6,23,6,0,586.0,46.0,0.6,19.2,165.0,31.78,22.23
2018,6,23,6,15,641.5,50.5,0.6,19.9,213.5,48.57,26.67
2018,6,23,6,30,697.0,55.0,0.6,20.6,262.0,91.23,45.22
2018,6,23,6,45,735.5,58.5,0.6,21.25,312.5,137.14,75.69
2018,6,23,7,0,774.0,62.0,0.6,21.9,363.0,187.36,114.82
2018,6,23,7,15,801.5,65.5,0.55,22.65,414.5,239.18,157.94
2018,6,23,7,30,829.0,69.0,0.5,23.4,466.0,297.29,206.26
2018,6,23,7,45,849.5,71.5,0.5,24.15,516.0,351.04,250.86
2018,6,23,8,0,870.0,74.0,0.5,24.9,566.0,406.33,295.35
2018,6,23,8,15,886.0,76.0,0.5,25.6,613.5,460.49,337.57
2018,6,23,8,30,902.0,78.0,0.5,26.3,661.0,515.26,378.59
2018,6,23,8,45,914.5,80.0,0.45,27.0,705.5,568.52,416.42
2018,6,23,9,0,927.0,82.0,0.4,27.7,750.0,621.58,452.44
2018,6,23,9,15,936.0,84.0,0.4,28.15,789.5,671.99,486.28
2018,6,23,9,30,945.0,86.0,0.4,28.6,829.0,721.4,517.81
2018,6,23,9,45,951.5,88.0,0.4,29.05,863.5,767.8,545.05
2018,6,23,10,0,958.0,90.0,0.4,29.5,898.0,812.57,570.76
2018,6,23,10,15,963.5,90.5,0.4,29.8,926.0,853.25,593.84
2018,6,23,10,30,969.0,91.0,0.4,30.1,954.0,891.81,615.36
2018,6,23,10,45,973.0,91.0,0.4,30.4,975.0,926.29,634.16
2018,6,23,11,0,977.0,91.0,0.4,30.7,996.0,958.22,651.3
2018,6,23,11,15,979.0,92.0,0.4,30.9,1010.5,986.6,666.51
2018,6,23,11,30,981.0,93.0,0.4,31.1,1025.0,1012.06,679.99
2018,6,23,11,45,981.5,93.0,0.4,31.35,1031.5,1032.05,690.18
2018,6,23,12,0,982.0,93.0,0.4,31.6,1038.0,1048.87,698.63
2018,6,23,12,15,981.5,93.5,0.4,31.7,1038.0,1061.96,705.48
2018,6,23,12,30,981.0,94.0,0.4,31.8,1038.0,1071.74,710.57
2018,6,23,12,45,979.0,94.5,0.4,31.95,1030.5,1076.65,712.92
2018,6,23,13,0,977.0,95.0,0.4,32.1,1023.0,1078.16,713.51
2018,6,23,13,15,973.5,94.5,0.45,32.1,1007.5,1073.72,712.58
2018,6,23,13,30,970.0,94.0,0.5,32.1,992.0,1065.9,709.9
2018,6,23,13,45,965.5,93.0,0.5,32.15,970.0,1053.22,703.23
2018,6,23,14,0,961.0,92.0,0.5,32.2,948.0,1037.29,694.84
2018,6,23,14,15,955.0,91.0,0.5,32.1,919.5,1016.75,684.3
2018,6,23,14,30,949.0,90.0,0.5,32.0,891.0,993.2,672.07
2018,6,23,14,45,941.5,89.0,0.5,31.95,857.0,965.4,657.22
2018,6,23,15,0,934.0,88.0,0.5,31.9,823.0,934.95,640.77
2018,6,23,15,15,924.5,86.0,0.5,31.9,783.5,899.18,620.89
2018,6,23,15,30,915.0,84.0,0.5,31.9,744.0,861.22,599.53
2018,6,23,15,45,900.0,83.5,0.5,31.5,699.5,818.5,575.9
2018,6,23,16,0,885.0,83.0,0.5,31.1,655.0,774.39,550.99
2018,6,23,16,15,864.0,82.0,0.5,30.75,606.5,724.24,521.55
2018,6,23,16,30,843.0,81.0,0.5,30.4,558.0,673.7,491.22
2018,6,23,16,45,818.0,79.0,0.5,30.05,507.5,622.24,458.23
2018,6,23,17,0,793.0,77.0,0.5,29.7,457.0,568.21,421.6
2018,6,23,17,15,761.5,74.0,0.55,28.9,406.0,510.27,382.02
2018,6,23,17,30,730.0,71.0,0.6,28.1,355.0,454.05,341.82
2018,6,23,17,45,686.0,66.5,0.6,27.35,304.0,392.48,295.52
2018,6,23,18,0,642.0,62.0,0.6,26.6,253.0,335.45,250.82
2018,6,23,18,15,584.0,56.5,0.65,25.8,205.5,275.32,202.56
2018,6,23,18,30,526.0,51.0,0.7,25.0,158.0,220.76,157.34
2018,6,23,18,45,438.5,43.0,0.75,24.2,116.0,162.01,109.28
2018,6,23,19,0,351.0,35.0,0.8,23.4,74.0,112.43,68.77
2018,6,23,19,15,224.0,24.0,0.9,22.95,44.5,61.01,21.85
2018,6,23,19,30,97.0,13.0,1.0,22.5,15.0,21.84,0.0
2018,6,23,19,45,48.5,6.5,1.05,22.1,7.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.15,21.45,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.25,20.25,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.15,19.8,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.75,18.45,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,6,24,4,45,52.0,5.5,0.6,18.55,7.0,0.0,0.0
2018,6,24,5,0,104.0,11.0,0.6,18.7,14.0,10.81,0.0
2018,6,24,5,15,232.5,22.5,0.45,19.4,44.0,17.8,4.6
2018,6,24,5,30,361.0,34.0,0.3,20.1,74.0,26.27,16.32
2018,6,24,5,45,447.0,42.0,0.2,20.75,116.0,30.87,20.97
2018,6,24,6,0,533.0,50.0,0.1,21.4,158.0,35.22,25.03
2018,6,24,6,15,589.5,55.5,0.1,21.95,205.0,48.2,27.21
2018,6,24,6,30,646.0,61.0,0.1,22.5,252.0,89.3,45.18
2018,6,24,6,45,685.5,65.5,0.1,23.05,302.0,136.59,76.54
2018,6,24,7,0,725.0,70.0,0.1,23.6,352.0,185.18,113.61
2018,6,24,7,15,753.0,74.0,0.1,24.15,402.0,234.95,154.33
2018,6,24,7,30,781.0,78.0,0.1,24.7,452.0,287.59,197.77
2018,6,24,7,45,801.5,82.0,0.15,25.2,501.0,340.37,241.22
2018,6,24,8,0,822.0,86.0,0.2,25.7,550.0,394.79,284.86
2018,6,24,8,15,838.0,88.5,0.2,25.9,596.5,450.16,327.88
2018,6,24,8,30,854.0,91.0,0.2,26.1,643.0,503.1,367.78
2018,6,24,8,45,866.0,94.5,0.2,26.35,686.5,555.26,405.67
2018,6,24,9,0,878.0,98.0,0.2,26.6,730.0,607.25,442.1
2018,6,24,9,15,884.0,101.5,0.25,26.7,767.5,655.06,475.42
2018,6,24,9,30,890.0,105.0,0.3,26.8,805.0,701.72,507.15
2018,6,24,9,45,892.0,110.0,0.3,26.95,837.0,745.59,534.05
2018,6,24,10,0,894.0,115.0,0.3,27.1,869.0,787.61,559.08
2018,6,24,10,15,897.5,118.0,0.3,27.15,896.0,826.9,582.3
2018,6,24,10,30,901.0,121.0,0.3,27.2,923.0,864.13,603.99
2018,6,24,10,45,902.0,124.5,0.3,27.25,943.5,897.46,623.1
2018,6,24,11,0,903.0,128.0,0.3,27.3,964.0,928.29,640.6
2018,6,24,11,15,903.5,129.5,0.3,27.3,977.0,954.11,655.15
2018,6,24,11,30,904.0,131.0,0.3,27.3,990.0,977.18,668.11
2018,6,24,11,45,902.0,134.0,0.3,27.3,996.5,996.49,678.89
2018,6,24,12,0,900.0,137.0,0.3,27.3,1003.0,1012.84,688.01
2018,6,24,12,15,889.5,144.0,0.35,27.2,1000.0,1021.78,694.32
2018,6,24,12,30,879.0,151.0,0.4,27.1,997.0,1027.55,699.03
2018,6,24,12,45,863.0,159.5,0.4,26.95,985.0,1026.22,698.72
2018,6,24,13,0,847.0,168.0,0.4,26.8,973.0,1028.33,700.65
2018,6,24,13,15,846.5,165.0,0.4,26.65,959.5,1025.08,699.48
2018,6,24,13,30,846.0,162.0,0.4,26.5,946.0,1018.75,696.69
2018,6,24,13,45,844.0,159.0,0.45,26.3,926.0,1007.9,692.65
2018,6,24,14,0,842.0,156.0,0.5,26.1,906.0,994.06,686.95
2018,6,24,14,15,837.5,152.5,0.5,25.75,879.0,974.39,677.07
2018,6,24,14,30,833.0,149.0,0.5,25.4,852.0,951.95,665.59
2018,6,24,14,45,827.0,145.0,0.5,25.1,819.5,924.97,651.18
2018,6,24,15,0,821.0,141.0,0.5,24.8,787.0,895.54,635.2
2018,6,24,15,15,808.5,138.0,0.5,24.8,748.0,859.23,614.05
2018,6,24,15,30,796.0,135.0,0.5,24.8,709.0,821.17,591.65
2018,6,24,15,45,785.5,129.0,0.55,23.95,667.0,779.99,569.67
2018,6,24,16,0,775.0,123.0,0.6,23.1,625.0,737.36,546.09
2018,6,24,16,15,763.5,116.5,0.6,22.7,580.5,692.2,518.5
2018,6,24,16,30,752.0,110.0,0.6,22.3,536.0,646.07,488.88
2018,6,24,16,45,732.0,104.0,0.6,21.85,488.0,595.82,454.81
2018,6,24,17,0,712.0,98.0,0.6,21.4,440.0,544.15,418.63
2018,6,24,17,15,682.0,92.5,0.6,20.95,390.5,487.97,377.78
2018,6,24,17,30,652.0,87.0,0.6,20.5,341.0,433.5,336.71
2018,6,24,17,45,611.5,80.5,0.6,20.05,292.5,375.11,291.16
2018,6,24,18,0,571.0,74.0,0.6,19.6,244.0,320.02,246.57
2018,6,24,18,15,510.0,66.5,0.6,19.1,197.5,260.14,197.17
2018,6,24,18,30,449.0,59.0,0.6,18.6,151.0,206.18,151.55
2018,6,24,18,45,363.0,49.0,0.55,18.1,110.5,149.56,104.36
2018,6,24,19,0,277.0,39.0,0.5,17.6,70.0,101.78,64.83
2018,6,24,19,15,171.5,25.0,0.5,17.2,41.5,54.34,20.56
2018,6,24,19,30,66.0,11.0,0.5,16.8,13.0,17.02,0.0
2018,6,24,19,45,33.0,5.5,0.5,16.4,6.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,25,4,45,15.0,4.5,0.85,13.45,5.0,0.0,0.0
2018,6,25,5,0,30.0,9.0,0.8,13.7,10.0,8.85,0.0
2018,6,25,5,15,133.0,23.5,0.8,14.4,37.0,18.38,4.81
2018,6,25,5,30,236.0,38.0,0.8,15.1,64.0,29.29,19.22
2018,6,25,5,45,350.5,46.0,0.75,15.8,106.0,34.63,24.69
2018,6,25,6,0,465.0,54.0,0.7,16.5,148.0,38.79,28.67
2018,6,25,6,15,525.5,61.5,0.65,17.2,195.0,51.7,31.86
2018,6,25,6,30,586.0,69.0,0.6,17.9,242.0,91.35,50.12
2018,6,25,6,45,640.5,72.5,0.6,18.55,293.5,133.55,77.71
2018,6,25,7,0,695.0,76.0,0.6,19.2,345.0,181.74,114.68
2018,6,25,7,15,725.0,79.5,0.6,19.85,394.5,232.84,157.26
2018,6,25,7,30,755.0,83.0,0.6,20.5,444.0,284.09,200.56
2018,6,25,7,45,777.0,87.0,0.6,21.1,493.0,336.01,244.19
2018,6,25,8,0,799.0,91.0,0.6,21.7,542.0,389.77,288.1
2018,6,25,8,15,817.0,94.0,0.6,22.25,589.0,442.46,329.94
2018,6,25,8,30,835.0,97.0,0.6,22.8,636.0,496.1,370.98
2018,6,25,8,45,849.5,99.0,0.6,23.3,679.5,549.87,410.66
2018,6,25,9,0,864.0,101.0,0.6,23.8,723.0,601.19,447.26
2018,6,25,9,15,875.5,103.0,0.6,24.1,762.5,650.46,481.58
2018,6,25,9,30,887.0,105.0,0.6,24.4,802.0,699.07,514.4
2018,6,25,9,45,895.5,106.5,0.6,24.65,836.0,744.18,542.58
2018,6,25,10,0,904.0,108.0,0.6,24.9,870.0,787.93,569.09
2018,6,25,10,15,912.5,108.5,0.65,25.05,899.0,829.16,594.66
2018,6,25,10,30,921.0,109.0,0.7,25.2,928.0,868.62,618.91
2018,6,25,10,45,928.0,109.0,0.7,25.35,951.0,904.34,639.74
2018,6,25,11,0,935.0,109.0,0.7,25.5,974.0,937.81,659.01
2018,6,25,11,15,938.5,109.0,0.7,25.55,989.0,965.67,675.0
2018,6,25,11,30,942.0,109.0,0.7,25.6,1004.0,990.8,689.34
2018,6,25,11,45,945.5,109.0,0.75,25.65,1013.0,1013.09,703.07
2018,6,25,12,0,949.0,109.0,0.8,25.7,1022.0,1032.42,715.11
2018,6,25,12,15,948.0,110.5,0.85,25.6,1022.5,1045.8,724.13
2018,6,25,12,30,947.0,112.0,0.9,25.5,1023.0,1055.97,731.42
2018,6,25,12,45,945.0,112.0,0.9,25.4,1015.5,1060.39,734.35
2018,6,25,13,0,943.0,112.0,0.9,25.3,1008.0,1061.51,735.5
2018,6,25,13,15,943.0,110.0,0.9,25.1,995.0,1059.28,735.1
2018,6,25,13,30,943.0,108.0,0.9,24.9,982.0,1053.72,732.87
2018,6,25,13,45,942.0,105.5,0.95,24.75,961.5,1043.33,728.79
2018,6,25,14,0,941.0,103.0,1.0,24.6,941.0,1029.67,722.82
2018,6,25,14,15,936.5,101.5,1.0,24.35,914.0,1010.49,712.82
2018,6,25,14,30,932.0,100.0,1.0,24.1,887.0,988.3,701.05
2018,6,25,14,45,926.0,98.0,1.0,23.85,853.5,961.31,686.29
2018,6,25,15,0,920.0,96.0,1.0,23.6,820.0,931.61,669.81
2018,6,25,15,15,910.0,94.5,1.0,23.6,781.0,896.45,649.09
2018,6,25,15,30,900.0,93.0,1.0,23.6,742.0,859.15,626.86
2018,6,25,15,45,888.0,90.5,1.0,22.9,698.5,817.24,602.99
2018,6,25,16,0,876.0,88.0,1.0,22.2,655.0,773.75,577.62
2018,6,25,16,15,860.5,85.5,1.0,21.7,608.5,726.35,548.6
2018,6,25,16,30,845.0,83.0,1.0,21.2,562.0,678.14,518.37
2018,6,25,16,45,824.0,80.0,1.05,20.75,512.5,628.11,485.21
2018,6,25,17,0,803.0,77.0,1.1,20.3,463.0,575.12,447.84
2018,6,25,17,15,773.0,74.0,1.1,19.65,412.0,517.54,405.53
2018,6,25,17,30,743.0,71.0,1.1,19.0,361.0,461.5,362.73
2018,6,25,17,45,700.5,67.0,1.1,18.4,310.0,400.48,314.38
2018,6,25,18,0,658.0,63.0,1.1,17.8,259.0,343.85,267.68
2018,6,25,18,15,598.0,57.5,1.05,17.15,210.5,282.11,215.62
2018,6,25,18,30,538.0,52.0,1.0,16.5,162.0,226.13,167.17
2018,6,25,18,45,446.5,44.5,1.0,15.9,119.5,166.13,116.25
2018,6,25,19,0,355.0,37.0,1.0,15.3,77.0,115.65,73.62
2018,6,25,19,15,224.0,25.5,1.0,14.9,46.5,62.83,24.38
2018,6,25,19,30,93.0,14.0,1.0,14.5,16.0,22.56,0.0
2018,6,25,19,45,46.5,7.0,0.95,14.05,8.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,6,26,4,45,37.5,5.5,0.8,12.25,6.5,0.0,0.0
2018,6,26,5,0,75.0,11.0,0.8,12.6,13.0,10.81,0.0
2018,6,26,5,15,189.0,24.0,0.75,13.35,41.5,18.84,4.72
2018,6,26,5,30,303.0,37.0,0.7,14.1,70.0,29.38,19.36
2018,6,26,5,45,392.0,46.0,0.65,14.85,111.0,34.73,24.87
2018,6,26,6,0,481.0,55.0,0.6,15.6,152.0,39.78,29.66
2018,6,26,6,15,542.0,62.0,0.6,16.35,199.0,51.83,32.3
2018,6,26,6,30,603.0,69.0,0.6,17.1,246.0,91.89,50.3
2018,6,26,6,45,646.0,74.5,0.55,17.85,296.0,135.27,79.1
2018,6,26,7,0,689.0,80.0,0.5,18.6,346.0,183.43,116.4
2018,6,26,7,15,720.5,84.0,0.5,19.3,396.5,232.32,157.08
2018,6,26,7,30,752.0,88.0,0.5,20.0,447.0,287.07,202.93
2018,6,26,7,45,776.0,91.5,0.5,20.65,496.5,339.06,246.37
2018,6,26,8,0,800.0,95.0,0.5,21.3,546.0,393.08,290.3
2018,6,26,8,15,818.5,98.0,0.45,21.85,593.0,446.07,331.89
2018,6,26,8,30,837.0,101.0,0.4,22.4,640.0,500.05,372.55
2018,6,26,8,45,851.0,103.5,0.4,22.95,684.0,554.11,412.05
2018,6,26,9,0,865.0,106.0,0.4,23.5,728.0,605.72,448.46
2018,6,26,9,15,876.5,108.0,0.4,23.85,767.5,655.1,482.46
2018,6,26,9,30,888.0,110.0,0.4,24.2,807.0,703.81,514.94
2018,6,26,9,45,897.0,111.0,0.4,24.6,841.0,748.9,542.69
2018,6,26,10,0,906.0,112.0,0.4,25.0,875.0,792.67,568.58
2018,6,26,10,15,911.0,114.5,0.4,25.2,903.0,833.18,592.44
2018,6,26,10,30,916.0,117.0,0.4,25.4,931.0,871.69,614.77
2018,6,26,10,45,919.5,118.5,0.4,25.6,952.5,905.78,634.12
2018,6,26,11,0,923.0,120.0,0.4,25.8,974.0,937.45,651.88
2018,6,26,11,15,925.5,121.0,0.45,25.85,988.5,965.18,668.62
2018,6,26,11,30,928.0,122.0,0.5,25.9,1003.0,990.17,683.8
2018,6,26,11,45,929.0,122.5,0.5,25.95,1010.5,1010.41,695.08
2018,6,26,12,0,930.0,123.0,0.5,26.0,1018.0,1027.68,704.68
2018,6,26,12,15,929.5,124.0,0.5,25.9,1018.5,1040.92,712.43
2018,6,26,12,30,929.0,125.0,0.5,25.8,1019.0,1051.04,718.49
2018,6,26,12,45,926.5,125.5,0.55,25.75,1011.5,1055.48,722.44
2018,6,26,13,0,924.0,126.0,0.6,25.7,1004.0,1056.7,724.69
2018,6,26,13,15,923.5,123.5,0.6,25.55,990.0,1053.63,723.66
2018,6,26,13,30,923.0,121.0,0.6,25.4,976.0,1047.29,720.86
2018,6,26,13,45,921.5,118.0,0.6,25.3,955.5,1036.19,715.25
2018,6,26,14,0,920.0,115.0,0.6,25.2,935.0,1021.89,707.88
2018,6,26,14,15,916.0,113.0,0.6,24.95,908.0,1003.09,698.31
2018,6,26,14,30,912.0,111.0,0.6,24.7,881.0,981.31,687.02
2018,6,26,14,45,907.0,108.0,0.65,24.5,848.0,954.7,673.71
2018,6,26,15,0,902.0,105.0,0.7,24.3,815.0,925.39,658.6
2018,6,26,15,15,892.0,102.5,0.7,24.3,776.0,889.71,637.86
2018,6,26,15,30,882.0,100.0,0.7,24.3,737.0,851.94,615.65
2018,6,26,15,45,871.5,96.5,0.7,23.75,694.0,810.8,592.28
2018,6,26,16,0,861.0,93.0,0.7,23.2,651.0,768.01,567.39
2018,6,26,16,15,848.5,89.0,0.7,22.8,605.0,721.78,539.36
2018,6,26,16,30,836.0,85.0,0.7,22.4,559.0,677.65,512.19
2018,6,26,16,45,816.5,81.5,0.7,22.05,510.0,625.31,477.18
2018,6,26,17,0,797.0,78.0,0.7,21.7,461.0,573.0,440.44
2018,6,26,17,15,768.5,74.5,0.7,21.15,410.5,515.98,399.18
2018,6,26,17,30,740.0,71.0,0.7,20.6,360.0,460.37,357.34
2018,6,26,17,45,700.5,66.5,0.7,20.1,309.5,400.32,310.42
2018,6,26,18,0,661.0,62.0,0.7,19.6,259.0,344.32,264.86
2018,6,26,18,15,601.0,56.5,0.7,18.85,210.5,282.4,213.62
2018,6,26,18,30,541.0,51.0,0.7,18.1,162.0,226.25,165.77
2018,6,26,18,45,449.5,43.5,0.7,17.4,119.5,166.08,115.26
2018,6,26,19,0,358.0,36.0,0.7,16.7,77.0,115.45,72.9
2018,6,26,19,15,228.0,24.0,0.7,16.15,46.0,62.12,23.86
2018,6,26,19,30,98.0,12.0,0.7,15.6,15.0,21.1,0.0
2018,6,26,19,45,49.0,6.0,0.7,15.05,7.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,27,4,45,40.0,5.5,0.8,12.75,6.5,0.0,0.0
2018,6,27,5,0,80.0,11.0,0.8,13.1,13.0,10.81,0.0
2018,6,27,5,15,203.0,23.5,0.75,13.9,42.0,19.0,4.33
2018,6,27,5,30,326.0,36.0,0.7,14.7,71.0,28.46,18.48
2018,6,27,5,45,419.0,44.5,0.7,15.5,113.0,33.39,23.61
2018,6,27,6,0,512.0,53.0,0.7,16.3,155.0,38.06,28.04
2018,6,27,6,15,573.0,59.5,0.65,17.05,203.5,49.51,30.36
2018,6,27,6,30,634.0,66.0,0.6,17.8,252.0,90.71,48.27
2018,6,27,6,45,677.5,70.5,0.6,18.55,302.5,134.9,77.3
2018,6,27,7,0,721.0,75.0,0.6,19.3,353.0,186.83,117.54
2018,6,27,7,15,751.0,78.5,0.6,19.9,403.5,236.33,158.86
2018,6,27,7,30,781.0,82.0,0.6,20.5,454.0,288.93,203.35
2018,6,27,7,45,804.0,85.5,0.55,21.1,504.0,342.09,247.81
2018,6,27,8,0,827.0,89.0,0.5,21.7,554.0,397.17,292.46
2018,6,27,8,15,844.5,91.0,0.5,22.1,601.0,450.16,334.66
2018,6,27,8,30,862.0,93.0,0.5,22.5,648.0,506.6,377.8
2018,6,27,8,45,875.5,95.5,0.5,22.9,692.0,559.09,416.64
2018,6,27,9,0,889.0,98.0,0.5,23.3,736.0,611.54,454.08
2018,6,27,9,15,899.0,99.5,0.5,23.6,775.0,660.57,488.12
2018,6,27,9,30,909.0,101.0,0.5,23.9,814.0,708.77,520.54
2018,6,27,9,45,916.0,102.5,0.5,24.2,847.5,753.76,548.21
2018,6,27,10,0,923.0,104.0,0.5,24.5,881.0,797.24,574.26
2018,6,27,10,15,929.0,105.5,0.55,24.65,909.5,838.21,599.53
2018,6,27,10,30,935.0,107.0,0.6,24.8,938.0,877.2,623.38
2018,6,27,10,45,939.5,107.5,0.6,25.0,959.5,911.78,643.23
2018,6,27,11,0,944.0,108.0,0.6,25.2,981.0,943.94,661.46
2018,6,27,11,15,947.0,108.0,0.6,25.25,995.5,971.67,677.27
2018,6,27,11,30,950.0,108.0,0.6,25.3,1010.0,996.61,691.41
2018,6,27,11,45,951.5,108.0,0.6,25.35,1017.0,1017.23,702.98
2018,6,27,12,0,953.0,108.0,0.6,25.4,1024.0,1034.82,712.82
2018,6,27,12,15,953.5,107.5,0.65,25.35,1024.5,1047.8,721.48
2018,6,27,12,30,954.0,107.0,0.7,25.3,1025.0,1057.57,728.42
2018,6,27,12,45,953.0,106.0,0.7,25.2,1017.5,1062.06,731.37
2018,6,27,13,0,952.0,105.0,0.7,25.1,1010.0,1063.24,732.54
2018,6,27,13,15,949.0,105.0,0.75,24.95,995.5,1060.1,732.63
2018,6,27,13,30,946.0,105.0,0.8,24.8,981.0,1053.66,730.89
2018,6,27,13,45,941.5,104.5,0.8,24.6,960.0,1041.95,725.14
2018,6,27,14,0,937.0,104.0,0.8,24.4,939.0,1027.06,717.62
2018,6,27,14,15,931.5,102.5,0.8,24.15,911.0,1007.06,707.22
2018,6,27,14,30,926.0,101.0,0.8,23.9,883.0,984.1,695.08
2018,6,27,14,45,918.5,99.5,0.85,23.6,849.5,956.46,681.15
2018,6,27,15,0,911.0,98.0,0.9,23.3,816.0,926.21,665.43
2018,6,27,15,15,901.0,96.0,0.9,23.3,776.5,890.82,644.6
2018,6,27,15,30,891.0,94.0,0.9,23.3,737.0,853.31,622.27
2018,6,27,15,45,878.0,91.5,0.95,22.6,693.5,810.94,598.85
2018,6,27,16,0,865.0,89.0,1.0,21.9,650.0,767.07,573.84
2018,6,27,16,15,848.0,87.0,1.0,21.4,603.0,719.58,544.63
2018,6,27,16,30,831.0,85.0,1.0,20.9,556.0,674.57,516.52
2018,6,27,16,45,809.0,81.5,1.0,20.45,506.5,620.82,480.04
2018,6,27,17,0,787.0,78.0,1.0,20.0,457.0,567.34,441.93
2018,6,27,17,15,756.5,75.0,1.0,19.35,406.5,510.22,399.98
2018,6,27,17,30,726.0,72.0,1.0,18.7,356.0,454.69,357.6
2018,6,27,17,45,683.5,68.0,1.05,18.1,305.5,395.44,310.83
2018,6,27,18,0,641.0,64.0,1.1,17.5,255.0,338.69,264.23
2018,6,27,18,15,580.5,58.5,1.05,16.9,207.5,277.57,212.63
2018,6,27,18,30,520.0,53.0,1.0,16.3,160.0,222.26,164.75
2018,6,27,18,45,428.5,45.0,1.0,15.7,117.5,162.58,114.15
2018,6,27,19,0,337.0,37.0,1.0,15.1,75.0,112.44,71.9
2018,6,27,19,15,211.5,25.0,1.0,14.75,45.0,60.8,23.87
2018,6,27,19,30,86.0,13.0,1.0,14.4,15.0,20.98,0.0
2018,6,27,19,45,43.0,6.5,1.0,14.05,7.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,28,4,45,39.5,5.5,1.0,12.1,6.5,0.0,0.0
2018,6,28,5,0,79.0,11.0,1.0,12.2,13.0,10.81,0.0
2018,6,28,5,15,205.0,23.0,1.0,12.75,41.5,18.56,3.62
2018,6,28,5,30,331.0,35.0,1.0,13.3,70.0,27.54,17.76
2018,6,28,5,45,384.5,41.5,0.95,13.8,102.5,30.64,21.35
2018,6,28,6,0,438.0,48.0,0.9,14.3,135.0,33.66,24.37
2018,6,28,6,15,527.0,54.5,0.9,14.95,188.0,44.02,26.89
2018,6,28,6,30,616.0,61.0,0.9,15.6,241.0,84.59,44.43
2018,6,28,6,45,667.5,64.5,0.9,16.25,293.0,130.71,75.13
2018,6,28,7,0,719.0,68.0,0.9,16.9,345.0,179.37,112.9
2018,6,28,7,15,747.0,72.0,0.9,17.4,394.5,228.76,154.93
2018,6,28,7,30,775.0,76.0,0.9,17.9,444.0,281.02,200.05
2018,6,28,7,45,796.0,79.0,0.9,18.4,492.5,332.71,244.58
2018,6,28,8,0,817.0,82.0,0.9,18.9,541.0,386.12,289.41
2018,6,28,8,15,834.0,84.5,0.9,19.4,587.5,441.71,334.47
2018,6,28,8,30,851.0,87.0,0.9,19.9,634.0,494.95,376.29
2018,6,28,8,45,864.5,89.0,0.85,20.4,677.5,546.42,415.0
2018,6,28,9,0,878.0,91.0,0.8,20.9,721.0,597.86,452.16
2018,6,28,9,15,888.0,92.5,0.8,21.3,759.5,646.37,486.57
2018,6,28,9,30,898.0,94.0,0.8,21.7,798.0,694.07,519.34
2018,6,28,9,45,905.5,95.5,0.8,22.1,831.5,738.96,547.39
2018,6,28,10,0,913.0,97.0,0.8,22.5,865.0,782.4,573.95
2018,6,28,10,15,918.5,98.5,0.8,22.8,892.5,822.61,598.2
2018,6,28,10,30,924.0,100.0,0.8,23.1,920.0,860.84,620.86
2018,6,28,10,45,928.0,101.0,0.8,23.35,941.5,895.13,640.9
2018,6,28,11,0,932.0,102.0,0.8,23.6,963.0,927.02,659.27
2018,6,28,11,15,934.5,103.0,0.85,23.75,978.0,954.98,676.31
2018,6,28,11,30,937.0,104.0,0.9,23.9,993.0,980.18,691.68
2018,6,28,11,45,939.0,103.5,0.9,24.0,1000.5,1000.55,703.28
2018,6,28,12,0,941.0,103.0,0.9,24.1,1008.0,1017.94,713.14
2018,6,28,12,15,943.0,102.5,0.9,24.15,1009.5,1032.25,721.36
2018,6,28,12,30,945.0,102.0,0.9,24.2,1011.0,1043.42,727.8
2018,6,28,12,45,946.5,99.5,0.95,24.2,1004.5,1048.83,732.1
2018,6,28,13,0,948.0,97.0,1.0,24.2,998.0,1050.94,734.6
2018,6,28,13,15,945.0,97.0,1.0,24.15,984.0,1047.8,733.18
2018,6,28,13,30,942.0,97.0,1.0,24.1,970.0,1041.37,729.96
2018,6,28,13,45,938.5,96.0,1.0,24.05,949.0,1030.14,723.96
2018,6,28,14,0,935.0,95.0,1.0,24.0,928.0,1015.72,716.15
2018,6,28,14,15,929.5,94.5,1.0,23.85,901.0,996.79,705.95
2018,6,28,14,30,924.0,94.0,1.0,23.7,874.0,974.92,694.0
2018,6,28,14,45,916.5,92.5,1.0,23.55,840.5,947.32,678.48
2018,6,28,15,0,909.0,91.0,1.0,23.4,807.0,917.11,661.29
2018,6,28,15,15,899.5,89.0,1.0,23.4,768.5,882.2,640.6
2018,6,28,15,30,890.0,87.0,1.0,23.4,730.0,845.15,618.38
2018,6,28,15,45,878.0,85.5,1.05,23.0,687.5,804.69,595.3
2018,6,28,16,0,866.0,84.0,1.1,22.6,645.0,762.69,570.67
2018,6,28,16,15,851.5,81.0,1.1,22.25,599.0,715.89,541.51
2018,6,28,16,30,837.0,78.0,1.1,21.9,553.0,668.19,511.15
2018,6,28,16,45,816.0,75.0,1.1,21.55,504.0,618.47,477.6
2018,6,28,17,0,795.0,72.0,1.1,21.2,455.0,565.86,439.89
2018,6,28,17,15,766.5,69.0,1.1,20.65,405.0,509.5,398.36
2018,6,28,17,30,738.0,66.0,1.1,20.1,355.0,454.57,356.3
2018,6,28,17,45,699.5,62.5,1.1,19.55,305.5,396.18,309.98
2018,6,28,18,0,661.0,59.0,1.1,19.0,256.0,340.75,264.26
2018,6,28,18,15,604.0,53.5,1.05,18.35,208.0,280.73,213.66
2018,6,28,18,30,547.0,48.0,1.0,17.7,160.0,225.34,165.74
2018,6,28,18,45,458.5,41.0,1.0,17.05,118.0,166.12,115.48
2018,6,28,19,0,370.0,34.0,1.0,16.4,76.0,116.16,73.25
2018,6,28,19,15,237.0,23.0,1.0,15.95,45.5,62.69,24.09
2018,6,28,19,30,104.0,12.0,1.0,15.5,15.0,21.74,0.0
2018,6,28,19,45,52.0,6.0,1.0,15.05,7.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,29,4,45,61.0,6.0,0.8,14.05,7.0,0.0,0.0
2018,6,29,5,0,122.0,12.0,0.8,14.4,14.0,11.8,0.0
2018,6,29,5,15,265.5,21.5,0.75,15.2,44.0,17.12,2.27
2018,6,29,5,30,409.0,31.0,0.7,16.0,74.0,23.72,14.3
2018,6,29,5,45,497.0,37.0,0.7,16.75,116.5,26.69,17.63
2018,6,29,6,0,585.0,43.0,0.7,17.5,159.0,32.3,22.83
2018,6,29,6,15,640.5,48.0,0.65,18.2,207.0,42.25,24.52
2018,6,29,6,30,696.0,53.0,0.6,18.9,255.0,84.99,41.62
2018,6,29,6,45,733.5,56.0,0.6,19.6,305.0,130.11,70.8
2018,6,29,7,0,771.0,59.0,0.6,20.3,355.0,179.43,109.06
2018,6,29,7,15,797.5,62.0,0.6,21.05,405.5,230.32,151.72
2018,6,29,7,30,824.0,65.0,0.6,21.8,456.0,287.42,199.88
2018,6,29,7,45,843.5,68.0,0.55,22.5,505.5,340.98,244.77
2018,6,29,8,0,863.0,71.0,0.5,23.2,555.0,396.01,289.44
2018,6,29,8,15,877.5,73.0,0.5,23.75,601.0,449.2,331.67
2018,6,29,8,30,892.0,75.0,0.5,24.3,647.0,502.87,372.68
2018,6,29,8,45,902.5,77.5,0.5,24.85,690.5,555.15,411.12
2018,6,29,9,0,913.0,80.0,0.5,25.4,734.0,607.07,447.84
2018,6,29,9,15,921.0,82.0,0.5,25.8,772.5,656.36,481.72
2018,6,29,9,30,929.0,84.0,0.5,26.2,811.0,704.62,513.47
2018,6,29,9,45,934.0,86.0,0.5,26.55,844.0,749.49,540.55
2018,6,29,10,0,939.0,88.0,0.5,26.9,877.0,792.65,566.08
2018,6,29,10,15,944.5,89.0,0.5,27.15,905.0,833.34,589.87
2018,6,29,10,30,950.0,90.0,0.5,27.4,933.0,871.98,612.08
2018,6,29,10,45,954.5,90.0,0.5,27.6,954.5,906.54,631.66
2018,6,29,11,0,959.0,90.0,0.5,27.8,976.0,938.64,649.6
2018,6,29,11,15,962.0,90.5,0.5,27.9,991.0,967.25,665.59
2018,6,29,11,30,965.0,91.0,0.5,28.0,1006.0,993.04,679.88
2018,6,29,11,45,966.0,91.0,0.5,28.1,1013.0,1013.48,691.01
2018,6,29,12,0,967.0,91.0,0.5,28.2,1020.0,1030.81,700.42
2018,6,29,12,15,965.5,92.0,0.55,28.2,1020.0,1043.52,708.68
2018,6,29,12,30,964.0,93.0,0.6,28.2,1020.0,1052.94,715.2
2018,6,29,12,45,960.5,94.0,0.6,28.25,1012.0,1057.05,717.45
2018,6,29,13,0,957.0,95.0,0.6,28.3,1004.0,1057.8,717.94
2018,6,29,13,15,954.5,94.5,0.6,28.25,990.0,1054.67,716.61
2018,6,29,13,30,952.0,94.0,0.6,28.2,976.0,1048.19,713.49
2018,6,29,13,45,948.0,93.5,0.65,28.15,955.0,1036.94,708.87
2018,6,29,14,0,944.0,93.0,0.7,28.1,934.0,1022.48,702.45
2018,6,29,14,15,938.0,92.0,0.7,27.95,906.0,1002.43,691.95
2018,6,29,14,30,932.0,91.0,0.7,27.8,878.0,979.42,679.74
2018,6,29,14,45,924.5,89.5,0.75,27.65,844.5,951.65,665.64
2018,6,29,15,0,917.0,88.0,0.8,27.5,811.0,921.27,649.81
2018,6,29,15,15,907.0,87.0,0.8,27.5,772.5,886.79,629.96
2018,6,29,15,30,897.0,86.0,0.8,27.5,734.0,850.2,608.62
2018,6,29,15,45,884.5,84.0,0.85,27.0,690.5,808.57,585.74
2018,6,29,16,0,872.0,82.0,0.9,26.5,647.0,765.41,561.32
2018,6,29,16,15,856.0,79.0,0.9,26.15,600.0,717.28,532.0
2018,6,29,16,30,840.0,76.0,0.9,25.8,553.0,668.36,501.53
2018,6,29,16,45,819.0,73.5,0.9,25.45,504.0,616.22,467.24
2018,6,29,17,0,798.0,71.0,0.9,25.1,455.0,566.86,432.55
2018,6,29,17,15,770.5,67.5,0.9,24.5,405.0,510.36,391.88
2018,6,29,17,30,743.0,64.0,0.9,23.9,355.0,455.19,350.6
2018,6,29,17,45,705.5,60.0,0.9,23.35,305.5,396.47,304.93
2018,6,29,18,0,668.0,56.0,0.9,22.8,256.0,340.63,259.73
2018,6,29,18,15,614.0,51.0,0.85,21.85,208.5,280.94,210.43
2018,6,29,18,30,560.0,46.0,0.8,20.9,161.0,227.32,164.7
2018,6,29,18,45,476.0,39.5,0.8,19.95,119.0,169.08,115.85
2018,6,29,19,0,392.0,33.0,0.8,19.0,77.0,119.65,74.34
2018,6,29,19,15,254.5,23.0,0.8,18.45,46.5,65.33,24.76
2018,6,29,19,30,117.0,13.0,0.8,17.9,16.0,24.0,0.0
2018,6,29,19,45,58.5,6.5,0.85,17.35,8.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,6,30,4,45,65.0,6.0,0.65,16.5,7.0,0.0,0.0
2018,6,30,5,0,130.0,12.0,0.6,16.8,14.0,11.8,0.0
2018,6,30,5,15,275.5,21.0,0.6,17.7,44.0,16.7,1.37
2018,6,30,5,30,421.0,30.0,0.6,18.6,74.0,22.84,13.34
2018,6,30,5,45,508.0,35.5,0.55,19.5,116.0,27.75,18.3
2018,6,30,6,0,595.0,41.0,0.5,20.4,158.0,30.51,20.97
2018,6,30,6,15,650.0,45.5,0.5,21.1,206.0,39.35,22.28
2018,6,30,6,30,705.0,50.0,0.5,21.8,254.0,82.08,38.65
2018,6,30,6,45,742.5,53.5,0.5,22.5,304.5,128.09,67.98
2018,6,30,7,0,780.0,57.0,0.5,23.2,355.0,178.29,106.4
2018,6,30,7,15,806.0,60.0,0.5,23.9,405.5,233.19,151.67
2018,6,30,7,30,832.0,63.0,0.5,24.6,456.0,286.93,196.7
2018,6,30,7,45,852.0,64.5,0.5,25.25,505.0,339.71,240.75
2018,6,30,8,0,872.0,66.0,0.5,25.9,554.0,393.97,284.76
2018,6,30,8,15,886.0,68.5,0.5,26.55,601.0,447.84,327.02
2018,6,30,8,30,900.0,71.0,0.5,27.2,648.0,502.15,367.95
2018,6,30,8,45,911.5,73.0,0.45,27.8,691.5,554.87,405.77
2018,6,30,9,0,923.0,75.0,0.4,28.4,735.0,607.33,441.74
2018,6,30,9,15,930.5,76.5,0.4,28.8,773.5,656.3,474.91
2018,6,30,9,30,938.0,78.0,0.4,29.2,812.0,704.17,505.76
2018,6,30,9,45,942.5,81.0,0.4,29.65,845.5,750.03,532.81
2018,6,30,10,0,947.0,84.0,0.4,30.1,879.0,794.14,558.25
2018,6,30,10,15,952.0,85.0,0.4,30.35,907.0,834.76,581.54
2018,6,30,10,30,957.0,86.0,0.4,30.6,935.0,873.26,603.26
2018,6,30,10,45,960.0,87.0,0.35,30.9,956.0,907.78,621.21
2018,6,30,11,0,963.0,88.0,0.3,31.2,977.0,939.74,637.41
2018,6,30,11,15,965.5,88.5,0.35,31.4,992.0,968.03,653.62
2018,6,30,11,30,968.0,89.0,0.4,31.6,1007.0,993.47,668.21
2018,6,30,11,45,969.5,89.0,0.4,31.8,1014.5,1014.49,679.18
2018,6,30,12,0,971.0,89.0,0.4,32.0,1022.0,1032.4,688.43
2018,6,30,12,15,969.0,90.5,0.4,32.1,1022.0,1045.21,695.12
2018,6,30,12,30,967.0,92.0,0.4,32.2,1022.0,1054.72,700.09
2018,6,30,12,45,963.5,93.5,0.4,32.25,1014.5,1059.4,702.59
2018,6,30,13,0,960.0,95.0,0.4,32.3,1007.0,1060.72,703.37
2018,6,30,13,15,957.5,94.5,0.45,32.35,992.5,1057.62,703.01
2018,6,30,13,30,955.0,94.0,0.5,32.4,978.0,1051.18,700.9
2018,6,30,13,45,950.5,93.5,0.5,32.4,957.0,1039.45,694.85
2018,6,30,14,0,946.0,93.0,0.5,32.4,936.0,1024.5,687.1
2018,6,30,14,15,940.5,92.0,0.5,32.4,908.5,1004.94,676.78
2018,6,30,14,30,935.0,91.0,0.5,32.4,881.0,982.39,664.8
2018,6,30,14,45,928.0,89.5,0.5,32.35,847.5,955.05,650.16
2018,6,30,15,0,921.0,88.0,0.5,32.3,814.0,925.06,633.92
2018,6,30,15,15,911.0,86.5,0.5,32.3,775.0,889.95,614.38
2018,6,30,15,30,901.0,85.0,0.5,32.3,736.0,852.7,593.4
2018,6,30,15,45,888.5,83.5,0.5,32.0,693.0,811.5,570.42
2018,6,30,16,0,876.0,82.0,0.5,31.7,650.0,768.76,546.11
2018,6,30,16,15,859.5,79.5,0.5,31.35,603.0,720.66,517.98
2018,6,30,16,30,843.0,77.0,0.5,31.0,556.0,671.81,488.77
2018,6,30,16,45,822.0,75.0,0.5,30.7,507.5,620.1,455.95
2018,6,30,17,0,801.0,73.0,0.5,30.4,459.0,571.18,422.75
2018,6,30,17,15,772.5,70.0,0.55,29.55,408.5,514.52,384.27
2018,6,30,17,30,744.0,67.0,0.6,28.7,358.0,459.26,344.99
2018,6,30,17,45,705.0,62.5,0.65,27.8,307.5,399.21,300.39
2018,6,30,18,0,666.0,58.0,0.7,26.9,257.0,342.19,256.03
2018,6,30,18,15,610.0,53.0,0.8,25.9,209.5,282.75,208.42
2018,6,30,18,30,554.0,48.0,0.9,24.9,162.0,227.84,162.82
2018,6,30,18,45,468.5,41.0,0.95,23.85,119.5,168.94,114.3
2018,6,30,19,0,383.0,34.0,1.0,22.8,77.0,118.99,73.08
2018,6,30,19,15,247.0,23.5,1.0,22.3,46.5,64.76,24.09
2018,6,30,19,30,111.0,13.0,1.0,21.8,16.0,23.43,0.0
2018,6,30,19,45,55.5,6.5,1.05,21.3,8.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,1.05,20.55,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.95,19.65,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.65,18.8,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.75,18.85,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.85,18.95,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,7,1,4,45,50.5,5.0,0.65,18.9,6.0,0.0,0.0
2018,7,1,5,0,101.0,10.0,0.6,18.9,12.0,9.83,0.0
2018,7,1,5,15,248.0,20.0,0.5,19.3,41.5,15.77,0.26
2018,7,1,5,30,395.0,30.0,0.4,19.7,71.0,22.91,13.28
2018,7,1,5,45,483.0,37.0,0.3,20.1,113.0,26.82,17.46
2018,7,1,6,0,571.0,44.0,0.2,20.5,155.0,33.39,23.48
2018,7,1,6,15,627.5,49.0,0.15,21.1,203.0,41.42,30.61
2018,7,1,6,30,684.0,54.0,0.1,21.7,251.0,83.41,40.69
2018,7,1,6,45,722.5,57.5,0.1,22.35,301.0,128.38,68.95
2018,7,1,7,0,761.0,61.0,0.1,23.0,351.0,177.67,106.25
2018,7,1,7,15,788.5,64.5,0.1,23.6,402.0,228.68,148.05
2018,7,1,7,30,816.0,68.0,0.1,24.2,453.0,282.49,192.74
2018,7,1,7,45,836.5,70.5,0.1,24.8,502.5,339.08,239.14
2018,7,1,8,0,857.0,73.0,0.1,25.4,552.0,393.72,282.89
2018,7,1,8,15,872.5,75.5,0.1,25.8,599.0,447.54,324.9
2018,7,1,8,30,888.0,78.0,0.1,26.2,646.0,501.98,365.8
2018,7,1,8,45,899.0,80.0,0.15,26.55,689.0,553.93,403.97
2018,7,1,9,0,910.0,82.0,0.2,26.9,732.0,605.58,440.7
2018,7,1,9,15,916.5,85.0,0.2,27.15,770.5,654.84,474.23
2018,7,1,9,30,923.0,88.0,0.2,27.4,809.0,702.94,505.83
2018,7,1,9,45,926.5,91.5,0.2,27.65,842.0,748.03,532.8
2018,7,1,10,0,930.0,95.0,0.2,27.9,875.0,791.33,558.19
2018,7,1,10,15,934.0,97.0,0.2,28.0,902.5,831.59,581.66
2018,7,1,10,30,938.0,99.0,0.2,28.1,930.0,869.73,603.56
2018,7,1,10,45,939.5,101.0,0.25,28.2,950.5,903.45,623.47
2018,7,1,11,0,941.0,103.0,0.3,28.3,971.0,934.58,641.84
2018,7,1,11,15,942.0,104.0,0.3,28.35,985.0,961.56,656.85
2018,7,1,11,30,943.0,105.0,0.3,28.4,999.0,985.68,670.17
2018,7,1,11,45,942.5,106.5,0.3,28.45,1006.0,1005.93,681.25
2018,7,1,12,0,942.0,108.0,0.3,28.5,1013.0,1023.11,690.62
2018,7,1,12,15,936.5,111.5,0.3,28.5,1011.5,1034.27,696.74
2018,7,1,12,30,931.0,115.0,0.3,28.5,1010.0,1042.17,701.16
2018,7,1,12,45,922.0,119.5,0.3,28.55,1000.5,1044.36,702.29
2018,7,1,13,0,913.0,124.0,0.3,28.6,991.0,1043.31,701.76
2018,7,1,13,15,910.0,123.5,0.35,28.55,977.0,1039.99,701.51
2018,7,1,13,30,907.0,123.0,0.4,28.5,963.0,1033.49,699.57
2018,7,1,13,45,902.0,122.0,0.4,28.5,941.5,1021.34,693.16
2018,7,1,14,0,897.0,121.0,0.4,28.5,920.0,1006.14,685.12
2018,7,1,14,15,891.5,118.5,0.4,28.4,892.0,985.92,674.49
2018,7,1,14,30,886.0,116.0,0.4,28.3,864.0,962.84,662.23
2018,7,1,14,45,879.0,113.5,0.4,28.25,831.0,935.64,647.38
2018,7,1,15,0,872.0,111.0,0.4,28.2,798.0,905.92,630.97
2018,7,1,15,15,861.0,109.0,0.4,28.2,759.5,870.87,611.08
2018,7,1,15,30,850.0,107.0,0.4,28.2,721.0,833.87,589.83
2018,7,1,15,45,838.5,103.5,0.45,27.9,678.5,797.15,570.07
2018,7,1,16,0,827.0,100.0,0.5,27.6,636.0,754.62,546.1
2018,7,1,16,15,813.5,95.0,0.5,27.3,590.0,707.67,517.97
2018,7,1,16,30,800.0,90.0,0.5,27.0,544.0,659.8,488.64
2018,7,1,16,45,780.5,86.0,0.55,26.75,496.0,608.45,455.23
2018,7,1,17,0,761.0,82.0,0.6,26.5,448.0,557.18,420.3
2018,7,1,17,15,732.5,78.0,0.6,26.0,398.5,501.23,380.52
2018,7,1,17,30,704.0,74.0,0.6,25.5,349.0,446.72,340.27
2018,7,1,17,45,665.0,68.5,0.6,25.0,299.5,388.5,295.69
2018,7,1,18,0,626.0,63.0,0.6,24.5,250.0,332.39,251.07
2018,7,1,18,15,568.0,57.5,0.6,23.7,203.5,272.85,202.79
2018,7,1,18,30,510.0,52.0,0.6,22.9,157.0,218.87,157.7
2018,7,1,18,45,422.5,44.0,0.6,22.1,115.5,160.61,109.73
2018,7,1,19,0,335.0,36.0,0.6,21.3,74.0,111.5,69.38
2018,7,1,19,15,211.0,24.5,0.6,20.7,44.5,60.47,22.73
2018,7,1,19,30,87.0,13.0,0.6,20.1,15.0,21.14,0.0
2018,7,1,19,45,43.5,6.5,0.6,19.5,7.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.55,17.45,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.65,18.15,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,7,2,4,45,44.5,5.0,0.6,17.65,5.5,0.0,0.0
2018,7,2,5,0,89.0,10.0,0.6,17.8,11.0,9.83,0.0
2018,7,2,5,15,233.5,20.0,0.5,18.5,40.0,15.85,0.0
2018,7,2,5,30,378.0,30.0,0.4,19.2,69.0,22.99,13.33
2018,7,2,5,45,468.0,37.5,0.35,19.9,111.0,27.33,17.9
2018,7,2,6,0,558.0,45.0,0.3,20.6,153.0,31.43,21.76
2018,7,2,6,15,616.0,50.5,0.3,21.25,201.0,41.87,30.95
2018,7,2,6,30,674.0,56.0,0.3,21.9,249.0,83.71,41.51
2018,7,2,6,45,714.0,60.0,0.3,22.5,299.5,128.7,69.7
2018,7,2,7,0,754.0,64.0,0.3,23.1,350.0,178.21,107.11
2018,7,2,7,15,782.5,66.5,0.25,23.75,400.5,228.18,148.0
2018,7,2,7,30,811.0,69.0,0.2,24.4,451.0,281.06,191.84
2018,7,2,7,45,832.0,72.5,0.2,25.05,501.0,338.45,238.84
2018,7,2,8,0,853.0,76.0,0.2,25.7,551.0,393.98,283.21
2018,7,2,8,15,870.0,77.5,0.2,26.25,598.5,447.38,324.77
2018,7,2,8,30,887.0,79.0,0.2,26.8,646.0,501.52,365.3
2018,7,2,8,45,899.5,81.0,0.2,27.3,690.0,554.26,403.39
2018,7,2,9,0,912.0,83.0,0.2,27.8,734.0,606.84,439.91
2018,7,2,9,15,914.0,88.5,0.25,28.05,771.5,655.79,473.64
2018,7,2,9,30,916.0,94.0,0.3,28.3,809.0,703.21,505.43
2018,7,2,9,45,914.0,101.5,0.3,28.6,841.0,747.99,532.26
2018,7,2,10,0,912.0,109.0,0.3,28.9,873.0,790.57,557.1
2018,7,2,10,15,919.5,109.5,0.3,28.95,902.0,831.59,581.17
2018,7,2,10,30,927.0,110.0,0.3,29.0,931.0,870.76,603.82
2018,7,2,10,45,933.5,110.0,0.35,29.1,954.0,906.56,625.03
2018,7,2,11,0,940.0,110.0,0.4,29.2,977.0,940.06,644.83
2018,7,2,11,15,944.0,110.0,0.4,29.2,992.5,968.84,660.99
2018,7,2,11,30,948.0,110.0,0.4,29.2,1008.0,994.9,675.53
2018,7,2,11,45,950.5,110.0,0.4,29.2,1016.5,1016.69,687.6
2018,7,2,12,0,953.0,110.0,0.4,29.2,1025.0,1035.48,697.99
2018,7,2,12,15,954.0,109.0,0.45,29.15,1025.5,1048.7,706.59
2018,7,2,12,30,955.0,108.0,0.5,29.1,1026.0,1058.71,713.54
2018,7,2,12,45,954.5,107.0,0.5,29.05,1019.0,1063.94,716.69
2018,7,2,13,0,954.0,106.0,0.5,29.0,1012.0,1065.84,718.1
2018,7,2,13,15,952.0,105.0,0.5,28.85,998.0,1062.9,717.15
2018,7,2,13,30,950.0,104.0,0.5,28.7,984.0,1056.6,714.46
2018,7,2,13,45,947.0,102.5,0.55,28.6,963.0,1045.49,710.16
2018,7,2,14,0,944.0,101.0,0.6,28.5,942.0,1031.12,704.06
2018,7,2,14,15,938.5,99.5,0.6,28.3,914.0,1011.17,693.86
2018,7,2,14,30,933.0,98.0,0.6,28.1,886.0,988.22,681.95
2018,7,2,14,45,926.5,96.5,0.6,27.85,853.0,961.48,667.89
2018,7,2,15,0,920.0,95.0,0.6,27.6,820.0,932.05,652.16
2018,7,2,15,15,910.0,93.5,0.6,27.6,781.0,897.05,632.26
2018,7,2,15,30,900.0,92.0,0.6,27.6,742.0,859.9,610.89
2018,7,2,15,45,888.5,88.5,0.65,27.0,698.0,817.41,588.13
2018,7,2,16,0,877.0,85.0,0.7,26.4,654.0,773.28,563.74
