Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,16,15,861.5,83.0,0.7,26.0,607.5,726.45,535.76
2018,7,2,16,30,846.0,81.0,0.7,25.6,561.0,678.78,506.59
2018,7,2,16,45,825.5,78.0,0.7,25.15,511.5,629.06,474.34
2018,7,2,17,0,805.0,75.0,0.7,24.7,462.0,576.29,437.9
2018,7,2,17,15,776.0,71.5,0.7,24.15,411.0,518.59,396.67
2018,7,2,17,30,747.0,68.0,0.7,23.6,360.0,462.32,354.88
2018,7,2,17,45,707.0,64.0,0.7,23.0,309.5,402.16,308.55
2018,7,2,18,0,667.0,60.0,0.7,22.4,259.0,345.1,262.77
2018,7,2,18,15,608.5,54.5,0.7,21.6,210.5,284.19,212.83
2018,7,2,18,30,550.0,49.0,0.7,20.8,162.0,227.99,165.36
2018,7,2,18,45,459.5,42.0,0.7,20.05,119.5,167.95,115.34
2018,7,2,19,0,369.0,35.0,0.7,19.3,77.0,117.37,73.25
2018,7,2,19,15,235.5,24.0,0.7,18.7,46.5,63.61,23.78
2018,7,2,19,30,102.0,13.0,0.7,18.1,16.0,22.6,0.0
2018,7,2,19,45,51.0,6.5,0.7,17.55,8.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,7,3,4,45,40.0,4.5,0.7,14.25,5.0,0.0,0.0
2018,7,3,5,0,80.0,9.0,0.7,14.6,10.0,8.85,0.0
2018,7,3,5,15,217.5,20.0,0.65,15.35,38.5,15.93,0.0
2018,7,3,5,30,355.0,31.0,0.6,16.1,67.0,24.04,14.34
2018,7,3,5,45,444.5,39.0,0.55,16.9,108.5,28.77,19.37
2018,7,3,6,0,534.0,47.0,0.5,17.7,150.0,33.23,23.6
2018,7,3,6,15,592.5,53.0,0.45,18.3,197.5,39.77,29.5
2018,7,3,6,30,651.0,59.0,0.4,18.9,245.0,81.05,40.89
2018,7,3,6,45,690.5,64.0,0.4,19.5,295.0,128.72,71.69
2018,7,3,7,0,730.0,69.0,0.4,20.1,345.0,177.75,109.09
2018,7,3,7,15,758.5,72.5,0.35,20.7,395.0,227.32,150.08
2018,7,3,7,30,787.0,76.0,0.3,21.3,445.0,279.84,194.11
2018,7,3,7,45,807.5,80.0,0.3,21.9,494.5,332.93,238.51
2018,7,3,8,0,828.0,84.0,0.3,22.5,544.0,387.7,283.02
2018,7,3,8,15,843.5,86.5,0.25,22.95,590.5,443.29,326.48
2018,7,3,8,30,859.0,89.0,0.2,23.4,637.0,496.41,366.5
2018,7,3,8,45,869.5,92.5,0.2,23.8,680.0,548.21,404.55
2018,7,3,9,0,880.0,96.0,0.2,24.2,723.0,599.72,441.0
2018,7,3,9,15,879.0,103.5,0.2,24.6,759.0,647.3,473.36
2018,7,3,9,30,878.0,111.0,0.2,25.0,795.0,693.16,503.49
2018,7,3,9,45,870.5,121.0,0.25,25.35,824.5,734.88,530.04
2018,7,3,10,0,863.0,131.0,0.3,25.7,854.0,774.06,553.85
2018,7,3,10,15,869.0,133.5,0.3,25.95,882.0,814.14,577.39
2018,7,3,10,30,875.0,136.0,0.3,26.2,910.0,852.4,599.45
2018,7,3,10,45,878.5,138.0,0.3,26.45,931.5,886.07,618.42
2018,7,3,11,0,882.0,140.0,0.3,26.7,953.0,917.44,635.87
2018,7,3,11,15,884.5,141.5,0.35,26.75,968.0,945.0,652.44
2018,7,3,11,30,887.0,143.0,0.4,26.8,983.0,969.97,667.55
2018,7,3,11,45,887.5,144.0,0.4,26.9,990.0,989.85,678.46
2018,7,3,12,0,888.0,145.0,0.4,27.0,997.0,1006.88,687.77
2018,7,3,12,15,886.5,145.5,0.45,27.0,996.5,1018.55,695.46
2018,7,3,12,30,885.0,146.0,0.5,27.0,996.0,1027.2,701.56
2018,7,3,12,45,881.0,147.5,0.5,26.95,988.5,1031.3,704.12
2018,7,3,13,0,877.0,149.0,0.5,26.9,981.0,1032.33,705.04
2018,7,3,13,15,874.0,147.5,0.5,26.85,966.5,1028.27,703.13
2018,7,3,13,30,871.0,146.0,0.5,26.8,952.0,1021.12,699.57
2018,7,3,13,45,866.5,144.0,0.5,26.75,931.0,1008.94,693.18
2018,7,3,14,0,862.0,142.0,0.5,26.7,910.0,993.78,685.16
2018,7,3,14,15,856.5,140.0,0.55,26.5,883.5,974.78,676.42
2018,7,3,14,30,851.0,138.0,0.6,26.3,857.0,958.6,669.41
2018,7,3,14,45,843.5,135.0,0.6,26.15,824.0,931.13,654.24
2018,7,3,15,0,836.0,132.0,0.6,26.0,791.0,901.23,637.63
2018,7,3,15,15,824.0,129.5,0.6,26.0,752.0,865.66,617.0
2018,7,3,15,30,812.0,127.0,0.6,26.0,713.0,828.25,595.05
2018,7,3,15,45,799.5,122.5,0.6,25.5,670.5,786.66,571.27
2018,7,3,16,0,787.0,118.0,0.6,25.0,628.0,743.69,546.17
2018,7,3,16,15,772.0,112.5,0.6,24.6,582.5,696.65,517.61
2018,7,3,16,30,757.0,107.0,0.6,24.2,537.0,648.88,487.41
2018,7,3,16,45,736.0,102.5,0.6,23.8,489.5,599.35,454.03
2018,7,3,17,0,715.0,98.0,0.6,23.4,442.0,548.52,418.66
2018,7,3,17,15,685.0,92.5,0.6,22.85,392.5,492.13,378.2
2018,7,3,17,30,655.0,87.0,0.6,22.3,343.0,437.41,337.47
2018,7,3,17,45,615.0,80.5,0.6,21.75,294.0,378.95,292.36
2018,7,3,18,0,575.0,74.0,0.6,21.2,245.0,323.72,248.09
2018,7,3,18,15,517.0,66.0,0.6,20.45,198.5,263.94,199.24
2018,7,3,18,30,459.0,58.0,0.6,19.7,152.0,209.78,153.73
2018,7,3,18,45,374.5,48.0,0.6,19.0,111.5,152.72,106.33
2018,7,3,19,0,290.0,38.0,0.6,18.3,71.0,104.56,66.44
2018,7,3,19,15,179.5,25.0,0.6,17.75,42.5,56.09,20.97
2018,7,3,19,30,69.0,12.0,0.6,17.2,14.0,18.44,0.0
2018,7,3,19,45,34.5,6.0,0.6,16.6,7.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,7,4,4,45,29.5,4.5,0.45,11.6,5.0,0.0,0.0
2018,7,4,5,0,59.0,9.0,0.4,11.8,10.0,8.85,0.0
2018,7,4,5,15,185.5,21.5,0.4,12.25,37.5,17.55,0.0
2018,7,4,5,30,312.0,34.0,0.4,12.7,65.0,27.14,17.13
2018,7,4,5,45,254.5,38.0,0.4,13.2,72.5,28.34,19.34
2018,7,4,6,0,197.0,42.0,0.4,13.7,80.0,30.31,21.45
2018,7,4,6,15,98.5,57.0,0.35,14.25,76.0,46.29,35.86
2018,7,4,6,30,0.0,72.0,0.3,14.8,72.0,68.52,52.73
2018,7,4,6,45,0.0,90.5,0.3,15.4,90.5,85.7,66.87
2018,7,4,7,0,0.0,109.0,0.3,16.0,109.0,103.03,80.81
2018,7,4,7,15,6.0,133.5,0.3,16.45,136.5,127.1,99.76
2018,7,4,7,30,12.0,158.0,0.3,16.9,164.0,151.98,119.02
2018,7,4,7,45,24.5,185.5,0.3,17.35,199.0,182.45,142.28
2018,7,4,8,0,37.0,213.0,0.3,17.8,234.0,211.14,163.82
2018,7,4,8,15,61.5,244.5,0.35,18.2,282.5,253.16,195.47
2018,7,4,8,30,86.0,276.0,0.4,18.6,331.0,297.95,228.77
2018,7,4,8,45,130.0,302.5,0.4,18.95,392.0,349.11,266.33
2018,7,4,9,0,174.0,329.0,0.4,19.3,453.0,407.02,308.16
2018,7,4,9,15,326.0,304.0,0.4,19.55,552.0,487.66,367.56
2018,7,4,9,30,478.0,279.0,0.4,19.8,651.0,581.85,435.01
2018,7,4,9,45,661.5,210.5,0.45,20.0,750.0,670.07,498.57
2018,7,4,10,0,845.0,142.0,0.5,20.2,849.0,770.72,567.74
2018,7,4,10,15,852.5,143.5,0.5,20.4,877.0,810.97,591.41
2018,7,4,10,30,860.0,145.0,0.5,20.6,905.0,848.08,613.58
2018,7,4,10,45,866.5,145.0,0.5,20.75,927.0,882.01,633.64
2018,7,4,11,0,873.0,145.0,0.5,20.9,949.0,913.85,652.24
2018,7,4,11,15,877.5,145.0,0.5,21.05,964.0,941.61,668.19
2018,7,4,11,30,882.0,145.0,0.5,21.2,979.0,966.89,682.59
2018,7,4,11,45,885.0,143.5,0.5,21.3,986.5,986.67,693.76
2018,7,4,12,0,888.0,142.0,0.5,21.4,994.0,1003.68,703.34
2018,7,4,12,15,893.0,139.0,0.5,21.45,996.0,1018.29,711.69
2018,7,4,12,30,898.0,136.0,0.5,21.5,998.0,1029.96,718.38
2018,7,4,12,45,904.0,130.5,0.5,21.5,993.0,1037.08,722.6
2018,7,4,13,0,910.0,125.0,0.5,21.5,988.0,1041.03,725.1
2018,7,4,13,15,908.5,123.0,0.5,21.5,974.0,1037.8,723.45
2018,7,4,13,30,907.0,121.0,0.5,21.5,960.0,1031.35,720.11
2018,7,4,13,45,905.0,118.5,0.5,21.45,940.0,1020.7,714.51
2018,7,4,14,0,903.0,116.0,0.5,21.4,920.0,1006.9,707.16
2018,7,4,14,15,898.0,113.5,0.5,21.25,892.5,987.13,696.54
2018,7,4,14,30,893.0,111.0,0.5,21.1,865.0,964.45,684.23
2018,7,4,14,45,887.0,108.0,0.5,21.0,832.0,937.54,669.17
2018,7,4,15,0,881.0,105.0,0.5,20.9,799.0,908.01,652.46
2018,7,4,15,15,870.0,103.5,0.5,20.9,760.5,873.28,632.1
2018,7,4,15,30,859.0,102.0,0.5,20.9,722.0,836.56,610.33
2018,7,4,15,45,847.5,98.5,0.5,20.5,679.5,795.5,586.37
2018,7,4,16,0,836.0,95.0,0.5,20.1,637.0,752.9,561.01
2018,7,4,16,15,822.5,90.5,0.5,19.8,591.0,709.89,534.69
2018,7,4,16,30,809.0,86.0,0.5,19.5,545.0,662.2,504.58
2018,7,4,16,45,789.5,82.5,0.5,19.15,497.0,611.01,470.1
2018,7,4,17,0,770.0,79.0,0.5,18.8,449.0,559.88,433.95
2018,7,4,17,15,743.0,74.5,0.5,18.35,399.5,503.78,392.96
2018,7,4,17,30,716.0,70.0,0.5,17.9,350.0,448.98,351.38
2018,7,4,17,45,680.0,65.0,0.5,17.45,301.0,391.07,305.78
2018,7,4,18,0,644.0,60.0,0.5,17.0,252.0,336.82,261.27
2018,7,4,18,15,589.5,54.5,0.5,16.5,205.0,277.58,211.57
2018,7,4,18,30,535.0,49.0,0.5,16.0,158.0,223.56,164.9
2018,7,4,18,45,452.5,41.5,0.45,15.45,116.5,165.77,115.61
2018,7,4,19,0,370.0,34.0,0.4,14.9,75.0,116.64,73.73
2018,7,4,19,15,238.5,23.0,0.4,14.5,45.0,63.02,23.1
2018,7,4,19,30,107.0,12.0,0.4,14.1,15.0,22.1,0.0
2018,7,4,19,45,53.5,6.0,0.4,13.7,7.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.35,12.25,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.3,11.45,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.35,11.25,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.4,10.85,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.45,10.75,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,7,5,4,45,45.5,4.5,0.4,11.4,5.0,0.0,0.0
2018,7,5,5,0,91.0,9.0,0.4,11.7,10.0,8.85,0.0
2018,7,5,5,15,238.0,18.5,0.35,12.35,38.0,14.6,0.0
2018,7,5,5,30,385.0,28.0,0.3,13.0,66.0,21.34,12.19
2018,7,5,5,45,475.5,35.0,0.3,13.65,107.5,25.34,16.66
2018,7,5,6,0,566.0,42.0,0.3,14.3,149.0,31.81,22.72
2018,7,5,6,15,623.5,46.5,0.3,15.0,196.5,35.7,26.33
2018,7,5,6,30,681.0,51.0,0.3,15.7,244.0,76.88,37.6
2018,7,5,6,45,720.5,54.0,0.3,16.45,293.5,121.25,65.27
2018,7,5,7,0,760.0,57.0,0.3,17.2,343.0,170.05,102.71
2018,7,5,7,15,788.0,60.0,0.3,17.8,393.5,224.26,148.05
2018,7,5,7,30,816.0,63.0,0.3,18.4,444.0,277.59,193.55
2018,7,5,7,45,837.0,65.5,0.3,19.0,493.5,330.8,238.81
2018,7,5,8,0,858.0,68.0,0.3,19.6,543.0,385.64,284.19
2018,7,5,8,15,874.0,69.5,0.3,20.0,590.0,438.86,327.18
2018,7,5,8,30,890.0,71.0,0.3,20.4,637.0,492.72,369.11
2018,7,5,8,45,902.5,72.5,0.3,20.8,680.5,545.17,408.47
2018,7,5,9,0,915.0,74.0,0.3,21.2,724.0,597.47,446.27
2018,7,5,9,15,925.0,75.0,0.3,21.55,763.5,647.34,481.16
2018,7,5,9,30,935.0,76.0,0.3,21.9,803.0,696.34,513.97
2018,7,5,9,45,943.0,76.5,0.3,22.2,837.5,742.36,542.21
2018,7,5,10,0,951.0,77.0,0.3,22.5,872.0,786.89,569.0
2018,7,5,10,15,956.5,77.5,0.35,22.75,900.0,827.76,594.02
2018,7,5,10,30,962.0,78.0,0.4,23.0,928.0,866.55,617.55
2018,7,5,10,45,965.5,79.0,0.4,23.25,950.0,901.87,637.76
2018,7,5,11,0,969.0,80.0,0.4,23.5,972.0,934.64,656.23
2018,7,5,11,15,972.0,80.0,0.4,23.65,987.0,963.26,672.31
2018,7,5,11,30,975.0,80.0,0.4,23.8,1002.0,989.02,686.63
2018,7,5,11,45,976.5,80.5,0.4,23.95,1010.5,1010.87,698.62
2018,7,5,12,0,978.0,81.0,0.4,24.1,1019.0,1029.6,708.8
2018,7,5,12,15,974.5,84.0,0.4,24.15,1019.0,1042.76,716.06
2018,7,5,12,30,971.0,87.0,0.4,24.2,1019.0,1052.57,721.51
2018,7,5,12,45,965.5,90.5,0.4,24.25,1011.5,1057.54,724.26
2018,7,5,13,0,960.0,94.0,0.4,24.3,1004.0,1059.13,725.22
2018,7,5,13,15,959.0,92.5,0.4,24.25,990.5,1056.69,724.26
2018,7,5,13,30,958.0,91.0,0.4,24.2,977.0,1050.86,721.48
2018,7,5,13,45,956.0,89.0,0.45,24.2,956.5,1040.15,717.05
2018,7,5,14,0,954.0,87.0,0.5,24.2,936.0,1026.13,710.79
2018,7,5,14,15,950.0,86.0,0.5,24.1,909.5,1008.01,701.25
2018,7,5,14,30,946.0,85.0,0.5,24.0,883.0,986.81,689.93
2018,7,5,14,45,941.0,83.0,0.5,23.9,850.5,960.63,675.62
2018,7,5,15,0,936.0,81.0,0.5,23.8,818.0,931.64,659.58
2018,7,5,15,15,927.0,79.5,0.5,23.8,779.5,897.04,639.73
2018,7,5,15,30,918.0,78.0,0.5,23.8,741.0,860.19,618.33
2018,7,5,15,45,908.0,75.5,0.45,23.45,698.0,819.37,594.06
2018,7,5,16,0,898.0,73.0,0.4,23.1,655.0,776.75,568.37
2018,7,5,16,15,885.5,70.5,0.4,22.85,609.0,730.73,540.65
2018,7,5,16,30,873.0,68.0,0.4,22.6,563.0,683.56,511.61
2018,7,5,16,45,854.5,65.5,0.4,22.35,514.0,631.58,478.2
2018,7,5,17,0,836.0,63.0,0.4,22.1,465.0,579.48,441.9
2018,7,5,17,15,811.0,60.0,0.4,21.7,414.5,523.34,401.54
2018,7,5,17,30,786.0,57.0,0.4,21.3,364.0,470.36,361.84
2018,7,5,17,45,750.5,53.5,0.4,20.9,313.5,410.94,315.72
2018,7,5,18,0,715.0,50.0,0.4,20.5,263.0,354.14,269.8
2018,7,5,18,15,663.0,45.5,0.4,19.55,214.5,293.24,219.7
2018,7,5,18,30,611.0,41.0,0.4,18.6,166.0,237.23,171.93
2018,7,5,18,45,529.5,35.5,0.45,17.7,123.0,177.82,121.69
2018,7,5,19,0,448.0,30.0,0.5,16.8,80.0,126.81,78.18
2018,7,5,19,15,299.0,21.0,0.5,16.3,48.0,69.84,24.4
2018,7,5,19,30,150.0,12.0,0.5,15.8,16.0,26.22,0.0
2018,7,5,19,45,75.0,6.0,0.5,15.35,8.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.55,14.75,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,7,6,4,45,6.0,1.5,0.5,15.35,1.5,0.0,0.0
2018,7,6,5,0,12.0,3.0,0.5,15.7,3.0,2.95,0.0
2018,7,6,5,15,6.0,14.0,0.5,16.4,14.0,13.52,0.0
2018,7,6,5,30,0.0,25.0,0.5,17.1,25.0,24.09,14.05
2018,7,6,5,45,2.5,42.5,0.45,17.8,43.0,39.99,28.89
2018,7,6,6,0,5.0,60.0,0.4,18.5,61.0,55.71,43.0
2018,7,6,6,15,17.5,78.5,0.4,18.95,83.0,72.17,57.55
2018,7,6,6,30,30.0,97.0,0.4,19.4,105.0,88.25,66.97
2018,7,6,6,45,36.0,109.5,0.35,19.85,121.5,103.05,78.26
2018,7,6,7,0,42.0,122.0,0.3,20.3,138.0,118.37,90.0
2018,7,6,7,15,62.5,145.0,0.3,20.65,172.5,146.27,111.29
2018,7,6,7,30,83.0,168.0,0.3,21.0,207.0,176.62,134.4
2018,7,6,7,45,74.0,196.0,0.3,21.4,233.5,204.15,155.75
2018,7,6,8,0,65.0,224.0,0.3,21.8,260.0,231.01,176.02
2018,7,6,8,15,66.0,235.5,0.3,22.05,274.5,246.95,187.64
2018,7,6,8,30,67.0,247.0,0.3,22.3,289.0,262.86,199.14
2018,7,6,8,45,86.0,278.5,0.3,22.55,337.0,306.26,230.88
2018,7,6,9,0,105.0,310.0,0.3,22.8,385.0,351.71,263.36
2018,7,6,9,15,82.5,311.0,0.3,23.0,372.0,345.42,257.69
2018,7,6,9,30,60.0,312.0,0.3,23.2,359.0,336.73,250.57
2018,7,6,9,45,39.0,290.0,0.35,23.45,321.0,305.23,227.16
2018,7,6,10,0,18.0,268.0,0.4,23.7,283.0,271.62,202.05
2018,7,6,10,15,21.0,295.5,0.4,23.95,313.5,301.51,223.61
2018,7,6,10,30,24.0,323.0,0.4,24.2,344.0,332.44,245.19
2018,7,6,10,45,64.0,379.5,0.4,24.4,438.0,423.17,309.69
2018,7,6,11,0,104.0,436.0,0.4,24.6,532.0,516.87,373.58
2018,7,6,11,15,131.0,454.0,0.4,24.8,576.5,566.37,406.01
2018,7,6,11,30,158.0,472.0,0.4,25.0,621.0,614.88,437.72
2018,7,6,11,45,269.5,450.0,0.45,25.15,707.0,708.45,501.74
2018,7,6,12,0,381.0,428.0,0.5,25.3,793.0,801.77,563.45
2018,7,6,12,15,511.5,361.0,0.5,25.35,851.5,874.73,611.74
2018,7,6,12,30,642.0,294.0,0.5,25.4,910.0,944.44,657.36
2018,7,6,12,45,565.5,329.5,0.5,25.45,869.5,910.19,633.23
2018,7,6,13,0,489.0,365.0,0.5,25.5,829.0,873.68,609.04
2018,7,6,13,15,562.0,315.5,0.55,25.45,841.0,897.72,628.41
2018,7,6,13,30,635.0,266.0,0.6,25.4,853.0,920.27,645.99
2018,7,6,13,45,585.0,292.5,0.6,25.4,824.0,894.33,628.49
2018,7,6,14,0,535.0,319.0,0.6,25.4,795.0,866.68,610.53
2018,7,6,14,15,405.5,327.0,0.6,25.25,681.5,743.82,531.1
2018,7,6,14,30,276.0,335.0,0.6,25.1,568.0,616.09,446.42
2018,7,6,14,45,155.0,319.5,0.65,24.95,449.5,475.21,349.77
2018,7,6,15,0,34.0,304.0,0.7,24.8,331.0,339.34,251.5
2018,7,6,15,15,67.5,310.0,0.7,24.8,360.0,374.72,279.6
2018,7,6,15,30,101.0,316.0,0.7,24.8,389.0,408.19,304.87
2018,7,6,15,45,156.0,292.5,0.7,24.3,397.5,432.57,325.01
2018,7,6,16,0,211.0,269.0,0.7,23.8,406.0,445.03,336.64
2018,7,6,16,15,196.0,254.0,0.7,23.4,374.0,410.6,312.51
2018,7,6,16,30,181.0,239.0,0.7,23.0,342.0,376.87,288.85
2018,7,6,16,45,240.0,208.0,0.7,22.65,331.5,380.97,294.27
2018,7,6,17,0,299.0,177.0,0.7,22.3,321.0,372.71,289.78
2018,7,6,17,15,447.5,131.0,0.7,21.8,319.0,398.33,311.01
2018,7,6,17,30,596.0,85.0,0.7,21.3,317.0,405.39,316.4
2018,7,6,17,45,625.0,70.0,0.7,20.85,283.0,372.29,289.27
2018,7,6,18,0,654.0,55.0,0.7,20.4,249.0,334.66,257.25
2018,7,6,18,15,601.5,49.5,0.7,19.8,202.5,275.57,207.84
2018,7,6,18,30,549.0,44.0,0.7,19.2,156.0,222.36,162.02
2018,7,6,18,45,484.5,37.0,0.7,18.6,116.5,168.98,115.99
2018,7,6,19,0,420.0,30.0,0.7,18.0,77.0,122.44,75.49
2018,7,6,19,15,278.0,21.5,0.7,17.55,46.5,67.16,22.75
2018,7,6,19,30,136.0,13.0,0.7,17.1,16.0,25.82,0.0
2018,7,6,19,45,68.0,6.5,0.7,16.65,8.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,7,4,45,21.0,3.5,1.15,13.25,3.5,0.0,0.0
2018,7,7,5,0,42.0,7.0,1.1,13.5,7.0,6.88,0.0
2018,7,7,5,15,85.0,19.0,1.0,14.35,25.0,14.94,0.0
2018,7,7,5,30,128.0,31.0,0.9,15.2,43.0,25.77,15.43
2018,7,7,5,45,185.5,45.0,0.8,16.1,73.5,34.07,23.93
2018,7,7,6,0,243.0,59.0,0.7,17.0,104.0,43.73,32.81
2018,7,7,6,15,315.0,70.0,0.7,17.7,146.5,50.69,39.12
2018,7,7,6,30,387.0,81.0,0.7,18.4,189.0,82.42,51.51
2018,7,7,6,45,466.5,88.0,0.65,19.15,244.0,119.49,74.01
2018,7,7,7,0,546.0,95.0,0.6,19.9,299.0,164.27,106.08
2018,7,7,7,15,577.0,102.5,0.6,20.55,345.5,208.32,141.85
2018,7,7,7,30,608.0,110.0,0.6,21.2,392.0,255.69,181.08
2018,7,7,7,45,567.5,136.0,0.6,21.85,422.0,300.09,219.31
2018,7,7,8,0,527.0,162.0,0.6,22.5,452.0,340.03,252.54
2018,7,7,8,15,515.5,182.5,0.6,22.95,487.0,382.73,286.2
2018,7,7,8,30,504.0,203.0,0.6,23.4,522.0,423.96,317.5
2018,7,7,8,45,600.5,184.5,0.6,23.85,591.0,484.67,362.33
2018,7,7,9,0,697.0,166.0,0.6,24.3,660.0,553.36,411.77
2018,7,7,9,15,830.5,120.0,0.6,24.55,741.0,628.15,465.29
2018,7,7,9,30,964.0,74.0,0.6,24.8,822.0,712.01,523.16
2018,7,7,9,45,969.5,75.5,0.6,25.05,856.0,758.54,551.26
2018,7,7,10,0,975.0,77.0,0.6,25.3,890.0,803.33,578.21
2018,7,7,10,15,980.0,76.5,0.6,25.45,917.5,843.83,602.25
2018,7,7,10,30,985.0,76.0,0.6,25.6,945.0,882.15,624.67
2018,7,7,10,45,989.0,76.0,0.6,25.8,966.5,917.74,645.03
2018,7,7,11,0,993.0,76.0,0.6,26.0,988.0,950.73,663.64
2018,7,7,11,15,876.0,150.5,0.65,26.05,965.0,944.3,659.66
2018,7,7,11,30,759.0,225.0,0.7,26.1,942.0,936.48,655.48
2018,7,7,11,45,764.5,225.0,0.7,26.15,952.0,959.16,669.04
2018,7,7,12,0,770.0,225.0,0.7,26.2,962.0,979.48,680.73
2018,7,7,12,15,582.0,298.5,0.7,26.2,856.0,881.12,617.83
2018,7,7,12,30,394.0,372.0,0.7,26.2,750.0,777.18,548.47
2018,7,7,12,45,205.0,298.5,0.7,26.15,495.0,512.92,372.74
2018,7,7,13,0,16.0,225.0,0.7,26.1,240.0,239.99,176.0
2018,7,7,13,15,46.5,307.5,0.75,26.0,350.5,354.49,261.56
2018,7,7,13,30,77.0,390.0,0.8,25.9,461.0,470.1,343.0
2018,7,7,13,45,111.5,393.5,0.8,25.75,494.0,515.97,375.21
2018,7,7,14,0,146.0,397.0,0.8,25.6,527.0,553.29,401.93
2018,7,7,14,15,340.0,340.5,0.8,25.25,630.5,687.38,498.99
2018,7,7,14,30,534.0,284.0,0.8,24.9,734.0,814.01,586.52
2018,7,7,14,45,525.5,271.5,0.85,24.6,700.0,782.5,566.73
2018,7,7,15,0,517.0,259.0,0.9,24.3,666.0,749.5,547.64
2018,7,7,15,15,674.0,186.5,0.9,24.3,689.5,799.12,585.13
2018,7,7,15,30,831.0,114.0,0.9,24.3,713.0,830.63,606.39
2018,7,7,15,45,827.5,105.5,0.9,23.45,671.5,791.31,583.52
2018,7,7,16,0,824.0,97.0,0.9,22.6,630.0,749.89,559.67
2018,7,7,16,15,817.5,89.5,0.9,22.2,585.5,705.42,532.28
2018,7,7,16,30,811.0,82.0,0.9,21.8,541.0,659.43,503.28
2018,7,7,16,45,817.5,72.5,0.9,21.4,499.5,615.46,474.3
2018,7,7,17,0,824.0,63.0,0.9,21.0,458.0,572.33,443.94
2018,7,7,17,15,790.5,60.5,0.9,20.55,405.5,512.53,399.85
2018,7,7,17,30,757.0,58.0,0.9,20.1,353.0,456.75,357.17
2018,7,7,17,45,723.5,55.0,0.9,19.6,304.5,400.21,312.32
2018,7,7,18,0,690.0,52.0,0.9,19.1,256.0,346.11,267.59
2018,7,7,18,15,644.0,47.0,0.9,18.55,209.5,288.04,218.37
2018,7,7,18,30,598.0,42.0,0.9,18.0,163.0,234.25,171.27
2018,7,7,18,45,516.0,36.0,0.9,17.4,120.5,174.82,120.28
2018,7,7,19,0,434.0,30.0,0.9,16.8,78.0,125.18,77.44
2018,7,7,19,15,288.0,21.5,0.9,16.4,47.0,68.5,22.56
2018,7,7,19,30,142.0,13.0,0.9,16.0,16.0,26.37,0.0
2018,7,7,19,45,71.0,6.5,0.9,15.55,8.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,8,4,45,48.0,4.5,0.9,13.4,5.0,0.0,0.0
2018,7,8,5,0,96.0,9.0,0.9,13.6,10.0,8.85,0.0
2018,7,8,5,15,249.0,18.5,0.85,14.15,37.5,14.89,0.0
2018,7,8,5,30,402.0,28.0,0.8,14.7,65.0,21.64,11.98
2018,7,8,5,45,493.0,34.5,0.8,15.25,107.0,27.46,18.27
2018,7,8,6,0,584.0,41.0,0.8,15.8,149.0,31.14,21.9
2018,7,8,6,15,641.0,46.0,0.8,16.55,197.0,33.29,23.95
2018,7,8,6,30,698.0,51.0,0.8,17.3,245.0,74.71,36.09
2018,7,8,6,45,736.5,54.0,0.75,18.05,295.0,119.78,63.39
2018,7,8,7,0,775.0,57.0,0.7,18.8,345.0,169.21,100.93
2018,7,8,7,15,802.5,60.0,0.7,19.55,396.0,224.1,146.68
2018,7,8,7,30,830.0,63.0,0.7,20.3,447.0,278.07,192.74
2018,7,8,7,45,850.5,65.5,0.7,21.0,497.0,331.91,238.65
2018,7,8,8,0,871.0,68.0,0.7,21.7,547.0,387.34,284.65
2018,7,8,8,15,886.5,70.0,0.7,22.25,594.5,441.55,328.5
2018,7,8,8,30,902.0,72.0,0.7,22.8,642.0,496.38,371.17
2018,7,8,8,45,914.0,74.0,0.7,23.35,686.5,549.75,411.19
2018,7,8,9,0,926.0,76.0,0.7,23.9,731.0,602.9,449.53
2018,7,8,9,15,934.5,78.0,0.7,24.25,770.5,653.45,485.03
2018,7,8,9,30,943.0,80.0,0.7,24.6,810.0,702.99,518.58
2018,7,8,9,45,949.0,82.0,0.7,24.95,844.5,749.55,547.19
2018,7,8,10,0,955.0,84.0,0.7,25.3,879.0,794.46,574.23
2018,7,8,10,15,961.5,83.5,0.7,25.45,907.5,835.48,598.81
2018,7,8,10,30,968.0,83.0,0.7,25.6,936.0,874.47,621.82
2018,7,8,10,45,973.0,83.0,0.7,25.75,958.5,910.45,642.72
2018,7,8,11,0,978.0,83.0,0.7,25.9,981.0,943.94,661.91
2018,7,8,11,15,980.5,83.5,0.7,25.9,996.0,973.02,678.68
2018,7,8,11,30,983.0,84.0,0.7,25.9,1011.0,999.18,693.68
2018,7,8,11,45,984.5,83.0,0.75,25.95,1018.5,1019.86,706.37
2018,7,8,12,0,986.0,82.0,0.8,26.0,1026.0,1037.36,717.29
2018,7,8,12,15,984.0,84.0,0.8,26.0,1026.5,1051.23,725.22
2018,7,8,12,30,982.0,86.0,0.8,26.0,1027.0,1061.73,731.27
2018,7,8,12,45,978.5,87.0,0.8,25.95,1019.0,1066.3,734.1
2018,7,8,13,0,975.0,88.0,0.8,25.9,1011.0,1067.45,735.11
2018,7,8,13,15,973.0,87.0,0.85,25.8,997.0,1064.58,735.17
2018,7,8,13,30,971.0,86.0,0.9,25.7,983.0,1058.28,733.32
2018,7,8,13,45,968.0,84.5,0.9,25.55,962.0,1047.07,727.72
2018,7,8,14,0,965.0,83.0,0.9,25.4,941.0,1032.52,720.26
2018,7,8,14,15,960.0,82.0,0.9,25.2,913.5,1013.33,710.22
2018,7,8,14,30,955.0,81.0,0.9,25.0,886.0,991.04,698.37
2018,7,8,14,45,948.5,79.5,0.9,24.75,852.5,963.86,683.63
2018,7,8,15,0,942.0,78.0,0.9,24.5,819.0,933.9,667.14
2018,7,8,15,15,933.0,76.5,0.9,24.5,780.0,899.16,646.88
2018,7,8,15,30,924.0,75.0,0.9,24.5,741.0,862.13,625.02
2018,7,8,15,45,912.5,73.0,0.9,23.85,697.5,820.44,601.42
2018,7,8,16,0,901.0,71.0,0.9,23.2,654.0,777.05,576.25
2018,7,8,16,15,885.5,69.5,0.9,22.75,607.0,729.8,547.51
2018,7,8,16,30,870.0,68.0,0.9,22.3,560.0,681.65,517.52
2018,7,8,16,45,850.5,65.5,0.9,21.85,510.5,629.12,483.32
2018,7,8,17,0,831.0,63.0,0.9,21.4,461.0,576.56,446.2
2018,7,8,17,15,805.0,60.0,0.9,20.8,410.5,520.05,404.98
2018,7,8,17,30,779.0,57.0,0.9,20.2,360.0,466.82,364.49
2018,7,8,17,45,743.0,54.0,0.9,19.6,310.0,408.02,318.1
2018,7,8,18,0,707.0,51.0,0.9,19.0,260.0,351.9,271.94
2018,7,8,18,15,654.0,46.5,0.9,18.35,211.5,290.99,220.63
2018,7,8,18,30,601.0,42.0,0.9,17.7,163.0,235.07,171.99
2018,7,8,18,45,517.5,36.5,0.85,17.0,120.5,175.6,120.94
2018,7,8,19,0,434.0,31.0,0.8,16.3,78.0,126.15,78.2
2018,7,8,19,15,288.0,21.5,0.8,15.85,46.5,68.34,21.61
2018,7,8,19,30,142.0,12.0,0.8,15.4,15.0,25.34,0.0
2018,7,8,19,45,71.0,6.0,0.8,14.95,7.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,9,4,45,47.5,4.0,0.8,13.5,4.5,0.0,0.0
2018,7,9,5,0,95.0,8.0,0.8,13.7,9.0,7.86,0.0
2018,7,9,5,15,246.5,17.5,0.8,14.4,36.0,13.98,0.0
2018,7,9,5,30,398.0,27.0,0.8,15.1,63.0,20.78,11.13
2018,7,9,5,45,488.5,33.0,0.75,15.75,104.0,26.06,16.99
2018,7,9,6,0,579.0,39.0,0.7,16.4,145.0,29.34,20.25
2018,7,9,6,15,635.5,43.5,0.7,17.25,192.0,31.15,21.99
2018,7,9,6,30,692.0,48.0,0.7,18.1,239.0,70.69,33.19
2018,7,9,6,45,730.0,51.5,0.7,18.95,289.0,115.81,60.28
2018,7,9,7,0,768.0,55.0,0.7,19.8,339.0,165.22,97.58
2018,7,9,7,15,795.0,57.5,0.7,20.55,389.0,219.19,142.42
2018,7,9,7,30,822.0,60.0,0.7,21.3,439.0,272.16,187.56
2018,7,9,7,45,841.5,62.5,0.7,22.05,488.0,325.23,232.75
2018,7,9,8,0,861.0,65.0,0.7,22.8,537.0,379.8,277.98
2018,7,9,8,15,876.0,66.5,0.7,23.4,583.5,432.83,320.82
2018,7,9,8,30,891.0,68.0,0.7,24.0,630.0,486.42,362.48
2018,7,9,8,45,902.0,69.5,0.65,24.55,673.0,538.26,400.98
2018,7,9,9,0,913.0,71.0,0.6,25.1,716.0,589.8,437.64
2018,7,9,9,15,920.0,74.0,0.6,25.55,755.0,639.79,472.41
2018,7,9,9,30,927.0,77.0,0.6,26.0,794.0,688.68,505.14
2018,7,9,9,45,931.0,79.5,0.6,26.4,827.0,733.67,532.51
2018,7,9,10,0,935.0,82.0,0.6,26.8,860.0,776.9,558.27
2018,7,9,10,15,941.0,83.0,0.65,27.05,888.5,818.28,583.6
2018,7,9,10,30,947.0,84.0,0.7,27.3,917.0,857.65,607.43
2018,7,9,10,45,952.0,83.5,0.7,27.55,939.0,892.52,627.37
2018,7,9,11,0,957.0,83.0,0.7,27.8,961.0,924.95,645.67
2018,7,9,11,15,960.0,83.5,0.7,27.9,976.5,953.97,662.16
2018,7,9,11,30,963.0,84.0,0.7,28.0,992.0,980.17,676.9
2018,7,9,11,45,965.0,83.5,0.7,28.1,1000.0,1001.47,688.71
2018,7,9,12,0,967.0,83.0,0.7,28.2,1008.0,1019.68,698.76
2018,7,9,12,15,967.0,83.5,0.7,28.2,1009.0,1033.78,706.74
2018,7,9,12,30,967.0,84.0,0.7,28.2,1010.0,1044.58,712.92
2018,7,9,12,45,965.5,85.0,0.7,28.2,1004.0,1051.08,716.71
2018,7,9,13,0,964.0,86.0,0.7,28.2,998.0,1054.21,718.68
2018,7,9,13,15,962.0,84.5,0.75,28.05,983.5,1050.84,718.58
2018,7,9,13,30,960.0,83.0,0.8,27.9,969.0,1044.07,716.64
2018,7,9,13,45,957.5,81.5,0.8,27.8,948.5,1033.44,711.3
2018,7,9,14,0,955.0,80.0,0.8,27.7,928.0,1019.5,704.11
2018,7,9,14,15,950.0,78.5,0.8,27.4,900.5,999.91,694.19
2018,7,9,14,30,945.0,77.0,0.8,27.1,873.0,977.26,682.48
2018,7,9,14,45,938.0,75.5,0.85,26.85,839.5,949.81,668.66
2018,7,9,15,0,931.0,74.0,0.9,26.6,806.0,919.64,653.02
2018,7,9,15,15,922.0,72.5,0.9,26.6,767.5,885.19,632.99
2018,7,9,15,30,913.0,71.0,0.9,26.6,729.0,848.47,611.39
2018,7,9,15,45,901.5,69.5,0.9,25.85,686.0,807.68,588.64
2018,7,9,16,0,890.0,68.0,0.9,25.1,643.0,765.22,564.36
2018,7,9,16,15,875.0,65.5,0.9,24.65,596.0,717.62,535.43
2018,7,9,16,30,860.0,63.0,0.9,24.2,549.0,669.09,505.25
2018,7,9,16,45,841.0,60.5,0.9,23.8,500.5,617.29,471.71
2018,7,9,17,0,822.0,58.0,0.9,23.4,452.0,565.43,435.12
2018,7,9,17,15,797.0,55.0,0.9,22.85,402.0,509.86,394.66
2018,7,9,17,30,772.0,52.0,0.9,22.3,352.0,455.36,353.36
2018,7,9,17,45,738.0,49.0,0.9,21.8,303.0,399.98,309.59
2018,7,9,18,0,704.0,46.0,0.9,21.3,254.0,344.97,264.41
2018,7,9,18,15,654.0,42.0,0.9,20.65,207.0,285.89,214.79
2018,7,9,18,30,604.0,38.0,0.9,20.0,160.0,231.52,167.62
2018,7,9,18,45,525.5,32.5,0.9,19.35,118.0,173.3,117.78
2018,7,9,19,0,447.0,27.0,0.9,18.7,76.0,123.28,74.67
2018,7,9,19,15,301.0,19.5,0.9,18.25,45.5,68.01,19.77
2018,7,9,19,30,155.0,12.0,0.9,17.8,15.0,26.52,0.0
2018,7,9,19,45,77.5,6.0,0.85,17.35,7.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,7,10,4,45,37.0,3.5,0.7,13.95,3.5,0.0,0.0
2018,7,10,5,0,74.0,7.0,0.7,14.2,7.0,6.88,0.0
2018,7,10,5,15,231.0,16.5,0.7,14.95,34.0,13.08,0.0
2018,7,10,5,30,388.0,26.0,0.7,15.7,61.0,19.93,10.27
2018,7,10,5,45,479.5,33.0,0.65,16.45,102.0,26.16,17.0
2018,7,10,6,0,571.0,40.0,0.6,17.2,143.0,30.38,21.07
2018,7,10,6,15,629.0,44.5,0.6,18.0,190.5,32.11,22.76
2018,7,10,6,30,687.0,49.0,0.6,18.8,238.0,70.21,33.26
2018,7,10,6,45,726.0,52.5,0.6,19.65,288.0,115.14,59.82
2018,7,10,7,0,765.0,56.0,0.6,20.5,338.0,164.47,96.74
2018,7,10,7,15,793.5,59.0,0.6,21.2,389.0,219.03,141.73
2018,7,10,7,30,822.0,62.0,0.6,21.9,440.0,272.79,187.23
2018,7,10,7,45,842.5,64.5,0.6,22.6,489.5,326.23,232.49
2018,7,10,8,0,863.0,67.0,0.6,23.3,539.0,381.27,277.88
2018,7,10,8,15,879.0,69.0,0.6,23.8,586.5,435.33,321.37
2018,7,10,8,30,895.0,71.0,0.6,24.3,634.0,490.07,363.76
2018,7,10,8,45,907.0,72.5,0.6,24.75,678.0,542.69,403.16
2018,7,10,9,0,919.0,74.0,0.6,25.2,722.0,595.12,440.95
2018,7,10,9,15,927.5,76.5,0.65,25.55,762.0,645.9,476.97
2018,7,10,9,30,936.0,79.0,0.7,25.9,802.0,695.7,511.25
2018,7,10,9,45,942.0,81.0,0.7,26.2,836.5,742.06,539.77
2018,7,10,10,0,948.0,83.0,0.7,26.5,871.0,786.78,566.76
2018,7,10,10,15,954.5,83.5,0.7,26.7,900.0,828.61,591.69
2018,7,10,10,30,961.0,84.0,0.7,26.9,929.0,868.44,615.04
2018,7,10,10,45,965.5,84.5,0.7,27.15,951.5,904.37,635.58
2018,7,10,11,0,970.0,85.0,0.7,27.4,974.0,937.81,654.42
2018,7,10,11,15,973.0,85.5,0.7,27.5,989.5,967.24,671.08
2018,7,10,11,30,976.0,86.0,0.7,27.6,1005.0,993.8,685.98
2018,7,10,11,45,977.5,85.5,0.75,27.7,1013.0,1014.95,698.73
2018,7,10,12,0,979.0,85.0,0.8,27.8,1021.0,1032.95,709.73
2018,7,10,12,15,978.0,86.0,0.8,27.75,1021.5,1046.79,717.73
2018,7,10,12,30,977.0,87.0,0.8,27.7,1022.0,1057.28,723.89
2018,7,10,12,45,974.0,88.5,0.8,27.65,1015.0,1062.93,727.33
2018,7,10,13,0,971.0,90.0,0.8,27.6,1008.0,1065.16,728.95
2018,7,10,13,15,968.5,89.5,0.8,27.5,994.0,1062.39,727.94
2018,7,10,13,30,966.0,89.0,0.8,27.4,980.0,1056.22,725.1
2018,7,10,13,45,961.5,89.0,0.8,27.25,959.5,1045.23,719.69
2018,7,10,14,0,957.0,89.0,0.8,27.1,939.0,1030.96,712.48
2018,7,10,14,15,951.0,88.0,0.8,26.9,911.0,1011.0,702.09
2018,7,10,14,30,945.0,87.0,0.8,26.7,883.0,987.99,689.95
2018,7,10,14,45,937.5,85.5,0.8,26.5,849.0,960.16,674.85
2018,7,10,15,0,930.0,84.0,0.8,26.3,815.0,929.62,658.05
2018,7,10,15,15,920.5,83.0,0.8,26.3,776.5,895.36,638.31
2018,7,10,15,30,911.0,82.0,0.8,26.3,738.0,858.87,617.01
2018,7,10,15,45,898.5,80.5,0.85,25.7,694.5,817.38,594.45
2018,7,10,16,0,886.0,79.0,0.9,25.1,651.0,774.29,570.28
2018,7,10,16,15,870.0,76.5,0.9,24.65,603.5,726.15,541.12
2018,7,10,16,30,854.0,74.0,0.9,24.2,556.0,677.17,510.75
2018,7,10,16,45,833.0,71.5,0.9,23.75,506.5,624.35,476.25
2018,7,10,17,0,812.0,69.0,0.9,23.3,457.0,574.31,441.1
2018,7,10,17,15,784.0,66.0,0.9,22.7,406.5,517.31,399.82
2018,7,10,17,30,756.0,63.0,0.9,22.1,356.0,461.63,357.91
2018,7,10,17,45,717.0,59.5,0.9,21.55,305.5,401.95,311.19
2018,7,10,18,0,678.0,56.0,0.9,21.0,255.0,345.25,264.98
2018,7,10,18,15,622.0,51.0,0.85,20.25,207.0,284.12,213.98
2018,7,10,18,30,566.0,46.0,0.8,19.5,159.0,229.38,166.87
2018,7,10,18,45,478.5,39.0,0.8,18.75,116.5,169.27,116.15
2018,7,10,19,0,391.0,32.0,0.8,18.0,74.0,118.4,72.97
2018,7,10,19,15,252.5,22.0,0.8,17.5,44.0,63.24,17.55
2018,7,10,19,30,114.0,12.0,0.8,17.0,14.0,22.58,0.0
2018,7,10,19,45,57.0,6.0,0.8,16.45,7.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,11,4,45,29.0,3.0,0.75,15.55,3.0,0.0,0.0
2018,7,11,5,0,58.0,6.0,0.7,15.8,6.0,5.9,0.0
2018,7,11,5,15,209.0,17.0,0.6,16.85,32.5,16.71,0.0
2018,7,11,5,30,360.0,28.0,0.5,17.9,59.0,21.98,11.6
2018,7,11,5,45,457.0,35.5,0.45,18.95,100.5,26.35,16.94
2018,7,11,6,0,554.0,43.0,0.4,20.0,142.0,30.49,20.9
2018,7,11,6,15,615.5,48.0,0.35,20.8,190.0,35.37,25.31
2018,7,11,6,30,677.0,53.0,0.3,21.6,238.0,72.16,35.16
2018,7,11,6,45,718.0,57.0,0.3,22.4,288.5,117.14,61.13
2018,7,11,7,0,759.0,61.0,0.3,23.2,339.0,166.78,97.47
2018,7,11,7,15,788.5,64.0,0.25,23.9,390.5,217.62,138.59
2018,7,11,7,30,818.0,67.0,0.2,24.6,442.0,271.51,183.15
2018,7,11,7,45,839.5,69.5,0.2,25.25,492.0,328.63,230.17
2018,7,11,8,0,861.0,72.0,0.2,25.9,542.0,383.96,274.73
2018,7,11,8,15,877.5,74.5,0.2,26.5,590.0,438.68,317.5
2018,7,11,8,30,894.0,77.0,0.2,27.1,638.0,494.13,359.16
2018,7,11,8,45,893.5,84.0,0.2,27.65,678.5,545.42,396.34
2018,7,11,9,0,893.0,91.0,0.2,28.2,719.0,595.38,431.09
2018,7,11,9,15,911.5,90.0,0.2,28.6,762.5,647.95,466.72
2018,7,11,9,30,930.0,89.0,0.2,29.0,806.0,700.43,501.05
2018,7,11,9,45,932.5,93.5,0.2,29.35,840.0,746.58,528.61
2018,7,11,10,0,935.0,98.0,0.2,29.7,874.0,790.84,554.2
2018,7,11,10,15,941.0,99.0,0.2,29.95,903.0,832.41,577.93
2018,7,11,10,30,947.0,100.0,0.2,30.2,932.0,871.97,600.12
2018,7,11,10,45,951.5,101.0,0.2,30.4,954.5,908.08,620.09
2018,7,11,11,0,956.0,102.0,0.2,30.6,977.0,941.73,638.43
2018,7,11,11,15,958.0,102.5,0.25,30.7,992.0,970.02,654.75
2018,7,11,11,30,960.0,103.0,0.3,30.8,1007.0,995.44,669.51
2018,7,11,11,45,961.0,103.0,0.3,30.9,1014.5,1016.45,680.71
2018,7,11,12,0,962.0,103.0,0.3,31.0,1022.0,1034.34,690.19
2018,7,11,12,15,963.0,103.0,0.3,31.0,1023.5,1049.04,698.22
2018,7,11,12,30,964.0,103.0,0.3,31.0,1025.0,1060.49,704.52
2018,7,11,12,45,964.0,102.0,0.3,31.0,1018.5,1066.6,707.93
2018,7,11,13,0,964.0,101.0,0.3,31.0,1012.0,1069.34,709.62
2018,7,11,13,15,961.5,100.0,0.3,30.85,997.5,1066.17,708.56
2018,7,11,13,30,959.0,99.0,0.3,30.7,983.0,1059.6,705.76
2018,7,11,13,45,954.5,98.0,0.3,30.6,961.5,1047.69,699.93
2018,7,11,14,0,950.0,97.0,0.3,30.5,940.0,1032.51,692.38
2018,7,11,14,15,944.0,96.5,0.3,30.25,912.5,1013.25,682.97
2018,7,11,14,30,938.0,96.0,0.3,30.0,885.0,990.97,671.87
2018,7,11,14,45,930.5,95.0,0.35,29.75,851.5,963.88,659.0
2018,7,11,15,0,923.0,94.0,0.4,29.5,818.0,934.11,644.46
2018,7,11,15,15,913.5,91.5,0.4,29.5,778.5,898.45,624.53
2018,7,11,15,30,904.0,89.0,0.4,29.5,739.0,860.58,603.11
2018,7,11,15,45,891.0,87.5,0.4,28.9,695.5,818.94,580.48
2018,7,11,16,0,878.0,86.0,0.4,28.3,652.0,775.75,556.44
2018,7,11,16,15,862.0,83.0,0.4,27.9,604.5,727.39,528.07
2018,7,11,16,30,846.0,80.0,0.4,27.5,557.0,678.18,498.54
2018,7,11,16,45,824.5,77.5,0.4,27.1,507.5,628.33,466.8
2018,7,11,17,0,803.0,75.0,0.4,26.7,458.0,575.45,430.87
2018,7,11,17,15,774.5,71.5,0.4,26.15,407.0,517.99,390.58
2018,7,11,17,30,746.0,68.0,0.4,25.6,356.0,461.9,349.64
2018,7,11,17,45,706.5,63.5,0.4,25.0,305.5,401.32,303.76
2018,7,11,18,0,667.0,59.0,0.4,24.4,255.0,343.79,258.33
2018,7,11,18,15,609.5,53.5,0.4,23.4,206.5,283.17,209.41
2018,7,11,18,30,552.0,48.0,0.4,22.4,158.0,227.12,162.68
2018,7,11,18,45,463.5,40.5,0.4,21.35,115.5,166.93,113.08
2018,7,11,19,0,375.0,33.0,0.4,20.3,73.0,116.08,70.77
2018,7,11,19,15,239.0,22.5,0.4,19.65,43.5,61.52,15.46
2018,7,11,19,30,103.0,12.0,0.4,19.0,14.0,21.48,0.0
2018,7,11,19,45,51.5,6.0,0.4,18.3,7.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.75,17.7,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,12,4,45,21.5,3.0,0.7,16.7,3.0,0.0,0.0
2018,7,12,5,0,43.0,6.0,0.7,16.8,6.0,5.9,0.0
2018,7,12,5,15,173.5,17.5,0.6,17.55,30.5,17.2,0.0
2018,7,12,5,30,304.0,29.0,0.5,18.3,55.0,23.1,12.24
2018,7,12,5,45,402.0,37.0,0.4,19.1,94.5,27.84,18.17
2018,7,12,6,0,500.0,45.0,0.3,19.9,134.0,32.33,22.49
2018,7,12,6,15,563.5,51.5,0.25,20.7,181.0,35.26,25.23
2018,7,12,6,30,627.0,58.0,0.2,21.5,228.0,70.08,35.28
2018,7,12,6,45,670.0,62.5,0.2,22.3,277.5,116.18,62.42
2018,7,12,7,0,713.0,67.0,0.2,23.1,327.0,163.94,97.04
2018,7,12,7,15,730.0,73.5,0.2,23.65,374.0,212.88,136.99
2018,7,12,7,30,747.0,80.0,0.2,24.2,421.0,263.58,179.37
2018,7,12,7,45,783.5,80.5,0.2,24.75,474.0,316.51,222.75
2018,7,12,8,0,820.0,81.0,0.2,25.3,527.0,372.84,267.86
2018,7,12,8,15,827.5,87.0,0.2,25.75,571.5,425.22,309.22
2018,7,12,8,30,835.0,93.0,0.2,26.2,616.0,477.54,348.99
2018,7,12,8,45,843.0,97.5,0.25,26.65,658.0,530.73,388.22
2018,7,12,9,0,851.0,102.0,0.3,27.1,700.0,580.87,424.08
2018,7,12,9,15,874.5,98.5,0.3,27.4,743.5,632.34,459.63
2018,7,12,9,30,898.0,95.0,0.3,27.7,787.0,684.2,494.29
2018,7,12,9,45,903.5,98.5,0.3,28.05,821.0,730.21,522.56
2018,7,12,10,0,909.0,102.0,0.3,28.4,855.0,774.65,548.7
2018,7,12,10,15,914.5,103.0,0.3,28.65,883.0,814.92,572.01
2018,7,12,10,30,920.0,104.0,0.3,28.9,911.0,853.21,593.82
2018,7,12,10,45,923.5,105.5,0.3,29.15,933.0,888.15,613.33
2018,7,12,11,0,927.0,107.0,0.3,29.4,955.0,920.65,631.21
2018,7,12,11,15,929.0,107.5,0.3,29.5,969.5,948.25,646.44
2018,7,12,11,30,931.0,108.0,0.3,29.6,984.0,973.07,660.02
2018,7,12,11,45,931.0,109.5,0.35,29.75,991.5,994.1,672.35
2018,7,12,12,0,931.0,111.0,0.4,29.9,999.0,1012.1,683.05
2018,7,12,12,15,931.0,110.5,0.4,29.85,999.5,1024.99,690.31
2018,7,12,12,30,931.0,110.0,0.4,29.8,1000.0,1034.7,695.89
2018,7,12,12,45,819.5,183.0,0.4,29.8,962.5,1010.47,681.82
2018,7,12,13,0,708.0,256.0,0.4,29.8,925.0,982.01,665.8
2018,7,12,13,15,609.0,310.0,0.45,29.6,879.5,939.17,640.51
2018,7,12,13,30,510.0,364.0,0.5,29.4,834.0,895.16,613.39
2018,7,12,13,45,507.5,352.0,0.5,29.25,811.0,878.22,604.78
