Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,14,0,505.0,340.0,0.5,29.1,788.0,859.26,594.52
2018,7,12,14,15,570.0,298.0,0.5,28.8,789.0,871.98,606.1
2018,7,12,14,30,635.0,256.0,0.5,28.5,790.0,882.29,615.75
2018,7,12,14,45,664.5,227.5,0.5,28.2,766.5,867.42,609.08
2018,7,12,15,0,694.0,199.0,0.5,27.9,743.0,848.48,599.27
2018,7,12,15,15,659.0,198.0,0.5,27.9,694.0,798.32,569.03
2018,7,12,15,30,624.0,197.0,0.5,27.9,645.0,748.01,537.79
2018,7,12,15,45,626.0,179.5,0.5,27.1,606.0,710.55,516.84
2018,7,12,16,0,628.0,162.0,0.5,26.3,567.0,671.03,493.74
2018,7,12,16,15,678.0,135.0,0.45,25.8,542.5,654.51,485.1
2018,7,12,16,30,728.0,108.0,0.4,25.3,518.0,631.86,471.56
2018,7,12,16,45,714.5,100.5,0.4,24.85,472.5,583.44,439.14
2018,7,12,17,0,701.0,93.0,0.4,24.4,427.0,534.69,405.65
2018,7,12,17,15,670.5,87.5,0.35,23.9,378.0,478.57,365.09
2018,7,12,17,30,640.0,82.0,0.3,23.4,329.0,424.2,324.49
2018,7,12,17,45,609.0,75.0,0.3,22.85,283.0,369.98,282.91
2018,7,12,18,0,578.0,68.0,0.3,22.3,237.0,318.13,241.47
2018,7,12,18,15,517.0,61.0,0.3,21.7,190.5,258.16,192.74
2018,7,12,18,30,456.0,54.0,0.3,21.1,144.0,204.15,147.68
2018,7,12,18,45,367.0,44.5,0.3,20.55,104.0,146.72,100.48
2018,7,12,19,0,278.0,35.0,0.3,20.0,64.0,98.74,60.95
2018,7,12,19,15,168.5,22.5,0.3,19.75,37.5,50.83,11.05
2018,7,12,19,30,59.0,10.0,0.3,19.5,11.0,15.34,0.0
2018,7,12,19,45,29.5,5.0,0.3,19.25,5.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.3,18.9,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.3,18.8,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.3,18.65,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.3,18.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.3,18.35,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.3,18.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.3,18.25,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.3,18.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.35,18.15,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.4,18.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.4,18.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.4,18.1,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.4,18.05,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.4,17.95,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.4,17.85,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.4,17.55,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.45,17.4,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,7,13,4,45,1.5,0.5,0.45,17.25,0.5,0.0,0.0
2018,7,13,5,0,3.0,1.0,0.4,17.4,1.0,0.98,0.0
2018,7,13,5,15,1.5,6.5,0.35,18.05,6.5,6.39,0.0
2018,7,13,5,30,0.0,12.0,0.3,18.7,12.0,11.57,3.19
2018,7,13,5,45,0.0,18.0,0.25,19.35,18.0,17.36,9.21
2018,7,13,6,0,0.0,24.0,0.2,20.0,24.0,23.16,14.54
2018,7,13,6,15,0.0,27.5,0.2,20.55,27.5,26.54,17.65
2018,7,13,6,30,0.0,31.0,0.2,21.1,31.0,29.92,19.44
2018,7,13,6,45,1.0,45.0,0.2,21.7,45.5,43.56,30.67
2018,7,13,7,0,2.0,59.0,0.2,22.3,60.0,57.32,41.76
2018,7,13,7,15,1.0,64.5,0.2,22.75,65.0,62.55,45.82
2018,7,13,7,30,0.0,70.0,0.2,23.2,70.0,67.67,49.73
2018,7,13,7,45,0.0,54.0,0.2,23.65,54.0,52.19,36.96
2018,7,13,8,0,0.0,38.0,0.2,24.1,38.0,36.72,24.29
2018,7,13,8,15,7.0,94.0,0.2,24.45,98.5,93.84,69.73
2018,7,13,8,30,14.0,150.0,0.2,24.8,159.0,150.53,113.26
2018,7,13,8,45,10.0,163.5,0.2,25.15,170.0,162.18,121.4
2018,7,13,9,0,6.0,177.0,0.2,25.5,181.0,173.46,129.36
2018,7,13,9,15,3.5,144.0,0.2,25.85,146.5,141.08,104.34
2018,7,13,9,30,1.0,111.0,0.2,26.2,112.0,108.06,78.89
2018,7,13,9,45,3.0,131.5,0.2,26.5,134.0,129.27,95.0
2018,7,13,10,0,5.0,152.0,0.2,26.8,156.0,150.68,110.86
2018,7,13,10,15,3.5,133.5,0.2,27.0,136.5,131.97,96.39
2018,7,13,10,30,2.0,115.0,0.2,27.2,117.0,113.05,81.92
2018,7,13,10,45,6.5,165.5,0.25,27.35,171.5,165.88,121.75
2018,7,13,11,0,11.0,216.0,0.3,27.5,226.0,219.14,160.76
2018,7,13,11,15,14.0,239.0,0.3,27.65,252.0,244.76,178.91
2018,7,13,11,30,17.0,262.0,0.3,27.8,278.0,270.6,197.2
2018,7,13,11,45,25.5,300.0,0.3,27.9,324.0,319.93,232.13
2018,7,13,12,0,34.0,338.0,0.3,28.0,370.0,367.4,264.97
2018,7,13,12,15,44.0,360.5,0.3,28.05,402.5,401.31,288.19
2018,7,13,12,30,54.0,383.0,0.3,28.1,435.0,435.53,311.47
2018,7,13,12,45,125.0,412.0,0.3,28.15,530.5,543.71,385.99
2018,7,13,13,0,196.0,441.0,0.3,28.2,626.0,646.48,453.68
2018,7,13,13,15,186.5,368.0,0.3,28.15,542.0,563.28,399.55
2018,7,13,13,30,177.0,295.0,0.3,28.1,458.0,485.47,349.64
2018,7,13,13,45,131.0,335.0,0.3,28.05,454.0,474.54,341.29
2018,7,13,14,0,85.0,375.0,0.3,28.0,450.0,463.07,331.9
2018,7,13,14,15,76.5,372.5,0.3,27.9,438.5,452.03,324.68
2018,7,13,14,30,68.0,370.0,0.3,27.8,427.0,441.02,317.47
2018,7,13,14,45,59.5,343.0,0.3,27.65,391.5,404.24,292.77
2018,7,13,15,0,51.0,316.0,0.3,27.5,356.0,367.55,267.99
2018,7,13,15,15,111.0,312.5,0.3,27.5,394.0,423.42,309.88
2018,7,13,15,30,171.0,309.0,0.3,27.5,432.0,467.59,342.25
2018,7,13,15,45,346.5,253.0,0.35,27.1,482.5,551.93,406.19
2018,7,13,16,0,522.0,197.0,0.4,26.7,533.0,623.1,459.26
2018,7,13,16,15,595.5,158.5,0.4,26.45,514.5,619.08,458.36
2018,7,13,16,30,669.0,120.0,0.4,26.2,496.0,604.1,450.6
2018,7,13,16,45,682.0,103.5,0.45,25.95,457.0,565.52,425.44
2018,7,13,17,0,695.0,87.0,0.5,25.7,418.0,524.2,397.55
2018,7,13,17,15,665.0,83.0,0.5,25.25,370.5,470.33,358.75
2018,7,13,17,30,635.0,79.0,0.5,24.8,323.0,418.16,319.88
2018,7,13,17,45,595.5,72.5,0.5,24.4,275.5,360.84,275.69
2018,7,13,18,0,556.0,66.0,0.5,24.0,228.0,306.76,232.43
2018,7,13,18,15,497.5,59.0,0.5,23.3,183.5,248.86,185.35
2018,7,13,18,30,439.0,52.0,0.5,22.6,139.0,196.69,141.78
2018,7,13,18,45,355.0,43.0,0.5,21.95,100.5,142.0,96.76
2018,7,13,19,0,271.0,34.0,0.5,21.3,62.0,96.24,58.88
2018,7,13,19,15,162.5,21.5,0.5,20.8,36.0,48.68,8.65
2018,7,13,19,30,54.0,9.0,0.5,20.3,10.0,13.86,0.0
2018,7,13,19,45,27.0,4.5,0.5,19.8,5.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,0.45,19.05,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,0.4,18.8,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,0.4,18.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,0.4,18.15,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.4,17.75,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.4,17.65,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.4,17.15,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.4,17.05,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.4,16.95,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.4,16.85,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.4,16.75,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,7,14,4,45,16.0,2.5,0.4,17.25,2.5,0.0,0.0
2018,7,14,5,0,32.0,5.0,0.4,17.4,5.0,4.91,0.0
2018,7,14,5,15,141.5,16.5,0.4,18.05,26.5,16.22,0.0
2018,7,14,5,30,251.0,28.0,0.4,18.7,48.0,22.36,11.13
2018,7,14,5,45,346.0,36.5,0.4,19.35,85.0,27.59,17.87
2018,7,14,6,0,441.0,45.0,0.4,20.0,122.0,32.53,22.61
2018,7,14,6,15,505.0,52.0,0.35,20.75,166.5,35.86,25.71
2018,7,14,6,30,569.0,59.0,0.3,21.5,211.0,66.31,34.58
2018,7,14,6,45,614.0,64.0,0.3,22.25,259.0,106.97,57.55
2018,7,14,7,0,659.0,69.0,0.3,23.0,307.0,152.66,90.47
2018,7,14,7,15,691.0,72.5,0.3,23.55,355.5,201.83,129.96
2018,7,14,7,30,723.0,76.0,0.3,24.1,404.0,251.6,171.17
2018,7,14,7,45,747.0,80.0,0.3,24.65,452.5,302.53,213.48
2018,7,14,8,0,771.0,84.0,0.3,25.2,501.0,355.58,256.52
2018,7,14,8,15,789.5,86.5,0.3,25.65,547.0,406.86,297.21
2018,7,14,8,30,808.0,89.0,0.3,26.1,593.0,459.23,337.29
2018,7,14,8,45,822.0,91.5,0.3,26.55,636.0,512.41,376.45
2018,7,14,9,0,836.0,94.0,0.3,27.0,679.0,563.12,412.52
2018,7,14,9,15,847.5,95.0,0.3,27.3,717.5,610.78,445.59
2018,7,14,9,30,859.0,96.0,0.3,27.6,756.0,657.85,477.24
2018,7,14,9,45,868.0,97.5,0.3,27.9,790.0,702.85,505.58
2018,7,14,10,0,877.0,99.0,0.3,28.2,824.0,746.63,531.74
2018,7,14,10,15,883.5,100.0,0.3,28.35,852.0,786.54,555.36
2018,7,14,10,30,890.0,101.0,0.3,28.5,880.0,824.64,577.58
2018,7,14,10,45,895.0,102.0,0.35,28.7,902.5,859.46,598.32
2018,7,14,11,0,900.0,103.0,0.4,28.9,925.0,892.02,617.63
2018,7,14,11,15,888.0,114.0,0.4,28.9,936.0,916.67,631.61
2018,7,14,11,30,876.0,125.0,0.4,28.9,947.0,938.01,643.69
2018,7,14,11,45,894.0,114.5,0.4,28.9,960.0,963.26,658.14
2018,7,14,12,0,912.0,104.0,0.4,28.9,973.0,986.07,671.06
2018,7,14,12,15,912.0,104.5,0.4,28.8,974.0,999.75,678.93
2018,7,14,12,30,912.0,105.0,0.4,28.7,975.0,1010.31,685.19
2018,7,14,12,45,911.0,104.5,0.4,28.6,968.5,1015.71,688.58
2018,7,14,13,0,910.0,104.0,0.4,28.5,962.0,1017.89,690.28
2018,7,14,13,15,908.0,103.0,0.45,28.35,949.0,1015.34,690.65
2018,7,14,13,30,906.0,102.0,0.5,28.2,936.0,1009.56,689.3
2018,7,14,13,45,902.0,101.5,0.5,28.05,916.0,999.14,684.2
2018,7,14,14,0,898.0,101.0,0.5,27.9,896.0,985.62,677.41
2018,7,14,14,15,892.5,100.0,0.5,27.7,869.5,967.11,667.85
2018,7,14,14,30,887.0,99.0,0.5,27.5,843.0,945.72,656.65
2018,7,14,14,45,880.0,97.0,0.55,27.3,810.5,919.12,643.29
2018,7,14,15,0,873.0,95.0,0.6,27.1,778.0,889.95,628.26
2018,7,14,15,15,862.5,93.0,0.6,27.1,740.0,855.34,608.21
2018,7,14,15,30,852.0,91.0,0.6,27.1,702.0,818.7,586.75
2018,7,14,15,45,839.5,89.0,0.6,26.5,660.5,778.63,564.17
2018,7,14,16,0,827.0,87.0,0.6,25.9,619.0,737.09,540.21
2018,7,14,16,15,811.0,84.5,0.6,25.5,573.5,691.2,512.43
2018,7,14,16,30,795.0,82.0,0.6,25.1,528.0,647.82,485.79
2018,7,14,16,45,773.5,78.5,0.65,24.75,480.0,595.81,451.67
2018,7,14,17,0,752.0,75.0,0.7,24.4,432.0,544.06,415.88
2018,7,14,17,15,723.0,71.5,0.7,23.85,383.0,488.65,375.84
2018,7,14,17,30,694.0,68.0,0.7,23.3,334.0,434.75,335.36
2018,7,14,17,45,654.5,63.5,0.7,22.8,285.5,376.72,290.13
2018,7,14,18,0,615.0,59.0,0.7,22.3,237.0,322.82,246.39
2018,7,14,18,15,557.0,53.0,0.65,21.7,191.0,263.21,196.99
2018,7,14,18,30,499.0,47.0,0.6,21.1,145.0,209.25,151.1
2018,7,14,18,45,411.5,39.5,0.6,20.5,105.0,152.22,103.55
2018,7,14,19,0,324.0,32.0,0.6,19.9,65.0,104.48,63.39
2018,7,14,19,15,197.5,20.5,0.6,19.45,37.5,52.8,7.54
2018,7,14,19,30,71.0,9.0,0.6,19.0,10.0,15.39,0.0
2018,7,14,19,45,35.5,4.5,0.6,18.55,5.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.5,16.85,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,0.5,16.65,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,0.5,16.45,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,0.5,16.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,0.5,16.35,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.5,15.35,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,15,4,45,18.5,3.0,0.5,15.9,2.5,0.0,0.0
2018,7,15,5,0,37.0,6.0,0.5,16.2,5.0,0.0,0.0
2018,7,15,5,15,161.5,16.5,0.45,16.85,27.5,16.22,0.0
2018,7,15,5,30,286.0,27.0,0.4,17.5,50.0,21.5,10.25
2018,7,15,5,45,387.5,35.0,0.4,18.15,88.5,26.32,16.85
2018,7,15,6,0,489.0,43.0,0.4,18.8,127.0,30.89,21.3
2018,7,15,6,15,555.0,49.0,0.4,19.45,173.5,33.47,23.77
2018,7,15,6,30,621.0,55.0,0.4,20.1,220.0,64.1,32.06
2018,7,15,6,45,666.5,59.0,0.35,20.75,269.5,109.41,57.95
2018,7,15,7,0,712.0,63.0,0.3,21.4,319.0,156.83,92.13
2018,7,15,7,15,744.5,66.0,0.3,22.1,369.5,205.74,131.65
2018,7,15,7,30,777.0,69.0,0.3,22.8,420.0,258.06,175.22
2018,7,15,7,45,800.5,72.0,0.3,23.5,470.0,310.79,219.3
2018,7,15,8,0,824.0,75.0,0.3,24.2,520.0,368.7,266.18
2018,7,15,8,15,842.5,77.0,0.3,24.65,567.5,422.03,308.63
2018,7,15,8,30,861.0,79.0,0.3,25.1,615.0,476.32,350.31
2018,7,15,8,45,875.5,80.5,0.3,25.5,659.5,528.83,389.29
2018,7,15,9,0,890.0,82.0,0.3,25.9,704.0,581.42,426.9
2018,7,15,9,15,897.5,85.5,0.3,26.15,743.5,631.49,461.66
2018,7,15,9,30,905.0,89.0,0.3,26.4,783.0,680.55,494.6
2018,7,15,9,45,910.0,93.0,0.3,26.6,817.5,727.12,523.71
2018,7,15,10,0,915.0,97.0,0.3,26.8,852.0,772.07,550.68
2018,7,15,10,15,922.0,97.5,0.3,26.95,881.0,813.37,575.03
2018,7,15,10,30,929.0,98.0,0.3,27.1,910.0,852.78,597.92
2018,7,15,10,45,934.0,98.5,0.35,27.25,932.5,888.43,619.19
2018,7,15,11,0,939.0,99.0,0.4,27.4,955.0,921.69,638.96
2018,7,15,11,15,943.0,99.5,0.4,27.45,971.5,951.51,655.83
2018,7,15,11,30,947.0,100.0,0.4,27.5,988.0,978.61,671.03
2018,7,15,11,45,949.5,100.0,0.4,27.5,997.0,1000.93,683.53
2018,7,15,12,0,952.0,100.0,0.4,27.5,1006.0,1020.21,694.33
2018,7,15,12,15,949.0,102.0,0.4,27.45,1006.0,1033.03,701.57
2018,7,15,12,30,946.0,104.0,0.4,27.4,1006.0,1042.56,707.08
2018,7,15,12,45,941.0,107.0,0.45,27.35,999.0,1047.81,711.45
2018,7,15,13,0,936.0,110.0,0.5,27.3,992.0,1049.75,714.08
2018,7,15,13,15,934.5,108.5,0.5,27.2,978.5,1047.23,713.21
2018,7,15,13,30,933.0,107.0,0.5,27.1,965.0,1041.38,710.57
2018,7,15,13,45,929.5,106.0,0.55,27.0,944.5,1030.78,706.47
2018,7,15,14,0,926.0,105.0,0.6,26.9,924.0,1016.97,700.57
2018,7,15,14,15,920.5,104.0,0.6,26.75,897.0,998.09,690.73
2018,7,15,14,30,915.0,103.0,0.6,26.6,870.0,976.23,679.18
2018,7,15,14,45,908.0,101.0,0.6,26.4,837.0,949.06,664.55
2018,7,15,15,0,901.0,99.0,0.6,26.2,804.0,919.24,648.27
2018,7,15,15,15,891.0,97.0,0.6,26.2,765.0,884.31,628.2
2018,7,15,15,30,881.0,95.0,0.6,26.2,726.0,847.24,606.66
2018,7,15,15,45,869.0,92.5,0.6,25.75,683.0,806.07,583.27
2018,7,15,16,0,857.0,90.0,0.6,25.3,640.0,763.31,558.46
2018,7,15,16,15,842.0,86.5,0.65,24.95,593.5,715.9,530.55
2018,7,15,16,30,827.0,83.0,0.7,24.6,547.0,670.85,503.53
2018,7,15,16,45,806.0,80.0,0.7,24.3,498.0,618.33,468.58
2018,7,15,17,0,785.0,77.0,0.7,24.0,449.0,565.94,431.91
2018,7,15,17,15,756.0,73.5,0.7,23.5,398.5,508.95,390.84
2018,7,15,17,30,727.0,70.0,0.7,23.0,348.0,453.4,349.23
2018,7,15,17,45,686.5,65.0,0.7,22.5,297.5,392.69,302.1
2018,7,15,18,0,646.0,60.0,0.7,22.0,247.0,336.24,256.43
2018,7,15,18,15,586.5,54.0,0.7,21.3,199.0,274.47,205.51
2018,7,15,18,30,527.0,48.0,0.7,20.6,151.0,218.49,157.97
2018,7,15,18,45,433.0,40.5,0.65,19.9,109.0,158.36,107.84
2018,7,15,19,0,339.0,33.0,0.6,19.2,67.0,108.17,65.57
2018,7,15,19,15,204.5,21.0,0.6,18.7,38.5,53.99,5.39
2018,7,15,19,30,70.0,9.0,0.6,18.2,10.0,15.24,0.0
2018,7,15,19,45,35.0,4.5,0.6,17.7,5.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,16,4,45,18.0,3.0,0.6,15.3,2.5,0.0,0.0
2018,7,16,5,0,36.0,6.0,0.6,15.6,5.0,0.0,0.0
2018,7,16,5,15,164.0,16.5,0.55,16.5,27.5,16.22,0.0
2018,7,16,5,30,292.0,27.0,0.5,17.4,50.0,21.65,9.99
2018,7,16,5,45,398.5,35.0,0.45,18.3,89.5,26.45,16.91
2018,7,16,6,0,505.0,43.0,0.4,19.2,129.0,31.01,21.35
2018,7,16,6,15,572.5,49.0,0.35,20.0,176.5,33.59,23.81
2018,7,16,6,30,640.0,55.0,0.3,20.8,224.0,66.83,34.24
2018,7,16,6,45,685.5,59.0,0.3,21.6,274.5,110.05,57.65
2018,7,16,7,0,731.0,63.0,0.3,22.4,325.0,158.47,92.23
2018,7,16,7,15,763.0,66.5,0.3,23.05,376.5,208.75,132.66
2018,7,16,7,30,795.0,70.0,0.3,23.7,428.0,262.39,177.17
2018,7,16,7,45,819.0,72.5,0.3,24.3,478.5,315.81,221.74
2018,7,16,8,0,843.0,75.0,0.3,24.9,529.0,374.44,269.16
2018,7,16,8,15,860.5,77.5,0.3,25.35,577.0,428.84,312.3
2018,7,16,8,30,878.0,80.0,0.3,25.8,625.0,484.1,354.54
2018,7,16,8,45,892.5,81.5,0.3,26.2,670.0,537.5,394.0
2018,7,16,9,0,907.0,83.0,0.3,26.6,715.0,590.97,432.04
2018,7,16,9,15,917.0,85.0,0.3,26.95,755.5,641.99,467.12
2018,7,16,9,30,927.0,87.0,0.3,27.3,796.0,692.18,500.47
2018,7,16,9,45,935.0,88.0,0.3,27.65,831.0,738.95,529.06
2018,7,16,10,0,943.0,89.0,0.3,28.0,866.0,784.27,555.67
2018,7,16,10,15,949.5,89.5,0.3,28.25,895.5,826.25,579.98
2018,7,16,10,30,956.0,90.0,0.3,28.5,925.0,866.24,602.73
2018,7,16,10,45,960.5,91.0,0.3,28.8,948.0,902.84,623.02
2018,7,16,11,0,965.0,92.0,0.3,29.1,971.0,936.96,641.62
2018,7,16,11,15,967.5,92.5,0.3,29.3,986.5,966.14,657.4
2018,7,16,11,30,970.0,93.0,0.3,29.5,1002.0,992.44,671.46
2018,7,16,11,45,971.5,93.5,0.3,29.7,1010.5,1014.78,683.22
2018,7,16,12,0,973.0,94.0,0.3,29.9,1019.0,1033.99,693.21
2018,7,16,12,15,971.0,95.0,0.3,29.95,1019.0,1047.07,700.19
2018,7,16,12,30,969.0,96.0,0.3,30.0,1019.0,1056.78,705.41
2018,7,16,12,45,965.0,98.0,0.35,30.05,1012.0,1062.15,709.48
2018,7,16,13,0,961.0,100.0,0.4,30.1,1005.0,1064.11,711.81
2018,7,16,13,15,958.0,99.5,0.4,30.05,990.5,1061.08,710.54
2018,7,16,13,30,955.0,99.0,0.4,30.0,976.0,1054.65,707.51
2018,7,16,13,45,951.0,98.0,0.4,29.9,955.0,1043.35,701.96
2018,7,16,14,0,947.0,97.0,0.4,29.8,934.0,1028.77,694.67
2018,7,16,14,15,941.5,96.0,0.4,29.6,906.5,1009.55,685.05
2018,7,16,14,30,936.0,95.0,0.4,29.4,879.0,987.28,673.71
2018,7,16,14,45,928.5,94.0,0.45,29.2,845.5,960.24,660.64
2018,7,16,15,0,921.0,93.0,0.5,29.0,812.0,930.51,645.86
2018,7,16,15,15,911.0,91.0,0.5,29.0,772.5,895.0,625.85
2018,7,16,15,30,901.0,89.0,0.5,29.0,733.0,857.28,604.35
2018,7,16,15,45,888.5,87.0,0.5,28.45,689.5,815.55,581.35
2018,7,16,16,0,876.0,85.0,0.5,27.9,646.0,772.22,556.91
2018,7,16,16,15,860.0,82.0,0.5,27.6,598.5,723.85,528.11
2018,7,16,16,30,844.0,79.0,0.5,27.3,551.0,674.64,498.16
2018,7,16,16,45,823.0,76.0,0.5,26.95,501.5,624.58,465.93
2018,7,16,17,0,802.0,73.0,0.5,26.6,452.0,571.42,429.49
2018,7,16,17,15,773.5,69.5,0.5,26.05,401.0,513.91,388.89
2018,7,16,17,30,745.0,66.0,0.5,25.5,350.0,457.79,347.64
2018,7,16,17,45,705.0,61.5,0.5,24.95,299.0,396.98,301.2
2018,7,16,18,0,665.0,57.0,0.5,24.4,248.0,339.28,255.27
2018,7,16,18,15,606.5,51.5,0.5,23.5,200.0,278.42,205.78
2018,7,16,18,30,548.0,46.0,0.5,22.6,152.0,222.28,158.69
2018,7,16,18,45,455.5,38.5,0.5,21.75,109.5,161.5,108.51
2018,7,16,19,0,363.0,31.0,0.5,20.9,67.0,110.58,65.72
2018,7,16,19,15,221.5,20.0,0.5,20.35,38.5,55.09,2.38
2018,7,16,19,30,80.0,9.0,0.5,19.8,10.0,16.09,0.0
2018,7,16,19,45,40.0,4.5,0.55,19.3,5.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,17,4,45,17.5,2.5,1.05,16.8,2.0,0.0,0.0
2018,7,17,5,0,35.0,5.0,1.0,17.0,4.0,0.0,0.0
2018,7,17,5,15,169.0,15.5,0.85,17.9,26.5,15.24,0.0
2018,7,17,5,30,303.0,26.0,0.7,18.8,49.0,20.78,8.85
2018,7,17,5,45,408.0,34.0,0.6,19.75,88.5,25.64,16.05
2018,7,17,6,0,513.0,42.0,0.5,20.7,128.0,30.25,20.51
2018,7,17,6,15,580.0,47.5,0.45,21.45,175.5,32.45,22.64
2018,7,17,6,30,647.0,53.0,0.4,22.2,223.0,64.15,32.17
2018,7,17,6,45,692.0,58.0,0.4,22.95,274.0,108.58,56.09
2018,7,17,7,0,737.0,63.0,0.4,23.7,325.0,158.15,91.3
2018,7,17,7,15,769.0,66.0,0.35,24.4,376.5,208.3,131.35
2018,7,17,7,30,801.0,69.0,0.3,25.1,428.0,261.82,175.43
2018,7,17,7,45,824.5,71.5,0.3,25.8,478.5,315.43,219.87
2018,7,17,8,0,848.0,74.0,0.3,26.5,529.0,374.18,267.08
2018,7,17,8,15,865.5,76.0,0.3,27.0,577.0,428.41,309.84
2018,7,17,8,30,883.0,78.0,0.3,27.5,625.0,483.49,351.67
2018,7,17,8,45,897.0,80.0,0.3,27.95,670.5,537.38,391.17
2018,7,17,9,0,911.0,82.0,0.3,28.4,716.0,591.29,429.17
2018,7,17,9,15,919.5,84.5,0.3,28.9,756.0,642.1,463.59
2018,7,17,9,30,928.0,87.0,0.3,29.4,796.0,691.95,496.16
2018,7,17,9,45,934.0,89.5,0.3,29.85,831.0,738.86,524.44
2018,7,17,10,0,940.0,92.0,0.3,30.3,866.0,784.17,550.59
2018,7,17,10,15,946.5,93.0,0.3,30.65,895.5,826.59,574.7
2018,7,17,10,30,953.0,94.0,0.3,31.0,925.0,867.03,597.25
2018,7,17,10,45,958.0,94.5,0.3,31.3,948.0,903.54,617.25
2018,7,17,11,0,963.0,95.0,0.3,31.6,971.0,937.6,635.61
2018,7,17,11,15,966.0,95.5,0.35,31.8,987.0,967.24,652.54
2018,7,17,11,30,969.0,96.0,0.4,32.0,1003.0,994.02,667.85
2018,7,17,11,45,970.0,96.5,0.4,32.2,1011.0,1015.93,679.28
2018,7,17,12,0,971.0,97.0,0.4,32.4,1019.0,1034.69,688.95
2018,7,17,12,15,968.5,99.0,0.4,32.45,1019.5,1048.31,696.21
2018,7,17,12,30,966.0,101.0,0.4,32.5,1020.0,1058.59,701.71
2018,7,17,12,45,960.5,103.5,0.4,32.55,1012.0,1063.01,704.04
2018,7,17,13,0,955.0,106.0,0.4,32.6,1004.0,1064.03,704.64
2018,7,17,13,15,952.5,105.5,0.4,32.55,990.5,1061.56,703.72
2018,7,17,13,30,950.0,105.0,0.4,32.5,977.0,1055.7,701.03
2018,7,17,13,45,946.0,103.5,0.45,32.4,955.5,1043.97,696.48
2018,7,17,14,0,942.0,102.0,0.5,32.3,934.0,1028.96,690.17
2018,7,17,14,15,936.0,101.5,0.5,32.1,906.5,1009.9,680.71
2018,7,17,14,30,930.0,101.0,0.5,31.9,879.0,987.82,669.55
2018,7,17,14,45,922.0,99.0,0.5,31.7,844.5,959.4,654.66
2018,7,17,15,0,914.0,97.0,0.5,31.5,810.0,928.32,638.16
2018,7,17,15,15,903.5,95.5,0.5,31.5,771.0,893.11,618.55
2018,7,17,15,30,893.0,94.0,0.5,31.5,732.0,855.75,597.47
2018,7,17,15,45,880.0,91.5,0.55,30.9,688.0,813.34,575.24
2018,7,17,16,0,867.0,89.0,0.6,30.3,644.0,769.38,551.47
2018,7,17,16,15,850.0,86.5,0.6,29.85,596.5,721.18,523.21
2018,7,17,16,30,833.0,84.0,0.6,29.4,549.0,675.51,496.02
2018,7,17,16,45,811.0,81.0,0.65,28.95,499.5,622.03,462.07
2018,7,17,17,0,789.0,78.0,0.7,28.5,450.0,568.76,426.29
2018,7,17,17,15,759.0,74.0,0.7,27.8,398.5,510.43,385.34
2018,7,17,17,30,729.0,70.0,0.7,27.1,347.0,453.64,343.81
2018,7,17,17,45,688.0,65.0,0.7,26.4,296.0,392.58,297.37
2018,7,17,18,0,647.0,60.0,0.7,25.7,245.0,335.87,252.33
2018,7,17,18,15,586.0,54.0,0.7,24.8,197.0,273.53,201.82
2018,7,17,18,30,525.0,48.0,0.7,23.9,149.0,217.14,154.71
2018,7,17,18,45,431.0,40.0,0.7,23.05,107.0,156.69,105.03
2018,7,17,19,0,337.0,32.0,0.7,22.2,65.0,106.23,62.79
2018,7,17,19,15,203.0,20.5,0.7,21.6,37.5,52.6,0.0
2018,7,17,19,30,69.0,9.0,0.7,21.0,10.0,15.03,0.0
2018,7,17,19,45,34.5,4.5,0.7,20.45,5.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,0.65,17.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,18,4,45,9.5,1.0,0.8,18.65,1.0,0.0,0.0
2018,7,18,5,0,19.0,2.0,0.8,18.9,2.0,0.0,0.0
2018,7,18,5,15,146.0,14.0,0.75,19.85,24.0,13.76,0.0
2018,7,18,5,30,273.0,26.0,0.7,20.8,46.0,20.93,8.34
2018,7,18,5,45,379.0,35.0,0.6,21.75,85.0,26.72,16.74
2018,7,18,6,0,485.0,44.0,0.5,22.7,124.0,32.16,21.92
2018,7,18,6,15,553.0,50.0,0.45,23.4,170.5,34.65,24.31
2018,7,18,6,30,621.0,56.0,0.4,24.1,217.0,61.6,30.94
2018,7,18,6,45,667.0,60.5,0.4,24.8,267.5,107.42,55.87
2018,7,18,7,0,713.0,65.0,0.4,25.5,318.0,155.29,89.37
2018,7,18,7,15,745.5,69.0,0.4,26.2,369.0,205.14,128.81
2018,7,18,7,30,778.0,73.0,0.4,26.9,420.0,258.42,172.43
2018,7,18,7,45,802.0,75.5,0.35,27.6,470.0,310.99,215.59
2018,7,18,8,0,826.0,78.0,0.3,28.3,520.0,365.64,259.27
2018,7,18,8,15,843.5,80.5,0.3,28.95,567.5,422.36,303.3
2018,7,18,8,30,861.0,83.0,0.3,29.6,615.0,476.85,344.16
2018,7,18,8,45,874.5,85.0,0.25,30.2,659.5,529.48,381.8
2018,7,18,9,0,888.0,87.0,0.2,30.8,704.0,582.1,417.82
2018,7,18,9,15,895.5,90.5,0.2,31.2,743.5,632.25,451.59
2018,7,18,9,30,903.0,94.0,0.2,31.6,783.0,681.4,483.53
2018,7,18,9,45,907.0,98.0,0.2,32.0,817.0,727.38,511.42
2018,7,18,10,0,911.0,102.0,0.2,32.4,851.0,771.65,536.84
2018,7,18,10,15,917.5,103.0,0.25,32.55,880.0,813.08,561.42
2018,7,18,10,30,924.0,104.0,0.3,32.7,909.0,852.59,584.67
2018,7,18,10,45,915.5,113.0,0.3,32.8,927.5,885.14,602.79
2018,7,18,11,0,907.0,122.0,0.3,32.9,946.0,914.56,619.01
2018,7,18,11,15,861.5,154.5,0.3,32.9,948.0,930.22,627.34
2018,7,18,11,30,816.0,187.0,0.3,32.9,950.0,945.61,635.76
2018,7,18,11,45,780.0,212.5,0.35,32.9,947.0,955.07,641.81
2018,7,18,12,0,744.0,238.0,0.4,32.9,944.0,964.7,648.17
2018,7,18,12,15,784.5,212.0,0.4,32.75,957.0,986.71,661.14
2018,7,18,12,30,825.0,186.0,0.4,32.6,970.0,1010.5,674.96
2018,7,18,12,45,734.5,243.0,0.4,32.45,937.5,989.93,663.26
2018,7,18,13,0,644.0,300.0,0.4,32.3,905.0,961.74,646.33
2018,7,18,13,15,721.5,245.5,0.4,32.15,914.5,985.51,662.79
2018,7,18,13,30,799.0,191.0,0.4,32.0,924.0,1000.51,671.98
2018,7,18,13,45,850.5,155.5,0.45,31.8,920.0,1009.76,679.33
2018,7,18,14,0,902.0,120.0,0.5,31.6,916.0,1008.67,680.9
2018,7,18,14,15,892.0,120.5,0.5,31.45,887.0,987.49,669.73
2018,7,18,14,30,882.0,121.0,0.5,31.3,858.0,963.57,657.22
2018,7,18,14,45,889.5,111.5,0.5,31.15,829.5,942.57,646.47
2018,7,18,15,0,897.0,102.0,0.5,31.0,801.0,918.19,633.62
2018,7,18,15,15,886.5,100.0,0.5,31.0,762.0,882.92,613.75
2018,7,18,15,30,876.0,98.0,0.5,31.0,723.0,845.54,592.52
2018,7,18,15,45,864.5,94.5,0.5,30.6,679.5,803.81,569.25
2018,7,18,16,0,853.0,91.0,0.5,30.2,636.0,760.46,544.55
2018,7,18,16,15,833.5,88.5,0.5,29.85,588.0,714.5,517.55
2018,7,18,16,30,814.0,86.0,0.5,29.5,540.0,664.24,487.11
2018,7,18,16,45,797.5,81.5,0.5,29.2,492.0,613.46,454.12
2018,7,18,17,0,781.0,77.0,0.5,28.9,444.0,562.42,419.34
2018,7,18,17,15,747.0,73.5,0.55,28.25,392.0,502.79,378.06
2018,7,18,17,30,713.0,70.0,0.6,27.6,340.0,445.09,336.35
2018,7,18,17,45,661.5,64.5,0.6,26.9,286.5,380.51,287.51
2018,7,18,18,0,610.0,59.0,0.6,26.2,233.0,319.33,239.42
2018,7,18,18,15,543.0,54.0,0.6,25.2,186.0,257.94,190.02
2018,7,18,18,30,476.0,49.0,0.6,24.2,139.0,203.13,144.63
2018,7,18,18,45,381.0,40.0,0.6,23.2,99.0,144.03,96.52
2018,7,18,19,0,286.0,31.0,0.6,22.2,59.0,95.14,55.97
2018,7,18,19,15,170.5,19.5,0.6,21.7,33.5,46.75,0.0
2018,7,18,19,30,55.0,8.0,0.6,21.2,8.0,12.74,0.0
2018,7,18,19,45,27.5,4.0,0.6,20.7,4.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.55,19.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.5,19.15,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,0.5,18.55,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,0.95,18.65,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.05,18.75,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,19,4,45,9.0,1.0,1.15,19.5,1.0,0.0,0.0
2018,7,19,5,0,18.0,2.0,1.1,19.7,2.0,0.0,0.0
2018,7,19,5,15,139.5,14.5,1.0,20.4,23.5,14.25,0.0
2018,7,19,5,30,261.0,27.0,0.9,21.1,45.0,22.14,8.5
2018,7,19,5,45,364.5,35.5,0.75,21.85,83.0,27.35,17.19
2018,7,19,6,0,468.0,44.0,0.6,22.6,121.0,32.29,22.02
2018,7,19,6,15,536.0,51.5,0.5,23.25,168.0,36.05,25.52
2018,7,19,6,30,604.0,59.0,0.4,23.9,215.0,62.43,32.55
2018,7,19,6,45,650.5,64.5,0.3,24.55,265.5,105.33,55.04
2018,7,19,7,0,697.0,70.0,0.2,25.2,316.0,153.48,88.54
2018,7,19,7,15,729.5,74.5,0.2,25.7,367.0,205.81,129.75
2018,7,19,7,30,762.0,79.0,0.2,26.2,418.0,258.69,172.9
2018,7,19,7,45,786.0,83.0,0.2,26.65,468.5,311.81,216.59
2018,7,19,8,0,810.0,87.0,0.2,27.1,519.0,367.04,261.02
2018,7,19,8,15,828.5,90.0,0.2,27.5,567.0,420.99,303.37
2018,7,19,8,30,847.0,93.0,0.2,27.9,615.0,476.0,345.0
2018,7,19,8,45,860.5,96.5,0.2,28.3,660.0,531.98,385.69
2018,7,19,9,0,874.0,100.0,0.2,28.7,705.0,585.45,423.2
2018,7,19,9,15,886.0,101.0,0.2,29.0,745.5,635.46,457.33
2018,7,19,9,30,898.0,102.0,0.2,29.3,786.0,684.86,489.95
2018,7,19,9,45,908.0,103.0,0.2,29.6,821.5,732.03,519.34
2018,7,19,10,0,918.0,104.0,0.2,29.9,857.0,777.96,546.2
2018,7,19,10,15,924.0,105.5,0.2,30.1,886.5,819.81,570.3
2018,7,19,10,30,930.0,107.0,0.2,30.3,916.0,859.69,592.9
2018,7,19,10,45,934.0,108.5,0.2,30.5,938.5,895.75,612.92
2018,7,19,11,0,938.0,110.0,0.2,30.7,961.0,929.36,631.32
2018,7,19,11,15,941.5,109.5,0.25,30.85,976.5,957.96,647.74
2018,7,19,11,30,945.0,109.0,0.3,31.0,992.0,983.79,662.63
2018,7,19,11,45,947.0,109.5,0.3,31.1,1001.0,1006.3,674.73
2018,7,19,12,0,949.0,110.0,0.3,31.2,1010.0,1025.77,685.12
2018,7,19,12,15,949.5,110.0,0.3,31.25,1011.0,1040.14,692.81
2018,7,19,12,30,950.0,110.0,0.3,31.3,1012.0,1051.26,698.8
2018,7,19,12,45,950.0,109.0,0.35,31.35,1006.0,1057.56,703.35
2018,7,19,13,0,950.0,108.0,0.4,31.4,1000.0,1060.49,706.21
2018,7,19,13,15,947.5,108.0,0.4,31.3,986.5,1058.59,705.71
2018,7,19,13,30,945.0,108.0,0.4,31.2,973.0,1053.31,703.48
2018,7,19,13,45,941.5,106.5,0.4,31.15,952.0,1042.14,697.87
2018,7,19,14,0,938.0,105.0,0.4,31.1,931.0,1027.7,690.56
2018,7,19,14,15,933.0,103.5,0.45,30.9,904.0,1008.61,682.2
2018,7,19,14,30,928.0,102.0,0.5,30.7,877.0,986.46,672.08
2018,7,19,14,45,921.0,100.5,0.5,30.5,843.5,959.53,658.0
2018,7,19,15,0,914.0,99.0,0.5,30.3,810.0,929.9,642.27
2018,7,19,15,15,903.5,97.0,0.5,30.3,770.5,894.14,622.22
2018,7,19,15,30,893.0,95.0,0.5,30.3,731.0,856.21,600.7
2018,7,19,15,45,880.0,92.5,0.55,29.75,687.0,813.77,578.24
2018,7,19,16,0,867.0,90.0,0.6,29.2,643.0,769.77,554.22
2018,7,19,16,15,850.5,87.5,0.6,28.8,596.0,721.89,525.96
2018,7,19,16,30,834.0,85.0,0.6,28.4,549.0,676.53,498.76
2018,7,19,16,45,813.0,81.5,0.6,27.95,499.0,623.05,464.04
2018,7,19,17,0,792.0,78.0,0.6,27.5,449.0,569.69,427.66
2018,7,19,17,15,761.5,74.0,0.6,26.85,397.5,510.9,386.27
2018,7,19,17,30,731.0,70.0,0.6,26.2,346.0,453.7,344.33
2018,7,19,17,45,688.5,65.5,0.6,25.55,295.0,392.37,297.56
2018,7,19,18,0,646.0,61.0,0.6,24.9,244.0,335.62,252.37
2018,7,19,18,15,585.0,54.5,0.6,23.95,195.5,272.81,201.45
2018,7,19,18,30,524.0,48.0,0.6,23.0,147.0,215.96,153.92
2018,7,19,18,45,428.5,39.5,0.6,22.0,105.0,154.78,103.67
2018,7,19,19,0,333.0,31.0,0.6,21.0,63.0,103.84,60.62
2018,7,19,19,15,200.5,19.5,0.6,20.4,36.0,50.54,0.0
2018,7,19,19,30,68.0,8.0,0.6,19.8,9.0,13.83,0.0
2018,7,19,19,45,34.0,4.0,0.55,19.25,4.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.5,18.35,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.15,18.15,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,7,20,4,45,6.0,1.0,0.7,16.2,1.0,0.0,0.0
2018,7,20,5,0,12.0,2.0,0.7,16.4,2.0,0.0,0.0
2018,7,20,5,15,109.5,14.5,0.6,17.0,21.5,14.25,0.0
2018,7,20,5,30,207.0,27.0,0.5,17.6,41.0,21.28,7.44
2018,7,20,5,45,308.0,38.0,0.4,18.25,78.0,29.97,19.68
2018,7,20,6,0,409.0,49.0,0.3,18.9,115.0,37.13,26.59
2018,7,20,6,15,479.0,57.5,0.25,19.6,161.0,41.5,30.71
2018,7,20,6,30,549.0,66.0,0.2,20.3,207.0,65.65,37.47
2018,7,20,6,45,598.0,72.5,0.2,21.05,256.5,106.59,59.09
2018,7,20,7,0,647.0,79.0,0.2,21.8,306.0,153.1,91.58
2018,7,20,7,15,682.0,84.5,0.2,22.35,356.5,201.45,129.82
2018,7,20,7,30,717.0,90.0,0.2,22.9,407.0,253.54,172.52
2018,7,20,7,45,740.0,94.5,0.25,23.45,455.5,304.68,215.15
2018,7,20,8,0,763.0,99.0,0.3,24.0,504.0,360.29,260.4
2018,7,20,8,15,782.0,103.0,0.3,24.4,551.5,412.98,302.26
2018,7,20,8,30,801.0,107.0,0.3,24.8,599.0,466.86,343.59
2018,7,20,8,45,770.5,127.0,0.3,25.2,629.0,511.47,376.74
2018,7,20,9,0,740.0,147.0,0.3,25.6,659.0,550.21,404.43
2018,7,20,9,15,714.0,169.0,0.35,25.85,686.5,591.63,433.48
2018,7,20,9,30,688.0,191.0,0.4,26.1,714.0,629.56,459.17
2018,7,20,9,45,745.5,174.5,0.4,26.35,765.0,685.41,496.98
2018,7,20,10,0,803.0,158.0,0.4,26.6,816.0,744.56,535.77
2018,7,20,10,15,720.0,211.0,0.4,26.75,816.5,763.63,545.03
2018,7,20,10,30,637.0,264.0,0.4,26.9,817.0,775.28,549.63
2018,7,20,10,45,576.5,308.0,0.4,27.05,818.5,790.39,556.74
2018,7,20,11,0,516.0,352.0,0.4,27.2,820.0,800.41,560.39
2018,7,20,11,15,512.5,363.0,0.4,27.25,834.5,825.02,575.06
2018,7,20,11,30,509.0,374.0,0.4,27.3,849.0,847.96,588.35
2018,7,20,11,45,513.0,375.5,0.4,27.35,858.0,866.9,599.5
2018,7,20,12,0,517.0,377.0,0.4,27.4,867.0,884.22,609.68
2018,7,20,12,15,558.0,351.0,0.4,27.35,880.0,908.37,625.62
2018,7,20,12,30,599.0,325.0,0.4,27.3,893.0,930.95,640.47
2018,7,20,12,45,678.0,273.5,0.45,27.3,912.5,964.36,664.04
2018,7,20,13,0,757.0,222.0,0.5,27.3,932.0,994.7,683.14
2018,7,20,13,15,729.5,234.5,0.5,27.15,910.5,981.8,675.73
2018,7,20,13,30,702.0,247.0,0.5,27.0,889.0,966.25,667.45
2018,7,20,13,45,779.0,194.0,0.5,26.9,891.5,978.79,676.02
2018,7,20,14,0,856.0,141.0,0.5,26.8,894.0,985.18,680.59
2018,7,20,14,15,853.0,136.0,0.5,26.55,867.0,965.75,670.27
2018,7,20,14,30,850.0,131.0,0.5,26.3,840.0,943.41,658.57
2018,7,20,14,45,840.0,129.5,0.5,26.1,806.5,920.86,646.62
2018,7,20,15,0,830.0,128.0,0.5,25.9,773.0,890.45,629.77
2018,7,20,15,15,818.0,125.0,0.5,25.9,734.0,854.51,608.92
2018,7,20,15,30,806.0,122.0,0.5,25.9,695.0,816.69,586.73
2018,7,20,15,45,788.5,119.5,0.5,25.3,651.5,773.32,562.0
2018,7,20,16,0,771.0,117.0,0.5,24.7,608.0,728.9,536.11
2018,7,20,16,15,748.5,113.5,0.5,24.35,560.5,678.95,505.4
2018,7,20,16,30,726.0,110.0,0.5,24.0,513.0,630.74,474.22
2018,7,20,16,45,699.0,105.5,0.5,23.65,464.0,576.84,437.58
2018,7,20,17,0,672.0,101.0,0.5,23.3,415.0,523.8,400.38
2018,7,20,17,15,636.0,95.5,0.5,22.85,365.0,465.84,358.4
2018,7,20,17,30,600.0,90.0,0.5,22.4,315.0,410.19,316.63
2018,7,20,17,45,552.0,83.0,0.5,21.95,266.5,350.08,269.99
2018,7,20,18,0,504.0,76.0,0.5,21.5,218.0,294.09,224.99
2018,7,20,18,15,440.0,67.0,0.5,20.9,173.0,234.78,176.47
2018,7,20,18,30,376.0,58.0,0.5,20.3,128.0,180.84,131.4
2018,7,20,18,45,289.0,45.5,0.5,19.75,90.0,125.89,86.18
2018,7,20,19,0,202.0,33.0,0.5,19.2,52.0,80.49,47.92
2018,7,20,19,15,116.5,20.0,0.45,18.8,29.5,38.99,0.0
2018,7,20,19,30,31.0,7.0,0.4,18.4,7.0,9.57,0.0
2018,7,20,19,45,15.5,3.5,0.4,18.05,3.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,0.4,16.45,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.35,16.3,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.25,15.95,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.2,15.9,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.2,15.9,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.2,15.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.15,15.9,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.1,15.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.1,15.9,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.1,15.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.1,15.95,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.1,15.95,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.1,15.9,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.15,15.85,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.2,15.8,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.2,15.9,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2018,7,21,4,45,4.5,1.0,0.2,16.1,1.0,0.0,0.0
2018,7,21,5,0,9.0,2.0,0.2,16.2,2.0,0.0,0.0
2018,7,21,5,15,87.0,13.5,0.2,16.8,19.0,13.27,0.0
2018,7,21,5,30,165.0,25.0,0.2,17.4,36.0,19.64,5.66
2018,7,21,5,45,257.5,36.5,0.2,18.0,70.0,28.0,18.0
2018,7,21,6,0,350.0,48.0,0.2,18.6,104.0,36.3,25.9
2018,7,21,6,15,418.5,57.0,0.2,19.15,147.0,41.16,30.47
2018,7,21,6,30,487.0,66.0,0.2,19.7,190.0,62.78,36.97
2018,7,21,6,45,536.0,73.5,0.25,20.3,237.5,101.2,57.49
2018,7,21,7,0,585.0,81.0,0.3,20.9,285.0,145.19,88.32
2018,7,21,7,15,620.0,86.5,0.3,21.35,333.0,190.16,123.98
2018,7,21,7,30,655.0,92.0,0.3,21.8,381.0,238.9,164.17
2018,7,21,7,45,681.5,97.0,0.3,22.2,429.0,288.22,205.34
2018,7,21,8,0,708.0,102.0,0.3,22.6,477.0,340.01,247.76
2018,7,21,8,15,728.0,105.5,0.3,23.05,522.5,392.32,289.48
2018,7,21,8,30,748.0,109.0,0.3,23.5,568.0,443.45,329.04
2018,7,21,8,45,763.0,112.5,0.3,23.95,610.5,493.15,366.26
2018,7,21,9,0,778.0,116.0,0.3,24.4,653.0,543.24,402.43
2018,7,21,9,15,787.5,119.5,0.35,24.75,690.5,590.14,435.9
2018,7,21,9,30,797.0,123.0,0.4,25.1,728.0,636.46,468.05
2018,7,21,9,45,802.5,127.5,0.4,25.45,760.5,680.17,496.9
2018,7,21,10,0,808.0,132.0,0.4,25.8,793.0,722.57,523.24
2018,7,21,10,15,815.0,133.5,0.4,26.05,820.5,761.72,546.75
2018,7,21,10,30,822.0,135.0,0.4,26.3,848.0,798.03,568.15
2018,7,21,10,45,827.5,136.5,0.4,26.55,870.0,832.01,587.86
2018,7,21,11,0,833.0,138.0,0.4,26.8,892.0,863.95,606.12
2018,7,21,11,15,836.0,139.0,0.4,26.95,907.0,890.97,621.47
2018,7,21,11,30,839.0,140.0,0.4,27.1,922.0,915.53,635.31
2018,7,21,11,45,749.0,195.5,0.45,27.2,898.0,908.17,630.95
2018,7,21,12,0,659.0,251.0,0.5,27.3,874.0,895.27,623.75
2018,7,21,12,15,675.5,241.5,0.5,27.3,881.0,913.3,634.88
2018,7,21,12,30,692.0,232.0,0.5,27.3,888.0,929.12,644.25
2018,7,21,12,45,781.0,176.0,0.5,27.3,911.5,963.1,664.62
2018,7,21,13,0,870.0,120.0,0.5,27.3,935.0,992.54,681.91
2018,7,21,13,15,825.5,146.0,0.5,27.2,910.5,975.53,671.92
2018,7,21,13,30,781.0,172.0,0.5,27.1,886.0,962.48,665.05
2018,7,21,13,45,807.5,150.5,0.5,27.0,874.0,961.46,665.45
2018,7,21,14,0,834.0,129.0,0.5,26.9,862.0,951.05,660.1
2018,7,21,14,15,842.5,118.5,0.5,26.7,839.5,937.08,653.06
2018,7,21,14,30,851.0,108.0,0.5,26.5,817.0,919.75,644.07
2018,7,21,14,45,844.5,106.0,0.5,26.35,785.5,894.38,630.05
2018,7,21,15,0,838.0,104.0,0.5,26.2,754.0,866.51,614.53
2018,7,21,15,15,827.5,101.5,0.5,26.2,716.5,832.28,594.54
2018,7,21,15,30,817.0,99.0,0.5,26.2,679.0,796.1,573.2
2018,7,21,15,45,804.5,96.0,0.5,25.65,637.5,756.02,550.28
2018,7,21,16,0,792.0,93.0,0.5,25.1,596.0,718.38,528.57
2018,7,21,16,15,777.0,89.5,0.5,24.75,551.5,673.12,500.86
2018,7,21,16,30,762.0,86.0,0.5,24.4,507.0,627.1,472.1
2018,7,21,16,45,740.5,82.0,0.5,24.1,460.0,575.81,437.2
2018,7,21,17,0,719.0,78.0,0.5,23.8,413.0,524.83,401.28
2018,7,21,17,15,689.0,74.0,0.5,23.35,364.5,469.73,361.24
2018,7,21,17,30,659.0,70.0,0.5,22.9,316.0,417.33,321.66
2018,7,21,17,45,618.0,65.0,0.5,22.5,268.5,359.81,276.66
2018,7,21,18,0,577.0,60.0,0.5,22.1,221.0,305.67,232.67
2018,7,21,18,15,516.5,53.5,0.5,21.5,176.0,246.71,183.99
2018,7,21,18,30,456.0,47.0,0.5,20.9,131.0,193.73,139.12
2018,7,21,18,45,366.5,38.0,0.45,20.35,92.5,137.3,92.24
2018,7,21,19,0,277.0,29.0,0.4,19.8,54.0,90.57,52.04
2018,7,21,19,15,159.0,17.5,0.4,19.45,30.0,42.15,0.0
2018,7,21,19,30,41.0,6.0,0.4,19.1,6.0,9.41,0.0
2018,7,21,19,45,20.5,3.0,0.4,18.7,3.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.4,18.15,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.35,17.8,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.3,17.55,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.3,17.45,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.3,17.35,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.25,16.45,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.2,16.4,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.2,16.3,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.2,16.35,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,7,22,4,45,4.5,1.0,0.2,16.65,1.0,0.0,0.0
2018,7,22,5,0,9.0,2.0,0.2,16.8,2.0,0.0,0.0
2018,7,22,5,15,90.0,13.5,0.2,17.15,19.0,13.27,0.0
2018,7,22,5,30,171.0,25.0,0.2,17.5,36.0,19.7,4.72
2018,7,22,5,45,268.0,36.5,0.2,17.8,70.5,28.07,18.0
2018,7,22,6,0,365.0,48.0,0.2,18.1,105.0,36.49,26.1
2018,7,22,6,15,437.0,55.5,0.2,18.65,148.0,39.96,29.48
2018,7,22,6,30,509.0,63.0,0.2,19.2,191.0,59.87,34.68
2018,7,22,6,45,562.0,68.5,0.2,19.7,239.0,98.03,54.22
2018,7,22,7,0,615.0,74.0,0.2,20.2,287.0,142.19,84.82
2018,7,22,7,15,652.5,78.0,0.2,20.9,336.0,187.94,120.97
2018,7,22,7,30,690.0,82.0,0.2,21.6,385.0,237.68,161.93
2018,7,22,7,45,720.0,84.5,0.2,22.35,434.0,289.99,205.22
2018,7,22,8,0,750.0,87.0,0.2,23.1,483.0,342.52,247.95
2018,7,22,8,15,771.5,89.5,0.2,23.6,530.0,394.17,289.24
2018,7,22,8,30,793.0,92.0,0.2,24.1,577.0,447.25,330.21
2018,7,22,8,45,792.5,101.0,0.25,24.6,616.0,496.45,367.31
2018,7,22,9,0,792.0,110.0,0.3,25.1,655.0,544.52,402.3
