Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,9,15,781.5,124.0,0.3,25.4,688.5,589.99,433.96
2018,7,22,9,30,771.0,138.0,0.3,25.7,722.0,633.14,462.94
2018,7,22,9,45,820.0,120.5,0.3,26.0,767.5,685.28,498.18
2018,7,22,10,0,869.0,103.0,0.3,26.3,813.0,738.78,531.22
2018,7,22,10,15,876.5,104.0,0.35,26.5,841.5,779.56,556.21
2018,7,22,10,30,884.0,105.0,0.4,26.7,870.0,818.61,580.04
2018,7,22,10,45,890.0,105.5,0.4,26.9,893.0,853.97,600.49
2018,7,22,11,0,896.0,106.0,0.4,27.1,916.0,887.13,619.4
2018,7,22,11,15,900.5,105.5,0.4,27.2,931.5,915.59,635.56
2018,7,22,11,30,905.0,105.0,0.4,27.3,947.0,941.45,650.13
2018,7,22,11,45,907.5,104.5,0.4,27.4,955.5,962.69,661.92
2018,7,22,12,0,910.0,104.0,0.4,27.5,964.0,981.01,672.05
2018,7,22,12,15,911.0,104.0,0.45,27.5,965.5,995.37,681.31
2018,7,22,12,30,912.0,104.0,0.5,27.5,967.0,1006.61,688.88
2018,7,22,12,45,911.5,103.0,0.5,27.5,960.5,1012.16,692.12
2018,7,22,13,0,911.0,102.0,0.5,27.5,954.0,1014.46,693.62
2018,7,22,13,15,909.0,101.0,0.5,27.45,941.0,1012.01,692.62
2018,7,22,13,30,907.0,100.0,0.5,27.4,928.0,1006.3,689.87
2018,7,22,13,45,892.5,105.5,0.5,27.3,905.0,991.92,682.25
2018,7,22,14,0,878.0,111.0,0.5,27.2,882.0,974.68,673.12
2018,7,22,14,15,819.0,141.5,0.5,27.05,843.0,944.15,656.15
2018,7,22,14,30,760.0,172.0,0.5,26.9,804.0,907.03,635.2
2018,7,22,14,45,817.0,132.0,0.5,26.7,786.5,901.77,633.99
2018,7,22,15,0,874.0,92.0,0.5,26.5,769.0,885.39,625.52
2018,7,22,15,15,863.5,90.5,0.5,26.5,731.0,851.18,605.56
2018,7,22,15,30,853.0,89.0,0.5,26.5,693.0,814.92,584.37
2018,7,22,15,45,840.0,86.5,0.55,26.0,650.5,773.72,561.67
2018,7,22,16,0,827.0,84.0,0.6,25.5,608.0,731.06,537.48
2018,7,22,16,15,810.5,81.0,0.6,25.15,562.0,684.08,508.75
2018,7,22,16,30,794.0,78.0,0.6,24.8,516.0,639.66,481.19
2018,7,22,16,45,771.5,75.5,0.6,24.45,468.0,588.01,446.49
2018,7,22,17,0,749.0,73.0,0.6,24.1,420.0,536.7,410.36
2018,7,22,17,15,719.0,69.0,0.6,23.65,370.5,480.19,369.27
2018,7,22,17,30,689.0,65.0,0.6,23.2,321.0,425.31,327.81
2018,7,22,17,45,647.5,60.5,0.6,22.75,272.5,366.59,281.82
2018,7,22,18,0,606.0,56.0,0.6,22.3,224.0,312.25,237.51
2018,7,22,18,15,545.5,49.5,0.6,21.7,178.0,251.84,187.46
2018,7,22,18,30,485.0,43.0,0.6,21.1,132.0,197.43,141.19
2018,7,22,18,45,392.5,35.5,0.6,20.5,93.5,140.5,93.78
2018,7,22,19,0,300.0,28.0,0.6,19.9,55.0,93.56,52.82
2018,7,22,19,15,173.0,17.0,0.55,19.45,30.5,43.16,0.0
2018,7,22,19,30,46.0,6.0,0.5,19.0,6.0,9.78,0.0
2018,7,22,19,45,23.0,3.0,0.5,18.6,3.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.5,16.85,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.5,16.75,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.5,16.45,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.5,16.25,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.5,15.85,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,7,23,4,45,7.5,1.5,0.6,15.8,1.0,0.0,0.0
2018,7,23,5,0,15.0,3.0,0.6,16.0,2.0,0.0,0.0
2018,7,23,5,15,126.0,12.5,0.55,16.8,19.5,12.29,0.0
2018,7,23,5,30,237.0,22.0,0.5,17.6,37.0,17.6,2.56
2018,7,23,5,45,342.0,31.0,0.45,18.4,73.0,23.58,14.09
2018,7,23,6,0,447.0,40.0,0.4,19.2,109.0,29.17,19.62
2018,7,23,6,15,515.0,46.5,0.35,20.0,154.0,32.24,22.56
2018,7,23,6,30,583.0,53.0,0.3,20.8,199.0,52.36,27.39
2018,7,23,6,45,629.0,58.0,0.3,21.6,247.5,93.51,47.79
2018,7,23,7,0,675.0,63.0,0.3,22.4,296.0,142.4,81.8
2018,7,23,7,15,708.0,67.0,0.3,23.0,345.5,190.26,119.7
2018,7,23,7,30,741.0,71.0,0.3,23.6,395.0,241.65,162.19
2018,7,23,7,45,765.0,74.5,0.25,24.2,444.0,293.22,205.14
2018,7,23,8,0,789.0,78.0,0.2,24.8,493.0,346.93,248.81
2018,7,23,8,15,807.5,80.0,0.2,25.25,539.5,401.8,292.43
2018,7,23,8,30,826.0,82.0,0.2,25.7,586.0,454.62,333.12
2018,7,23,8,45,840.5,84.5,0.25,26.1,630.0,506.67,372.32
2018,7,23,9,0,855.0,87.0,0.3,26.5,674.0,558.88,410.34
2018,7,23,9,15,867.0,88.5,0.3,26.85,714.0,608.56,444.96
2018,7,23,9,30,879.0,90.0,0.3,27.2,754.0,657.68,478.06
2018,7,23,9,45,888.0,91.0,0.3,27.55,788.5,703.45,507.03
2018,7,23,10,0,897.0,92.0,0.3,27.9,823.0,747.94,533.55
2018,7,23,10,15,903.5,93.0,0.3,28.1,852.0,789.01,557.79
2018,7,23,10,30,910.0,94.0,0.3,28.3,881.0,828.2,580.54
2018,7,23,10,45,915.0,94.5,0.35,28.5,903.5,863.57,601.59
2018,7,23,11,0,920.0,95.0,0.4,28.7,926.0,896.59,621.15
2018,7,23,11,15,923.5,96.0,0.4,28.85,942.0,926.27,637.75
2018,7,23,11,30,927.0,97.0,0.4,29.0,958.0,953.23,652.67
2018,7,23,11,45,929.5,97.0,0.4,29.15,967.0,975.41,664.73
2018,7,23,12,0,932.0,97.0,0.4,29.3,976.0,994.6,675.1
2018,7,23,12,15,931.5,97.0,0.45,29.25,976.5,1007.78,683.7
2018,7,23,12,30,931.0,97.0,0.5,29.2,977.0,1017.73,690.62
2018,7,23,12,45,928.5,98.0,0.5,29.2,970.5,1023.46,693.95
2018,7,23,13,0,926.0,99.0,0.5,29.2,964.0,1025.88,695.51
2018,7,23,13,15,923.0,99.0,0.55,29.0,951.0,1023.46,696.11
2018,7,23,13,30,920.0,99.0,0.6,28.8,938.0,1017.75,694.94
2018,7,23,13,45,915.5,98.5,0.6,28.65,917.5,1006.78,689.53
2018,7,23,14,0,911.0,98.0,0.6,28.5,897.0,992.64,682.39
2018,7,23,14,15,904.5,97.5,0.6,28.2,870.0,973.5,672.75
2018,7,23,14,30,898.0,97.0,0.6,27.9,843.0,951.44,661.42
2018,7,23,14,45,889.5,96.0,0.6,27.6,809.5,924.22,646.94
2018,7,23,15,0,881.0,95.0,0.6,27.3,776.0,894.46,630.85
2018,7,23,15,15,870.5,93.5,0.6,27.3,738.0,860.06,611.01
2018,7,23,15,30,860.0,92.0,0.6,27.3,700.0,823.58,589.72
2018,7,23,15,45,847.5,89.0,0.65,26.65,657.0,781.98,567.15
2018,7,23,16,0,835.0,86.0,0.7,26.0,614.0,738.87,543.01
2018,7,23,16,15,821.0,82.5,0.7,25.7,568.5,692.84,514.86
2018,7,23,16,30,807.0,79.0,0.7,25.4,523.0,649.14,487.75
2018,7,23,16,45,786.5,75.5,0.7,25.05,474.5,597.06,452.82
2018,7,23,17,0,766.0,72.0,0.7,24.7,426.0,545.12,416.31
2018,7,23,17,15,737.0,68.0,0.7,24.25,376.0,488.35,375.05
2018,7,23,17,30,708.0,64.0,0.7,23.8,326.0,433.08,333.29
2018,7,23,17,45,668.5,59.5,0.65,23.35,277.0,374.32,286.99
2018,7,23,18,0,629.0,55.0,0.6,22.9,228.0,318.68,241.47
2018,7,23,18,15,569.5,49.0,0.6,22.25,181.5,259.01,192.01
2018,7,23,18,30,510.0,43.0,0.6,21.6,135.0,204.21,145.36
2018,7,23,18,45,418.0,35.5,0.6,20.95,95.5,146.14,96.96
2018,7,23,19,0,326.0,28.0,0.6,20.3,56.0,97.94,54.22
2018,7,23,19,15,188.5,17.0,0.6,19.85,31.0,41.75,0.0
2018,7,23,19,30,51.0,6.0,0.6,19.4,6.0,10.14,0.0
2018,7,23,19,45,25.5,3.0,0.6,19.0,3.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,24,5,15,103.0,11.0,0.65,17.7,17.0,10.81,0.0
2018,7,24,5,30,206.0,22.0,0.6,18.2,34.0,17.75,1.33
2018,7,24,5,45,317.5,32.0,0.6,18.65,70.5,24.69,14.89
2018,7,24,6,0,429.0,42.0,0.6,19.1,107.0,31.14,21.28
2018,7,24,6,15,500.0,49.0,0.55,19.75,152.0,34.51,24.53
2018,7,24,6,30,571.0,56.0,0.5,20.4,197.0,53.47,29.17
2018,7,24,6,45,620.0,60.5,0.5,21.05,245.5,93.76,48.7
2018,7,24,7,0,669.0,65.0,0.5,21.7,294.0,142.26,82.3
2018,7,24,7,15,703.5,69.0,0.5,22.65,344.0,190.07,120.04
2018,7,24,7,30,738.0,73.0,0.5,23.6,394.0,241.58,162.53
2018,7,24,7,45,764.5,75.5,0.45,24.5,443.5,292.86,205.17
2018,7,24,8,0,791.0,78.0,0.4,25.4,493.0,346.53,248.72
2018,7,24,8,15,810.0,81.0,0.4,26.0,540.5,399.8,291.24
2018,7,24,8,30,829.0,84.0,0.4,26.6,588.0,456.79,334.85
2018,7,24,8,45,844.0,85.5,0.4,27.2,632.0,508.38,373.1
2018,7,24,9,0,859.0,87.0,0.4,27.8,676.0,560.15,410.06
2018,7,24,9,15,867.5,90.0,0.4,28.2,715.0,609.38,444.22
2018,7,24,9,30,876.0,93.0,0.4,28.6,754.0,657.74,476.63
2018,7,24,9,45,882.0,96.5,0.45,28.95,788.5,703.77,506.59
2018,7,24,10,0,888.0,100.0,0.5,29.3,823.0,748.31,533.92
2018,7,24,10,15,895.5,100.5,0.5,29.5,852.0,789.41,558.26
2018,7,24,10,30,903.0,101.0,0.5,29.7,881.0,828.72,581.17
2018,7,24,10,45,908.0,102.0,0.5,29.9,903.5,864.43,601.58
2018,7,24,11,0,913.0,103.0,0.5,30.1,926.0,897.81,620.4
2018,7,24,11,15,917.0,103.0,0.5,30.1,942.0,926.83,636.97
2018,7,24,11,30,921.0,103.0,0.5,30.1,958.0,953.17,651.91
2018,7,24,11,45,924.0,102.0,0.55,30.15,966.5,974.76,664.98
2018,7,24,12,0,927.0,101.0,0.6,30.2,975.0,993.38,676.42
2018,7,24,12,15,926.0,102.0,0.6,30.2,975.5,1007.07,684.12
2018,7,24,12,30,925.0,103.0,0.6,30.2,976.0,1017.54,690.08
2018,7,24,12,45,922.0,104.0,0.6,30.2,969.5,1022.79,693.12
2018,7,24,13,0,919.0,105.0,0.6,30.2,963.0,1024.73,694.41
2018,7,24,13,15,918.0,103.5,0.6,30.15,950.0,1022.78,693.73
2018,7,24,13,30,917.0,102.0,0.6,30.1,937.0,1017.52,691.27
2018,7,24,13,45,914.5,100.5,0.65,30.0,917.0,1007.5,687.41
2018,7,24,14,0,912.0,99.0,0.7,29.9,897.0,994.26,681.74
2018,7,24,14,15,907.0,97.0,0.7,29.75,870.0,974.93,671.6
2018,7,24,14,30,902.0,95.0,0.7,29.6,843.0,952.61,659.75
2018,7,24,14,45,896.0,93.0,0.7,29.4,810.5,926.49,645.73
2018,7,24,15,0,890.0,91.0,0.7,29.2,778.0,897.69,630.03
2018,7,24,15,15,879.5,89.5,0.7,29.2,739.5,862.99,610.07
2018,7,24,15,30,869.0,88.0,0.7,29.2,701.0,826.2,588.67
2018,7,24,15,45,858.5,84.5,0.75,28.5,658.5,785.31,566.74
2018,7,24,16,0,848.0,81.0,0.8,27.8,616.0,742.73,543.14
2018,7,24,16,15,835.5,78.0,0.8,27.4,571.0,697.78,516.05
2018,7,24,16,30,823.0,75.0,0.8,27.0,526.0,651.75,487.64
2018,7,24,16,45,803.5,71.5,0.8,26.6,477.5,602.82,455.31
2018,7,24,17,0,784.0,68.0,0.8,26.2,429.0,550.69,418.82
2018,7,24,17,15,756.5,64.0,0.8,25.6,379.0,493.88,377.87
2018,7,24,17,30,729.0,60.0,0.8,25.0,329.0,438.42,336.22
2018,7,24,17,45,690.5,55.5,0.8,24.4,279.5,379.07,289.91
2018,7,24,18,0,652.0,51.0,0.8,23.8,230.0,322.76,244.08
2018,7,24,18,15,591.5,46.0,0.75,23.1,183.0,261.6,193.2
2018,7,24,18,30,531.0,41.0,0.7,22.4,136.0,207.51,146.89
2018,7,24,18,45,437.0,33.5,0.7,21.7,95.5,147.98,97.31
2018,7,24,19,0,343.0,26.0,0.7,21.0,55.0,98.23,52.78
2018,7,24,19,15,199.0,15.5,0.7,20.6,30.0,41.37,0.0
2018,7,24,19,30,55.0,5.0,0.7,20.2,5.0,4.91,0.0
2018,7,24,19,45,27.5,2.5,0.7,19.8,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.7,18.05,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,7,25,5,15,130.0,10.0,0.65,19.35,17.5,9.83,0.0
2018,7,25,5,30,260.0,20.0,0.6,20.2,35.0,15.89,0.0
2018,7,25,5,45,378.0,28.5,0.6,21.05,73.0,21.51,12.01
2018,7,25,6,0,496.0,37.0,0.6,21.9,111.0,26.76,17.24
2018,7,25,6,15,563.5,42.0,0.55,22.65,156.5,31.35,21.48
2018,7,25,6,30,631.0,47.0,0.5,23.4,202.0,48.96,24.74
2018,7,25,6,45,675.0,51.5,0.5,24.15,251.5,91.78,44.67
2018,7,25,7,0,719.0,56.0,0.5,24.9,301.0,139.63,77.07
2018,7,25,7,15,750.0,59.5,0.5,25.65,351.0,189.07,115.94
2018,7,25,7,30,781.0,63.0,0.5,26.4,401.0,241.79,159.39
2018,7,25,7,45,803.5,65.5,0.5,27.2,450.5,297.47,205.5
2018,7,25,8,0,826.0,68.0,0.5,28.0,500.0,351.6,249.59
2018,7,25,8,15,843.0,70.0,0.5,28.6,547.0,404.72,291.92
2018,7,25,8,30,860.0,72.0,0.5,29.2,594.0,458.68,333.32
2018,7,25,8,45,873.5,74.0,0.5,29.75,638.0,511.47,372.41
2018,7,25,9,0,887.0,76.0,0.5,30.3,682.0,564.28,409.99
2018,7,25,9,15,890.0,81.5,0.5,30.7,720.5,613.9,444.16
2018,7,25,9,30,893.0,87.0,0.5,31.1,759.0,662.13,476.21
2018,7,25,9,45,892.0,93.5,0.5,31.45,791.5,706.98,504.3
2018,7,25,10,0,891.0,100.0,0.5,31.8,824.0,749.74,529.51
2018,7,25,10,15,897.5,101.0,0.5,32.0,852.5,790.72,553.53
2018,7,25,10,30,904.0,102.0,0.5,32.2,881.0,829.82,576.06
2018,7,25,10,45,908.0,103.5,0.5,32.4,903.5,865.26,596.09
2018,7,25,11,0,912.0,105.0,0.5,32.6,926.0,898.32,614.52
2018,7,25,11,15,914.0,106.0,0.55,32.6,941.0,926.56,631.45
2018,7,25,11,30,916.0,107.0,0.6,32.6,956.0,952.03,646.8
2018,7,25,11,45,917.0,108.0,0.6,32.6,964.5,973.69,658.93
2018,7,25,12,0,918.0,109.0,0.6,32.6,973.0,992.34,669.36
2018,7,25,12,15,919.5,108.0,0.6,32.5,974.0,1006.38,677.47
2018,7,25,12,30,921.0,107.0,0.6,32.4,975.0,1017.26,683.87
2018,7,25,12,45,921.5,106.0,0.6,32.3,969.5,1023.92,687.98
2018,7,25,13,0,922.0,105.0,0.6,32.2,964.0,1027.29,690.35
2018,7,25,13,15,919.5,103.5,0.6,32.05,950.0,1023.85,689.07
2018,7,25,13,30,917.0,102.0,0.6,31.9,936.0,1017.1,686.07
2018,7,25,13,45,913.0,101.5,0.6,31.75,915.5,1006.65,681.05
2018,7,25,14,0,909.0,101.0,0.6,31.6,895.0,993.02,674.3
2018,7,25,14,15,903.5,99.5,0.65,31.35,868.0,973.79,665.66
2018,7,25,14,30,898.0,98.0,0.7,31.1,841.0,951.6,655.26
2018,7,25,14,45,891.0,96.5,0.7,30.9,808.5,925.19,641.15
2018,7,25,15,0,884.0,95.0,0.7,30.7,776.0,896.15,625.4
2018,7,25,15,15,873.5,93.5,0.7,30.7,737.5,861.61,605.65
2018,7,25,15,30,863.0,92.0,0.7,30.7,699.0,824.99,584.48
2018,7,25,15,45,850.0,89.5,0.7,30.0,656.0,783.39,561.47
2018,7,25,16,0,837.0,87.0,0.7,29.3,613.0,740.3,537.05
2018,7,25,16,15,821.0,84.0,0.7,28.85,567.0,693.23,508.9
2018,7,25,16,30,805.0,81.0,0.7,28.4,521.0,648.7,481.87
2018,7,25,16,45,783.0,77.5,0.75,27.9,472.0,595.69,447.3
2018,7,25,17,0,761.0,74.0,0.8,27.4,423.0,542.95,411.2
2018,7,25,17,15,730.5,70.5,0.75,26.75,373.0,486.1,370.05
2018,7,25,17,30,700.0,67.0,0.7,26.1,323.0,430.9,328.57
2018,7,25,17,45,658.5,61.5,0.7,25.45,273.5,370.51,281.9
2018,7,25,18,0,617.0,56.0,0.7,24.8,224.0,314.6,236.83
2018,7,25,18,15,554.0,50.5,0.7,24.05,177.5,253.97,186.96
2018,7,25,18,30,491.0,45.0,0.7,23.3,131.0,199.57,141.01
2018,7,25,18,45,393.0,36.5,0.7,22.5,91.5,140.17,92.13
2018,7,25,19,0,295.0,28.0,0.7,21.7,52.0,90.54,47.84
2018,7,25,19,15,167.5,16.5,0.7,21.3,28.5,37.96,0.0
2018,7,25,19,30,40.0,5.0,0.7,20.9,5.0,4.91,0.0
2018,7,25,19,45,20.0,2.5,0.7,20.45,2.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,7,26,5,15,49.0,9.5,0.85,18.7,12.0,9.34,0.0
2018,7,26,5,30,98.0,19.0,0.8,19.5,24.0,14.84,0.0
2018,7,26,5,45,171.5,35.0,0.7,20.3,55.5,27.07,16.49
2018,7,26,6,0,245.0,51.0,0.6,21.1,87.0,38.73,27.48
2018,7,26,6,15,302.5,66.0,0.6,21.8,128.0,49.01,36.73
2018,7,26,6,30,360.0,81.0,0.6,22.5,169.0,68.08,45.23
2018,7,26,6,45,401.0,95.0,0.55,23.25,214.0,104.75,65.59
2018,7,26,7,0,442.0,109.0,0.5,24.0,259.0,146.09,94.1
2018,7,26,7,15,477.0,120.5,0.5,24.75,306.0,188.82,126.64
2018,7,26,7,30,512.0,132.0,0.5,25.5,353.0,235.37,163.42
2018,7,26,7,45,537.5,142.5,0.45,26.3,399.5,281.96,200.51
2018,7,26,8,0,563.0,153.0,0.4,27.1,446.0,331.04,238.79
2018,7,26,8,15,585.0,161.0,0.4,27.75,491.0,378.96,275.63
2018,7,26,8,30,607.0,169.0,0.4,28.4,536.0,428.39,312.47
2018,7,26,8,45,624.0,177.0,0.35,29.05,579.0,476.91,347.07
2018,7,26,9,0,641.0,185.0,0.3,29.7,622.0,526.31,380.95
2018,7,26,9,15,681.5,178.5,0.3,30.1,668.0,576.82,415.65
2018,7,26,9,30,722.0,172.0,0.3,30.5,714.0,629.75,451.0
2018,7,26,9,45,767.0,157.0,0.35,30.9,757.5,680.44,484.83
2018,7,26,10,0,812.0,142.0,0.4,31.3,801.0,731.81,518.05
2018,7,26,10,15,822.0,143.0,0.4,31.5,830.5,773.2,542.34
2018,7,26,10,30,832.0,144.0,0.4,31.7,860.0,813.19,565.52
2018,7,26,10,45,840.0,144.5,0.4,31.9,883.5,849.4,586.1
2018,7,26,11,0,848.0,145.0,0.4,32.1,907.0,881.12,603.77
2018,7,26,11,15,854.5,144.0,0.4,32.1,923.5,909.95,620.14
2018,7,26,11,30,861.0,143.0,0.4,32.1,940.0,936.41,635.05
2018,7,26,11,45,866.5,141.0,0.45,32.15,949.5,958.43,648.27
2018,7,26,12,0,872.0,139.0,0.5,32.2,959.0,977.75,660.03
2018,7,26,12,15,871.5,140.0,0.5,32.15,960.0,991.41,667.77
2018,7,26,12,30,871.0,141.0,0.5,32.1,961.0,1002.05,673.92
2018,7,26,12,45,869.0,141.5,0.5,32.05,955.0,1007.65,677.27
2018,7,26,13,0,867.0,142.0,0.5,32.0,949.0,1010.13,678.99
2018,7,26,13,15,869.0,137.5,0.55,31.85,936.5,1008.37,679.81
2018,7,26,13,30,871.0,133.0,0.6,31.7,924.0,1003.4,678.9
2018,7,26,13,45,873.5,127.5,0.6,31.6,905.0,994.67,674.69
2018,7,26,14,0,876.0,122.0,0.6,31.5,886.0,982.68,668.71
2018,7,26,14,15,874.0,118.5,0.6,31.3,860.5,965.27,659.89
2018,7,26,14,30,872.0,115.0,0.6,31.1,835.0,944.86,649.37
2018,7,26,14,45,870.5,109.5,0.65,30.9,803.5,919.84,637.08
2018,7,26,15,0,869.0,104.0,0.7,30.7,772.0,891.94,622.94
2018,7,26,15,15,858.0,102.0,0.7,30.7,733.5,856.86,602.81
2018,7,26,15,30,847.0,100.0,0.7,30.7,695.0,819.75,581.3
2018,7,26,15,45,838.0,95.5,0.7,30.1,653.0,779.71,559.01
2018,7,26,16,0,829.0,91.0,0.7,29.5,611.0,737.92,535.17
2018,7,26,16,15,817.5,86.5,0.75,29.05,566.0,696.34,511.3
2018,7,26,16,30,806.0,82.0,0.8,28.6,521.0,649.78,483.38
2018,7,26,16,45,785.0,78.5,0.8,28.15,472.5,597.34,448.46
2018,7,26,17,0,764.0,75.0,0.8,27.7,424.0,545.07,412.16
2018,7,26,17,15,733.0,71.0,0.8,27.05,373.5,487.23,370.71
2018,7,26,17,30,702.0,67.0,0.8,26.4,323.0,431.09,328.82
2018,7,26,17,45,659.0,62.0,0.8,25.75,273.0,370.46,281.87
2018,7,26,18,0,616.0,57.0,0.8,25.1,223.0,314.56,236.69
2018,7,26,18,15,552.5,51.0,0.8,24.3,176.5,253.28,186.3
2018,7,26,18,30,489.0,45.0,0.8,23.5,130.0,198.31,139.88
2018,7,26,18,45,389.0,36.0,0.8,22.7,90.0,138.14,90.41
2018,7,26,19,0,289.0,27.0,0.8,21.9,50.0,87.62,44.81
2018,7,26,19,15,163.5,16.5,0.8,21.45,27.5,37.18,0.0
2018,7,26,19,30,38.0,6.0,0.8,21.0,5.0,0.0,0.0
2018,7,26,19,45,19.0,3.0,0.8,20.5,2.5,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,27,5,15,75.0,10.0,0.8,17.1,14.0,9.83,0.0
2018,7,27,5,30,150.0,20.0,0.8,17.7,28.0,15.74,0.0
2018,7,27,5,45,253.5,32.5,0.75,18.3,62.5,25.66,15.37
2018,7,27,6,0,357.0,45.0,0.7,18.9,97.0,34.48,24.07
2018,7,27,6,15,428.5,55.5,0.7,19.6,141.5,40.81,29.96
2018,7,27,6,30,500.0,66.0,0.7,20.3,186.0,57.65,35.54
2018,7,27,6,45,550.5,74.0,0.7,21.05,235.0,97.0,54.64
2018,7,27,7,0,601.0,82.0,0.7,21.8,284.0,142.15,85.2
2018,7,27,7,15,638.5,88.5,0.65,22.65,334.5,189.27,121.84
2018,7,27,7,30,676.0,95.0,0.6,23.5,385.0,240.49,163.49
2018,7,27,7,45,703.5,100.0,0.6,24.35,434.5,291.34,205.54
2018,7,27,8,0,731.0,105.0,0.6,25.2,484.0,344.78,248.89
2018,7,27,8,15,752.0,109.5,0.6,25.8,532.0,397.54,290.92
2018,7,27,8,30,773.0,114.0,0.6,26.4,580.0,453.87,334.06
2018,7,27,8,45,789.0,118.0,0.6,27.0,625.0,506.05,372.79
2018,7,27,9,0,805.0,122.0,0.6,27.6,670.0,558.68,410.42
2018,7,27,9,15,810.0,129.0,0.6,28.0,708.5,607.8,444.53
2018,7,27,9,30,815.0,136.0,0.6,28.4,747.0,655.9,476.82
2018,7,27,9,45,815.5,144.0,0.6,28.85,780.0,700.66,505.73
2018,7,27,10,0,816.0,152.0,0.6,29.3,813.0,743.68,532.59
2018,7,27,10,15,827.0,153.0,0.6,29.5,843.5,786.09,557.94
2018,7,27,10,30,838.0,154.0,0.6,29.7,874.0,827.16,582.07
2018,7,27,10,45,847.5,153.5,0.6,29.95,898.0,863.95,603.12
2018,7,27,11,0,857.0,153.0,0.6,30.2,922.0,898.85,622.83
2018,7,27,11,15,863.5,152.0,0.65,30.25,938.5,925.21,638.69
2018,7,27,11,30,870.0,151.0,0.7,30.3,955.0,951.97,654.89
2018,7,27,11,45,875.0,150.0,0.7,30.35,965.0,974.76,667.73
2018,7,27,12,0,880.0,149.0,0.7,30.4,975.0,994.82,678.99
2018,7,27,12,15,878.5,150.0,0.7,30.3,975.5,1007.69,686.5
2018,7,27,12,30,877.0,151.0,0.7,30.2,976.0,1017.49,692.38
2018,7,27,12,45,873.0,152.0,0.7,30.15,968.5,1021.72,694.99
2018,7,27,13,0,869.0,153.0,0.7,30.1,961.0,1022.8,695.94
2018,7,27,13,15,868.0,150.5,0.75,29.95,947.5,1020.18,696.23
2018,7,27,13,30,867.0,148.0,0.8,29.8,934.0,1014.4,694.79
2018,7,27,13,45,865.5,144.5,0.8,29.65,914.0,1003.94,689.65
2018,7,27,14,0,864.0,141.0,0.8,29.5,894.0,990.37,682.79
2018,7,27,14,15,860.0,138.0,0.8,29.3,867.5,971.86,673.19
2018,7,27,14,30,856.0,135.0,0.8,29.1,841.0,956.1,665.36
2018,7,27,14,45,851.0,130.5,0.8,28.95,808.0,929.18,650.55
2018,7,27,15,0,846.0,126.0,0.8,28.8,775.0,899.59,634.16
2018,7,27,15,15,833.5,123.5,0.8,28.8,735.5,863.16,613.02
2018,7,27,15,30,821.0,121.0,0.8,28.8,696.0,824.82,590.53
2018,7,27,15,45,782.0,127.0,0.8,28.3,647.0,772.74,559.97
2018,7,27,16,0,743.0,133.0,0.8,27.8,598.0,723.59,530.8
2018,7,27,16,15,688.0,139.5,0.85,27.35,544.0,661.83,491.68
2018,7,27,16,30,633.0,146.0,0.9,26.9,490.0,602.39,452.21
2018,7,27,16,45,582.5,144.0,0.9,26.45,437.0,539.7,408.97
2018,7,27,17,0,532.0,142.0,0.9,26.0,384.0,477.96,365.11
2018,7,27,17,15,492.5,132.0,0.9,25.25,335.0,420.05,323.24
2018,7,27,17,30,453.0,122.0,0.9,24.5,286.0,365.12,282.06
2018,7,27,17,45,404.0,108.5,0.9,23.8,238.0,305.44,235.84
2018,7,27,18,0,355.0,95.0,0.9,23.1,190.0,250.3,191.79
2018,7,27,18,15,300.5,78.0,0.9,22.35,146.5,194.31,146.11
2018,7,27,18,30,246.0,61.0,0.9,21.6,103.0,143.95,104.33
2018,7,27,18,45,181.5,43.5,0.9,20.85,69.0,96.53,65.22
2018,7,27,19,0,117.0,26.0,0.9,20.1,35.0,54.43,27.26
2018,7,27,19,15,64.0,14.0,0.9,19.65,18.5,21.86,0.0
2018,7,27,19,30,11.0,2.0,0.9,19.2,2.0,0.0,0.0
2018,7,27,19,45,5.5,1.0,0.9,18.75,1.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,28,5,15,19.5,5.0,0.7,16.85,6.0,4.91,0.0
2018,7,28,5,30,39.0,10.0,0.7,17.5,12.0,8.67,0.0
2018,7,28,5,45,76.0,26.0,0.65,18.15,35.0,21.81,12.11
2018,7,28,6,0,113.0,42.0,0.6,18.8,58.0,34.45,24.03
2018,7,28,6,15,147.5,64.5,0.6,19.55,94.0,51.51,39.22
2018,7,28,6,30,182.0,87.0,0.6,20.3,130.0,72.23,52.16
2018,7,28,6,45,211.0,110.5,0.55,21.05,172.0,105.78,74.17
2018,7,28,7,0,240.0,134.0,0.5,21.8,214.0,143.02,101.07
2018,7,28,7,15,265.0,157.0,0.5,22.4,259.0,182.7,131.32
2018,7,28,7,30,290.0,180.0,0.5,23.0,304.0,225.37,164.4
2018,7,28,7,45,310.0,200.5,0.45,23.6,348.0,267.35,196.9
2018,7,28,8,0,330.0,221.0,0.4,24.2,392.0,311.49,230.48
2018,7,28,8,15,346.5,240.5,0.4,24.8,435.0,355.42,263.37
2018,7,28,8,30,363.0,260.0,0.4,25.4,478.0,400.89,296.53
2018,7,28,8,45,374.5,277.5,0.4,26.0,517.5,443.47,326.75
2018,7,28,9,0,386.0,295.0,0.4,26.6,557.0,486.8,356.64
2018,7,28,9,15,400.0,309.0,0.4,27.05,595.0,529.03,385.24
2018,7,28,9,30,414.0,323.0,0.4,27.5,633.0,571.93,413.56
2018,7,28,9,45,426.0,333.0,0.4,27.9,665.0,610.04,438.16
2018,7,28,10,0,438.0,343.0,0.4,28.3,697.0,648.84,462.71
2018,7,28,10,15,442.5,351.5,0.4,28.45,720.0,680.47,482.5
2018,7,28,10,30,447.0,360.0,0.4,28.6,743.0,711.38,501.57
2018,7,28,10,45,448.0,369.5,0.45,28.7,762.0,739.49,519.36
2018,7,28,11,0,449.0,379.0,0.5,28.8,781.0,766.45,536.3
2018,7,28,11,15,453.0,383.5,0.5,28.7,795.5,790.03,550.84
2018,7,28,11,30,457.0,388.0,0.5,28.6,810.0,812.4,564.56
2018,7,28,11,45,459.0,391.0,0.5,28.5,818.0,830.08,575.34
2018,7,28,12,0,461.0,394.0,0.5,28.4,826.0,846.23,585.22
2018,7,28,12,15,488.5,381.5,0.5,28.55,839.5,870.06,600.08
2018,7,28,12,30,516.0,369.0,0.5,28.7,853.0,892.49,613.93
2018,7,28,12,45,550.0,346.5,0.55,28.8,859.5,909.45,625.94
2018,7,28,13,0,584.0,324.0,0.6,28.9,866.0,924.24,636.78
2018,7,28,13,15,555.5,335.0,0.6,28.7,844.5,909.19,627.44
2018,7,28,13,30,527.0,346.0,0.6,28.5,823.0,892.09,617.27
2018,7,28,13,45,488.5,358.0,0.6,28.35,792.0,864.46,600.29
2018,7,28,14,0,450.0,370.0,0.6,28.2,761.0,835.57,582.54
2018,7,28,14,15,439.0,362.5,0.6,27.95,734.0,812.04,569.29
2018,7,28,14,30,428.0,355.0,0.6,27.7,707.0,787.08,554.96
2018,7,28,14,45,413.5,345.5,0.65,27.4,674.0,748.67,532.88
2018,7,28,15,0,399.0,336.0,0.7,27.1,641.0,716.44,514.34
2018,7,28,15,15,385.5,322.0,0.7,27.1,604.5,679.61,491.26
2018,7,28,15,30,372.0,308.0,0.7,27.1,568.0,642.27,467.55
2018,7,28,15,45,365.0,290.0,0.7,26.35,531.5,605.47,445.37
2018,7,28,16,0,358.0,272.0,0.7,25.6,495.0,568.05,422.21
2018,7,28,16,15,357.0,249.5,0.75,25.1,457.5,529.56,397.92
2018,7,28,16,30,356.0,227.0,0.8,24.6,420.0,490.19,372.23
2018,7,28,16,45,346.0,206.5,0.8,24.15,379.0,446.45,341.99
2018,7,28,17,0,336.0,186.0,0.8,23.7,338.0,402.84,310.97
2018,7,28,17,15,320.0,164.5,0.8,23.1,295.0,355.11,275.99
2018,7,28,17,30,304.0,143.0,0.8,22.5,252.0,308.35,240.59
2018,7,28,17,45,284.5,121.5,0.8,21.9,211.0,261.16,203.61
2018,7,28,18,0,265.0,100.0,0.8,21.3,170.0,215.58,166.68
2018,7,28,18,15,230.0,79.5,0.8,20.7,131.0,167.6,126.97
2018,7,28,18,30,195.0,59.0,0.8,20.1,92.0,123.09,89.5
2018,7,28,18,45,149.5,41.0,0.8,19.55,61.5,82.62,55.46
2018,7,28,19,0,104.0,23.0,0.8,19.0,31.0,48.16,22.55
2018,7,28,19,15,55.0,12.0,0.8,18.7,16.0,18.67,0.0
2018,7,28,19,30,6.0,1.0,0.8,18.4,1.0,0.0,0.0
2018,7,28,19,45,3.0,0.5,0.8,18.15,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,29,5,15,19.5,5.0,0.6,17.65,6.0,4.91,0.0
2018,7,29,5,30,39.0,10.0,0.6,18.1,12.0,8.66,0.0
2018,7,29,5,45,78.5,26.0,0.6,18.55,35.5,21.81,11.93
2018,7,29,6,0,118.0,42.0,0.6,19.0,59.0,34.45,23.97
2018,7,29,6,15,157.0,64.0,0.55,19.65,95.5,51.15,38.87
2018,7,29,6,30,196.0,86.0,0.5,20.3,132.0,71.24,51.42
2018,7,29,6,45,230.0,108.0,0.5,20.95,175.0,104.7,72.74
2018,7,29,7,0,264.0,130.0,0.5,21.6,218.0,142.34,99.61
2018,7,29,7,15,294.5,150.5,0.45,22.1,263.5,182.19,129.82
2018,7,29,7,30,325.0,171.0,0.4,22.6,309.0,225.56,163.43
2018,7,29,7,45,350.5,188.5,0.4,23.05,354.5,268.35,196.92
2018,7,29,8,0,376.0,206.0,0.4,23.5,400.0,313.8,232.09
2018,7,29,8,15,398.5,221.5,0.4,24.1,444.5,358.86,266.21
2018,7,29,8,30,421.0,237.0,0.4,24.7,489.0,404.21,299.74
2018,7,29,8,45,439.5,249.5,0.35,25.25,530.5,448.78,331.53
2018,7,29,9,0,458.0,262.0,0.3,25.8,572.0,494.68,363.22
2018,7,29,9,15,508.5,256.5,0.35,26.45,620.0,544.16,397.72
2018,7,29,9,30,559.0,251.0,0.4,27.1,668.0,597.25,433.93
2018,7,29,9,45,619.0,233.0,0.4,27.7,715.5,648.47,467.96
2018,7,29,10,0,679.0,215.0,0.4,28.3,763.0,702.8,503.24
2018,7,29,10,15,662.5,233.5,0.4,28.5,784.0,736.49,523.48
2018,7,29,10,30,646.0,252.0,0.4,28.7,805.0,767.38,541.73
2018,7,29,10,45,619.0,275.5,0.4,28.9,817.0,791.5,555.13
2018,7,29,11,0,592.0,299.0,0.4,29.1,829.0,812.46,566.4
2018,7,29,11,15,579.5,312.5,0.45,28.9,838.5,833.52,579.87
2018,7,29,11,30,567.0,326.0,0.5,28.7,848.0,852.24,591.86
2018,7,29,11,45,546.0,342.0,0.5,28.5,848.5,863.15,597.96
2018,7,29,12,0,525.0,358.0,0.5,28.3,849.0,871.51,602.6
2018,7,29,12,15,542.5,347.5,0.5,28.1,855.5,888.21,613.77
2018,7,29,12,30,560.0,337.0,0.5,27.9,862.0,903.11,623.75
2018,7,29,12,45,601.0,309.5,0.5,27.75,869.5,922.17,637.05
2018,7,29,13,0,642.0,282.0,0.5,27.6,877.0,939.52,649.26
2018,7,29,13,15,606.0,299.0,0.55,27.3,854.0,922.71,639.84
2018,7,29,13,30,570.0,316.0,0.6,27.0,831.0,903.3,629.25
2018,7,29,13,45,545.5,320.5,0.6,26.65,804.0,881.31,616.71
2018,7,29,14,0,521.0,325.0,0.6,26.3,777.0,857.64,603.07
2018,7,29,14,15,515.5,317.0,0.6,25.95,752.5,837.67,592.36
2018,7,29,14,30,510.0,309.0,0.6,25.6,728.0,815.87,580.36
2018,7,29,14,45,499.0,300.5,0.65,25.25,696.5,786.79,564.32
2018,7,29,15,0,488.0,292.0,0.7,24.9,665.0,756.38,547.19
2018,7,29,15,15,473.5,281.5,0.7,24.9,628.0,719.69,524.18
2018,7,29,15,30,459.0,271.0,0.7,24.9,591.0,682.22,500.39
2018,7,29,15,45,441.0,259.0,0.7,24.15,550.5,639.81,474.23
2018,7,29,16,0,423.0,247.0,0.7,23.4,510.0,597.28,447.38
2018,7,29,16,15,402.0,232.0,0.7,23.0,466.0,542.75,410.96
2018,7,29,16,30,381.0,217.0,0.7,22.6,422.0,496.01,379.08
2018,7,29,16,45,356.0,200.0,0.7,22.2,377.0,445.41,343.43
2018,7,29,17,0,331.0,183.0,0.7,21.8,332.0,396.29,307.89
2018,7,29,17,15,306.5,163.5,0.7,21.35,288.5,346.38,270.8
2018,7,29,17,30,282.0,144.0,0.7,20.9,245.0,298.31,233.99
2018,7,29,17,45,253.5,123.0,0.75,20.5,203.0,248.83,195.03
2018,7,29,18,0,225.0,102.0,0.8,20.1,161.0,201.94,156.97
2018,7,29,18,15,187.0,79.5,0.75,19.7,121.5,152.85,116.29
2018,7,29,18,30,149.0,57.0,0.7,19.3,82.0,107.52,78.33
2018,7,29,18,45,107.5,38.0,0.7,18.9,53.0,69.28,46.26
2018,7,29,19,0,66.0,19.0,0.7,18.5,24.0,33.74,13.48
2018,7,29,19,15,34.5,10.0,0.7,18.35,12.5,14.08,0.0
2018,7,29,19,30,3.0,1.0,0.7,18.2,1.0,0.0,0.0
2018,7,29,19,45,1.5,0.5,0.7,18.05,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,7,30,5,15,12.5,4.0,0.7,16.95,4.5,3.93,0.0
2018,7,30,5,30,25.0,8.0,0.7,17.2,9.0,6.97,0.0
2018,7,30,5,45,55.5,22.5,0.7,17.5,29.0,18.99,9.56
2018,7,30,6,0,86.0,37.0,0.7,17.8,49.0,30.55,20.71
2018,7,30,6,15,118.5,60.5,0.65,18.45,84.0,48.52,36.76
2018,7,30,6,30,151.0,84.0,0.6,19.1,119.0,68.65,50.25
2018,7,30,6,45,182.0,108.5,0.6,19.7,161.0,101.29,72.15
2018,7,30,7,0,213.0,133.0,0.6,20.3,203.0,137.92,98.83
2018,7,30,7,15,241.0,155.5,0.6,21.1,247.5,176.21,127.92
2018,7,30,7,30,269.0,178.0,0.6,21.9,292.0,217.82,160.09
2018,7,30,7,45,293.0,199.0,0.55,22.7,337.5,260.21,192.82
2018,7,30,8,0,317.0,220.0,0.5,23.5,383.0,305.24,227.02
2018,7,30,8,15,334.5,239.0,0.5,24.15,425.5,348.45,259.52
2018,7,30,8,30,352.0,258.0,0.5,24.8,468.0,393.31,292.43
2018,7,30,8,45,364.0,274.0,0.5,25.5,506.0,434.27,321.63
2018,7,30,9,0,376.0,290.0,0.5,26.2,544.0,476.0,350.57
2018,7,30,9,15,385.5,304.0,0.5,26.65,578.0,515.07,377.24
2018,7,30,9,30,395.0,318.0,0.5,27.1,612.0,554.41,403.43
2018,7,30,9,45,400.5,332.0,0.5,27.55,642.5,591.17,427.21
2018,7,30,10,0,406.0,346.0,0.5,28.0,673.0,627.62,450.25
2018,7,30,10,15,415.5,355.0,0.5,28.0,700.0,662.61,472.84
2018,7,30,10,30,425.0,364.0,0.5,28.0,727.0,697.09,494.77
2018,7,30,10,45,432.5,370.5,0.5,28.05,748.5,727.09,513.46
2018,7,30,11,0,440.0,377.0,0.5,28.1,770.0,756.36,531.51
2018,7,30,11,15,444.5,382.0,0.55,27.85,785.0,780.65,547.65
2018,7,30,11,30,449.0,387.0,0.6,27.6,800.0,803.77,563.1
2018,7,30,11,45,451.5,389.5,0.6,27.35,808.0,821.28,574.25
2018,7,30,12,0,454.0,392.0,0.6,27.1,816.0,837.29,584.52
2018,7,30,12,15,456.5,391.0,0.6,27.25,818.0,848.21,590.84
2018,7,30,12,30,459.0,390.0,0.6,27.4,820.0,857.41,596.17
2018,7,30,12,45,459.5,386.5,0.6,27.55,814.5,860.3,597.71
2018,7,30,13,0,460.0,383.0,0.6,27.7,809.0,861.27,598.2
2018,7,30,13,15,453.5,380.5,0.65,27.45,795.0,854.41,595.6
2018,7,30,13,30,447.0,378.0,0.7,27.2,781.0,845.66,591.94
2018,7,30,13,45,437.5,373.0,0.7,26.95,760.0,829.61,582.92
2018,7,30,14,0,428.0,368.0,0.7,26.7,739.0,811.91,572.92
2018,7,30,14,15,419.5,359.0,0.7,26.25,713.0,789.51,560.49
2018,7,30,14,30,411.0,350.0,0.7,25.8,687.0,758.51,542.62
2018,7,30,14,45,400.0,339.0,0.7,25.4,655.5,729.03,525.32
2018,7,30,15,0,389.0,328.0,0.7,25.0,624.0,698.6,507.14
2018,7,30,15,15,375.5,314.0,0.7,25.0,588.0,662.0,483.84
2018,7,30,15,30,362.0,300.0,0.7,25.0,552.0,624.93,459.96
2018,7,30,15,45,345.5,285.5,0.75,24.25,513.5,584.64,435.19
2018,7,30,16,0,329.0,271.0,0.8,23.5,475.0,544.47,409.82
2018,7,30,16,15,311.0,252.5,0.8,23.2,433.0,499.17,379.06
2018,7,30,16,30,293.0,234.0,0.8,22.9,391.0,454.5,348.07
2018,7,30,16,45,272.0,212.5,0.8,22.55,347.0,405.44,313.15
2018,7,30,17,0,251.0,191.0,0.8,22.2,303.0,357.64,278.28
2018,7,30,17,15,239.5,166.5,0.8,21.75,263.0,313.11,245.15
2018,7,30,17,30,228.0,142.0,0.8,21.3,223.0,269.22,211.45
2018,7,30,17,45,213.5,119.5,0.8,20.85,186.0,227.0,177.96
2018,7,30,18,0,199.0,97.0,0.8,20.4,149.0,185.95,144.36
2018,7,30,18,15,169.5,74.5,0.8,19.9,112.0,141.07,107.05
2018,7,30,18,30,140.0,52.0,0.8,19.4,75.0,99.04,71.65
2018,7,30,18,45,104.5,35.0,0.8,18.9,49.0,64.97,42.78
2018,7,30,19,0,69.0,18.0,0.8,18.4,23.0,32.89,11.72
2018,7,30,19,15,36.0,9.5,0.8,18.15,12.0,13.71,0.0
2018,7,30,19,30,3.0,1.0,0.8,17.9,1.0,0.0,0.0
2018,7,30,19,45,1.5,0.5,0.8,17.65,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,31,5,15,11.5,3.5,1.1,16.8,4.0,3.44,0.0
2018,7,31,5,30,23.0,7.0,1.1,17.2,8.0,6.88,0.0
2018,7,31,5,45,51.0,19.5,1.05,17.6,25.5,16.55,7.44
2018,7,31,6,0,79.0,32.0,1.0,18.0,43.0,26.61,17.25
2018,7,31,6,15,108.0,54.0,0.95,18.6,75.5,43.61,32.44
2018,7,31,6,30,137.0,76.0,0.9,19.2,108.0,62.14,45.16
2018,7,31,6,45,164.5,101.0,0.85,19.8,148.5,93.91,66.81
2018,7,31,7,0,192.0,126.0,0.8,20.4,189.0,129.34,92.88
2018,7,31,7,15,216.5,150.5,0.7,21.15,233.0,167.34,121.95
2018,7,31,7,30,241.0,175.0,0.6,21.9,277.0,208.37,153.69
2018,7,31,7,45,263.0,197.5,0.55,22.6,321.5,249.9,185.8
2018,7,31,8,0,285.0,220.0,0.5,23.3,366.0,293.9,219.29
2018,7,31,8,15,304.0,240.5,0.5,23.9,409.5,337.33,251.94
2018,7,31,8,30,323.0,261.0,0.5,24.5,453.0,382.63,285.19
2018,7,31,8,45,339.0,277.0,0.45,25.05,492.5,424.15,314.69
2018,7,31,9,0,355.0,293.0,0.4,25.6,532.0,466.88,344.19
2018,7,31,9,15,414.0,289.0,0.4,26.25,584.0,517.08,378.95
2018,7,31,9,30,473.0,285.0,0.4,26.9,636.0,572.93,416.73
2018,7,31,9,45,545.0,265.0,0.4,27.55,688.5,626.8,452.74
2018,7,31,10,0,617.0,245.0,0.4,28.2,741.0,685.35,491.01
2018,7,31,10,15,601.5,263.5,0.45,28.4,761.5,717.57,511.06
2018,7,31,10,30,586.0,282.0,0.5,28.6,782.0,747.21,529.43
2018,7,31,10,45,559.0,304.5,0.5,28.8,791.5,768.8,541.41
2018,7,31,11,0,532.0,327.0,0.5,29.0,801.0,787.27,551.3
2018,7,31,11,15,519.0,339.0,0.5,29.0,808.5,805.0,561.57
2018,7,31,11,30,506.0,351.0,0.5,29.0,816.0,820.51,570.38
2018,7,31,11,45,485.5,366.0,0.5,29.0,815.5,829.8,575.12
2018,7,31,12,0,465.0,381.0,0.5,29.0,815.0,836.74,578.49
2018,7,31,12,15,503.0,359.5,0.55,29.15,829.5,861.6,595.47
2018,7,31,12,30,541.0,338.0,0.6,29.3,844.0,885.08,611.35
2018,7,31,12,45,589.0,310.0,0.6,29.5,857.0,910.33,627.59
2018,7,31,13,0,637.0,282.0,0.6,29.7,870.0,933.99,642.76
2018,7,31,13,15,605.0,294.0,0.6,29.5,846.0,916.16,631.62
2018,7,31,13,30,573.0,306.0,0.6,29.3,822.0,895.34,619.24
2018,7,31,13,45,529.5,320.5,0.6,29.1,788.5,865.17,600.8
2018,7,31,14,0,486.0,335.0,0.6,28.9,755.0,833.72,581.51
2018,7,31,14,15,470.0,331.0,0.65,28.6,726.5,808.42,567.95
2018,7,31,14,30,454.0,327.0,0.7,28.3,698.0,781.8,553.24
2018,7,31,14,45,433.5,321.0,0.7,28.0,663.5,747.86,532.86
2018,7,31,15,0,413.0,315.0,0.7,27.7,629.0,713.22,511.82
2018,7,31,15,15,399.0,302.5,0.7,27.7,593.0,669.62,484.44
2018,7,31,15,30,385.0,290.0,0.7,27.7,557.0,632.99,461.18
2018,7,31,15,45,370.0,275.0,0.7,26.9,518.0,592.53,436.3
2018,7,31,16,0,355.0,260.0,0.7,26.1,479.0,552.02,410.78
2018,7,31,16,15,342.5,242.5,0.7,25.55,440.0,510.71,383.75
2018,7,31,16,30,330.0,225.0,0.7,25.0,401.0,469.52,356.09
2018,7,31,16,45,313.0,205.0,0.75,24.5,359.0,422.99,323.98
2018,7,31,17,0,296.0,185.0,0.8,24.0,317.0,377.29,291.48
2018,7,31,17,15,273.5,163.5,0.8,23.35,273.5,327.95,255.07
2018,7,31,17,30,251.0,142.0,0.8,22.7,230.0,280.31,218.83
2018,7,31,17,45,225.0,119.5,0.8,22.05,189.0,231.87,180.81
2018,7,31,18,0,199.0,97.0,0.8,21.4,148.0,185.77,143.55
2018,7,31,18,15,164.5,74.5,0.8,20.75,110.5,139.26,105.23
2018,7,31,18,30,130.0,52.0,0.8,20.1,73.0,96.14,69.26
2018,7,31,18,45,92.5,34.0,0.8,19.5,46.5,61.03,39.78
2018,7,31,19,0,55.0,16.0,0.8,18.9,20.0,27.92,7.94
2018,7,31,19,15,28.5,8.5,0.8,18.5,10.5,11.76,0.0
2018,7,31,19,30,2.0,1.0,0.8,18.1,1.0,0.0,0.0
2018,7,31,19,45,1.0,0.5,0.8,17.7,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
