Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,4,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,1,5,15,24.0,6.0,0.8,15.55,7.0,5.9,0.0
2018,8,1,5,30,48.0,12.0,0.8,16.1,14.0,11.8,0.0
2018,8,1,5,45,107.0,29.0,0.8,16.7,41.0,24.16,13.23
2018,8,1,6,0,166.0,46.0,0.8,17.3,68.0,37.52,26.64
2018,8,1,6,15,220.5,65.5,0.75,17.95,108.0,52.3,40.05
2018,8,1,6,30,275.0,85.0,0.7,18.6,148.0,69.76,50.79
2018,8,1,6,45,320.5,101.5,0.65,19.25,192.5,100.34,66.95
2018,8,1,7,0,366.0,118.0,0.6,19.9,237.0,139.86,94.12
2018,8,1,7,15,401.5,133.5,0.6,20.75,284.5,181.97,126.12
2018,8,1,7,30,437.0,149.0,0.6,21.6,332.0,228.05,162.48
2018,8,1,7,45,464.5,162.0,0.55,22.45,379.0,273.53,198.74
2018,8,1,8,0,492.0,175.0,0.5,23.3,426.0,321.83,236.6
2018,8,1,8,15,512.0,187.0,0.5,24.0,470.5,368.94,273.12
2018,8,1,8,30,532.0,199.0,0.5,24.7,515.0,417.73,309.81
2018,8,1,8,45,546.0,209.5,0.5,25.4,555.5,463.67,343.35
2018,8,1,9,0,560.0,220.0,0.5,26.1,596.0,510.31,376.27
2018,8,1,9,15,607.0,213.5,0.55,26.6,644.0,561.54,412.59
2018,8,1,9,30,654.0,207.0,0.6,27.1,692.0,615.41,449.88
2018,8,1,9,45,707.0,191.5,0.6,27.55,738.5,667.6,484.98
2018,8,1,10,0,760.0,176.0,0.6,28.0,785.0,722.44,520.98
2018,8,1,10,15,740.5,193.0,0.6,28.15,804.5,755.59,541.18
2018,8,1,10,30,721.0,210.0,0.6,28.3,824.0,785.52,559.11
2018,8,1,10,45,689.5,235.0,0.6,28.5,835.0,810.02,572.8
2018,8,1,11,0,658.0,260.0,0.6,28.7,846.0,830.66,583.86
2018,8,1,11,15,642.5,274.0,0.65,28.65,854.5,851.15,596.68
2018,8,1,11,30,627.0,288.0,0.7,28.6,863.0,868.89,607.73
2018,8,1,11,45,602.5,305.5,0.7,28.55,862.0,878.92,612.92
2018,8,1,12,0,578.0,323.0,0.7,28.5,861.0,886.39,616.62
2018,8,1,12,15,607.0,306.0,0.7,28.5,871.5,908.27,630.9
2018,8,1,12,30,636.0,289.0,0.7,28.5,882.0,928.72,644.07
2018,8,1,12,45,673.5,265.0,0.7,28.55,889.0,948.26,656.91
2018,8,1,13,0,711.0,241.0,0.7,28.6,896.0,965.1,667.02
2018,8,1,13,15,685.0,251.5,0.75,28.35,875.0,951.8,660.73
2018,8,1,13,30,659.0,262.0,0.8,28.1,854.0,935.93,652.95
2018,8,1,13,45,622.5,275.0,0.8,27.85,824.0,910.03,637.39
2018,8,1,14,0,586.0,288.0,0.8,27.6,794.0,880.95,619.92
2018,8,1,14,15,574.0,284.0,0.8,27.25,766.5,857.89,607.2
2018,8,1,14,30,562.0,280.0,0.8,26.9,739.0,833.05,593.15
2018,8,1,14,45,546.5,274.5,0.8,26.55,705.5,801.83,574.88
2018,8,1,15,0,531.0,269.0,0.8,26.2,672.0,769.34,555.61
2018,8,1,15,15,515.5,261.0,0.8,26.2,635.0,733.17,532.98
2018,8,1,15,30,500.0,253.0,0.8,26.2,598.0,696.16,509.52
2018,8,1,15,45,486.5,240.0,0.8,25.3,558.0,654.83,484.63
2018,8,1,16,0,473.0,227.0,0.8,24.4,518.0,612.95,458.73
2018,8,1,16,15,460.5,213.0,0.85,23.85,477.5,570.38,431.47
2018,8,1,16,30,448.0,199.0,0.9,23.3,437.0,527.59,403.17
2018,8,1,16,45,428.0,183.0,0.9,22.75,392.5,477.87,368.51
2018,8,1,17,0,408.0,167.0,0.9,22.2,348.0,428.99,333.43
2018,8,1,17,15,385.0,149.0,0.9,21.5,303.0,377.41,295.32
2018,8,1,17,30,362.0,131.0,0.9,20.8,258.0,327.39,257.07
2018,8,1,17,45,333.0,112.5,0.9,20.15,214.5,275.97,216.32
2018,8,1,18,0,304.0,94.0,0.9,19.5,171.0,227.13,176.3
2018,8,1,18,15,259.5,75.0,0.9,18.85,130.5,175.36,133.11
2018,8,1,18,30,215.0,56.0,0.9,18.2,90.0,128.2,93.14
2018,8,1,18,45,158.0,39.0,0.85,17.55,59.0,85.26,56.73
2018,8,1,19,0,101.0,22.0,0.8,16.9,28.0,44.79,13.43
2018,8,1,19,15,53.0,11.5,0.8,16.6,14.5,17.54,0.0
2018,8,1,19,30,5.0,1.0,0.8,16.3,1.0,0.0,0.0
2018,8,1,19,45,2.5,0.5,0.8,15.95,0.5,0.0,0.0
2018,8,1,20,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,2,5,15,20.5,5.0,0.8,14.75,6.0,4.91,0.0
2018,8,2,5,30,41.0,10.0,0.8,15.2,12.0,9.83,0.0
2018,8,2,5,45,96.5,27.5,0.75,15.65,38.5,22.96,12.06
2018,8,2,6,0,152.0,45.0,0.7,16.1,65.0,36.75,26.07
2018,8,2,6,15,203.0,65.0,0.7,16.65,104.0,51.92,39.91
2018,8,2,6,30,254.0,85.0,0.7,17.2,143.0,68.93,55.1
2018,8,2,6,45,295.5,103.5,0.7,17.75,187.0,103.25,70.79
2018,8,2,7,0,337.0,122.0,0.7,18.3,231.0,142.41,98.1
2018,8,2,7,15,372.5,138.5,0.7,19.05,278.0,180.58,127.09
2018,8,2,7,30,408.0,155.0,0.7,19.8,325.0,225.97,163.08
2018,8,2,7,45,435.0,169.5,0.7,20.5,371.5,271.1,199.43
2018,8,2,8,0,462.0,184.0,0.7,21.2,418.0,319.03,237.55
2018,8,2,8,15,484.5,196.5,0.7,21.75,463.5,366.06,274.46
2018,8,2,8,30,507.0,209.0,0.7,22.3,509.0,415.06,311.88
2018,8,2,8,45,523.0,221.0,0.7,22.9,551.5,462.19,346.83
2018,8,2,9,0,539.0,233.0,0.7,23.5,594.0,510.27,381.37
2018,8,2,9,15,574.5,232.5,0.7,24.05,638.5,559.05,415.78
2018,8,2,9,30,610.0,232.0,0.7,24.6,683.0,610.34,451.0
2018,8,2,9,45,648.0,225.0,0.7,25.1,725.0,658.61,483.52
2018,8,2,10,0,686.0,218.0,0.7,25.6,767.0,708.58,516.4
2018,8,2,10,15,662.5,240.0,0.7,25.7,786.0,740.8,536.27
2018,8,2,10,30,639.0,262.0,0.7,25.8,805.0,769.66,553.73
2018,8,2,10,45,601.0,290.5,0.7,25.95,812.0,789.4,564.53
2018,8,2,11,0,563.0,319.0,0.7,26.1,819.0,805.65,572.98
2018,8,2,11,15,546.5,334.5,0.7,25.95,827.0,824.56,584.38
2018,8,2,11,30,530.0,350.0,0.7,25.8,835.0,841.02,594.12
2018,8,2,11,45,503.5,368.5,0.75,25.7,832.5,848.72,598.8
2018,8,2,12,0,477.0,387.0,0.8,25.6,830.0,853.78,601.95
2018,8,2,12,15,508.0,372.0,0.8,25.65,844.5,878.56,618.28
2018,8,2,12,30,539.0,357.0,0.8,25.7,859.0,901.9,633.39
2018,8,2,12,45,578.0,332.5,0.8,25.75,867.5,921.62,646.67
2018,8,2,13,0,617.0,308.0,0.8,25.8,876.0,939.6,658.91
2018,8,2,13,15,587.5,320.5,0.8,25.6,854.5,924.61,649.39
2018,8,2,13,30,558.0,333.0,0.8,25.4,833.0,908.02,639.31
2018,8,2,13,45,517.0,344.5,0.8,25.2,799.5,877.32,620.23
2018,8,2,14,0,476.0,356.0,0.8,25.0,766.0,845.31,600.32
2018,8,2,14,15,463.0,349.0,0.8,24.75,737.0,819.94,585.63
2018,8,2,14,30,450.0,342.0,0.8,24.5,708.0,793.13,569.8
2018,8,2,14,45,433.5,333.5,0.8,24.25,674.0,760.33,549.89
2018,8,2,15,0,417.0,325.0,0.8,24.0,640.0,719.54,524.68
2018,8,2,15,15,402.5,312.0,0.8,24.0,603.0,682.36,501.05
2018,8,2,15,30,388.0,299.0,0.8,24.0,566.0,644.68,476.69
2018,8,2,15,45,376.5,283.0,0.85,23.3,528.5,605.83,452.99
2018,8,2,16,0,365.0,267.0,0.9,22.6,491.0,566.66,428.37
2018,8,2,16,15,356.5,248.0,0.9,22.1,452.0,526.2,401.54
2018,8,2,16,30,348.0,229.0,0.9,21.6,413.0,485.49,373.84
2018,8,2,16,45,332.0,208.5,0.9,21.15,370.0,438.27,340.41
2018,8,2,17,0,316.0,188.0,0.9,20.7,327.0,391.75,306.59
2018,8,2,17,15,298.5,165.0,0.9,20.1,283.5,342.51,269.82
2018,8,2,17,30,281.0,142.0,0.9,19.5,240.0,294.43,232.73
2018,8,2,17,45,259.0,120.5,0.9,18.95,199.5,247.38,195.14
2018,8,2,18,0,237.0,99.0,0.9,18.4,159.0,202.25,157.92
2018,8,2,18,15,201.5,77.5,0.9,17.9,120.5,154.7,117.98
2018,8,2,18,30,166.0,56.0,0.9,17.4,82.0,110.68,80.52
2018,8,2,18,45,120.0,38.0,0.9,16.9,53.0,72.1,47.52
2018,8,2,19,0,74.0,20.0,0.9,16.4,24.0,35.46,7.07
2018,8,2,19,15,37.0,10.0,0.9,16.2,12.0,14.11,0.0
2018,8,2,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,3,5,15,13.5,4.0,0.8,14.85,4.5,0.0,0.0
2018,8,3,5,30,27.0,8.0,0.8,15.3,9.0,7.86,0.0
2018,8,3,5,45,66.5,23.0,0.8,15.8,30.5,19.37,8.97
2018,8,3,6,0,106.0,38.0,0.8,16.3,52.0,31.33,21.35
2018,8,3,6,15,148.0,60.5,0.75,17.1,89.0,48.54,36.87
2018,8,3,6,30,190.0,83.0,0.7,17.9,126.0,66.46,52.78
2018,8,3,6,45,228.0,106.0,0.65,18.7,170.0,100.42,70.58
2018,8,3,7,0,266.0,129.0,0.6,19.5,214.0,139.08,97.94
2018,8,3,7,15,299.0,149.0,0.55,20.25,260.5,179.01,128.09
2018,8,3,7,30,332.0,169.0,0.5,21.0,307.0,222.73,162.0
2018,8,3,7,45,360.0,186.5,0.5,21.75,353.5,266.6,196.38
2018,8,3,8,0,388.0,204.0,0.5,22.5,400.0,313.41,232.65
2018,8,3,8,15,409.5,219.5,0.5,23.2,444.5,358.75,267.25
2018,8,3,8,30,431.0,235.0,0.5,23.9,489.0,404.39,301.22
2018,8,3,8,45,448.0,247.5,0.45,24.55,530.0,448.79,333.1
2018,8,3,9,0,465.0,260.0,0.4,25.2,571.0,494.36,364.73
2018,8,3,9,15,512.5,257.0,0.4,25.9,619.0,544.6,399.37
2018,8,3,9,30,560.0,254.0,0.4,26.6,667.0,598.2,435.38
2018,8,3,9,45,614.5,239.0,0.4,27.3,712.5,648.53,468.58
2018,8,3,10,0,669.0,224.0,0.4,28.0,758.0,701.49,502.72
2018,8,3,10,15,645.0,245.0,0.4,28.3,775.5,731.77,520.49
2018,8,3,10,30,621.0,266.0,0.4,28.6,793.0,758.71,535.96
2018,8,3,10,45,583.0,295.0,0.45,28.9,800.0,778.52,547.05
2018,8,3,11,0,545.0,324.0,0.5,29.2,807.0,794.7,555.75
2018,8,3,11,15,529.0,338.5,0.5,29.2,814.5,812.64,566.04
2018,8,3,11,30,513.0,353.0,0.5,29.2,822.0,828.2,574.73
2018,8,3,11,45,487.0,370.5,0.5,29.2,819.0,835.07,577.81
2018,8,3,12,0,461.0,388.0,0.5,29.2,816.0,839.36,579.42
2018,8,3,12,15,466.5,385.5,0.55,29.15,819.0,851.76,588.16
2018,8,3,12,30,472.0,383.0,0.6,29.1,822.0,862.44,595.78
2018,8,3,12,45,476.5,378.0,0.6,29.1,818.5,867.78,599.25
2018,8,3,13,0,481.0,373.0,0.6,29.1,815.0,871.16,601.66
2018,8,3,13,15,467.0,374.0,0.6,28.9,797.5,860.4,595.47
2018,8,3,13,30,453.0,375.0,0.6,28.7,780.0,847.77,588.33
2018,8,3,13,45,433.5,374.5,0.65,28.5,755.0,826.51,576.64
2018,8,3,14,0,414.0,374.0,0.7,28.3,730.0,803.81,564.01
2018,8,3,14,15,408.0,364.0,0.7,28.0,705.0,775.97,548.13
2018,8,3,14,30,402.0,354.0,0.7,27.7,680.0,753.57,535.48
2018,8,3,14,45,393.5,341.5,0.7,27.4,649.5,724.94,518.61
2018,8,3,15,0,385.0,329.0,0.7,27.1,619.0,695.24,500.92
2018,8,3,15,15,371.0,315.0,0.7,27.1,582.5,658.31,477.54
2018,8,3,15,30,357.0,301.0,0.7,27.1,546.0,620.94,453.61
2018,8,3,15,45,352.0,281.5,0.75,26.35,510.0,584.49,431.98
2018,8,3,16,0,347.0,262.0,0.8,25.6,474.0,547.3,409.16
2018,8,3,16,15,346.0,240.0,0.8,25.1,437.0,509.6,384.66
2018,8,3,16,30,345.0,218.0,0.8,24.6,400.0,471.04,358.88
2018,8,3,16,45,333.0,198.5,0.8,24.15,360.0,427.52,328.45
2018,8,3,17,0,321.0,179.0,0.8,23.7,320.0,384.35,297.42
2018,8,3,17,15,301.5,158.0,0.8,23.1,277.0,335.98,261.59
2018,8,3,17,30,282.0,137.0,0.8,22.5,234.0,288.99,225.66
2018,8,3,17,45,257.5,115.5,0.85,21.9,193.0,240.78,187.68
2018,8,3,18,0,233.0,94.0,0.9,21.3,152.0,194.74,150.2
2018,8,3,18,15,192.0,72.5,0.9,20.75,113.0,145.57,109.45
2018,8,3,18,30,151.0,51.0,0.9,20.2,74.0,100.5,71.76
2018,8,3,18,45,105.0,33.5,0.9,19.7,46.5,63.23,40.28
2018,8,3,19,0,59.0,16.0,0.9,19.2,19.0,28.05,1.64
2018,8,3,19,15,29.5,8.0,0.85,18.9,9.5,11.21,0.0
2018,8,3,19,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,4,5,15,14.0,3.5,0.8,16.15,4.0,0.0,0.0
2018,8,4,5,30,28.0,7.0,0.8,16.5,8.0,6.88,0.0
2018,8,4,5,45,69.0,22.5,0.75,16.85,30.0,18.97,8.24
2018,8,4,6,0,110.0,38.0,0.7,17.2,52.0,31.33,21.2
2018,8,4,6,15,153.0,60.0,0.7,17.95,89.0,48.17,36.39
2018,8,4,6,30,196.0,82.0,0.7,18.7,126.0,65.25,51.53
2018,8,4,6,45,234.5,104.5,0.65,19.45,170.0,99.12,69.23
2018,8,4,7,0,273.0,127.0,0.6,20.2,214.0,137.75,96.34
2018,8,4,7,15,308.5,147.0,0.6,20.9,261.5,178.43,126.95
2018,8,4,7,30,344.0,167.0,0.6,21.6,309.0,223.2,161.7
2018,8,4,7,45,375.5,183.0,0.6,22.3,356.5,267.39,196.36
2018,8,4,8,0,407.0,199.0,0.6,23.0,404.0,314.87,233.25
2018,8,4,8,15,436.0,212.0,0.6,23.45,451.0,359.91,268.03
2018,8,4,8,30,465.0,225.0,0.6,23.9,498.0,409.83,305.62
2018,8,4,8,45,491.0,233.0,0.6,24.4,541.5,456.25,339.76
2018,8,4,9,0,517.0,241.0,0.6,24.9,585.0,504.6,374.38
2018,8,4,9,15,551.5,243.0,0.6,25.3,630.5,554.12,409.17
2018,8,4,9,30,586.0,245.0,0.6,25.7,676.0,605.8,444.55
2018,8,4,9,45,623.0,238.5,0.65,26.15,717.0,653.32,476.94
2018,8,4,10,0,660.0,232.0,0.7,26.6,758.0,702.09,509.58
2018,8,4,10,15,617.5,263.5,0.7,26.55,770.0,728.03,525.16
2018,8,4,10,30,575.0,295.0,0.7,26.5,782.0,749.42,537.64
2018,8,4,10,45,512.0,338.0,0.7,26.5,780.5,760.82,542.75
2018,8,4,11,0,449.0,381.0,0.7,26.5,779.0,767.0,544.41
2018,8,4,11,15,450.0,389.0,0.7,26.35,793.5,791.42,559.99
2018,8,4,11,30,451.0,397.0,0.7,26.2,808.0,814.51,574.38
2018,8,4,11,45,449.0,401.5,0.75,26.05,814.0,829.92,584.73
2018,8,4,12,0,447.0,406.0,0.8,25.9,820.0,843.68,594.15
2018,8,4,12,15,463.0,397.5,0.8,25.95,826.5,860.17,604.75
2018,8,4,12,30,479.0,389.0,0.8,26.0,833.0,875.1,614.35
2018,8,4,12,45,498.0,375.0,0.8,26.1,834.0,885.66,621.36
2018,8,4,13,0,517.0,361.0,0.8,26.2,835.0,894.2,627.22
2018,8,4,13,15,496.0,366.5,0.8,25.8,815.5,881.1,619.66
2018,8,4,13,30,475.0,372.0,0.8,25.4,796.0,866.08,611.19
2018,8,4,13,45,446.5,376.5,0.85,25.05,767.5,841.01,596.92
2018,8,4,14,0,418.0,381.0,0.9,24.7,739.0,808.03,577.65
2018,8,4,14,15,411.0,371.0,0.9,24.35,713.5,786.04,565.26
2018,8,4,14,30,404.0,361.0,0.9,24.0,688.0,762.68,551.74
2018,8,4,14,45,395.0,348.0,0.9,23.6,656.5,733.03,534.08
2018,8,4,15,0,386.0,335.0,0.9,23.2,625.0,702.33,515.56
2018,8,4,15,15,371.5,321.0,0.9,23.2,588.0,664.96,491.4
2018,8,4,15,30,357.0,307.0,0.9,23.2,551.0,627.18,466.69
2018,8,4,15,45,382.0,277.5,0.9,22.75,523.0,603.58,453.37
2018,8,4,16,0,407.0,248.0,0.9,22.3,495.0,576.94,437.42
2018,8,4,16,15,452.5,213.5,0.9,22.1,467.5,563.63,430.38
2018,8,4,16,30,498.0,179.0,0.9,21.9,440.0,538.17,414.22
2018,8,4,16,45,517.5,155.0,0.9,21.7,402.5,502.34,389.39
2018,8,4,17,0,537.0,131.0,0.9,21.5,365.0,463.48,361.43
2018,8,4,17,15,510.0,118.5,0.9,21.05,318.0,409.44,320.79
2018,8,4,17,30,483.0,106.0,0.9,20.6,271.0,357.17,280.15
2018,8,4,17,45,448.0,92.5,0.9,20.2,225.5,302.37,236.05
2018,8,4,18,0,413.0,79.0,0.9,19.8,180.0,250.67,192.98
2018,8,4,18,15,343.5,65.0,0.9,19.15,136.0,190.52,142.84
2018,8,4,18,30,274.0,51.0,0.9,18.5,92.0,137.73,98.36
2018,8,4,18,45,187.0,35.5,0.85,17.9,58.5,87.09,55.82
2018,8,4,19,0,100.0,20.0,0.8,17.3,25.0,40.99,0.0
2018,8,4,19,15,50.0,10.0,0.8,16.85,12.5,15.41,0.0
2018,8,4,19,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,5,5,15,10.0,3.5,0.85,13.4,4.0,0.0,0.0
2018,8,5,5,30,20.0,7.0,0.8,13.9,8.0,6.88,0.0
2018,8,5,5,45,59.0,22.5,0.7,14.4,29.0,18.95,7.91
2018,8,5,6,0,98.0,38.0,0.6,14.9,50.0,31.32,21.37
2018,8,5,6,15,141.0,61.5,0.6,15.7,87.5,49.27,37.68
2018,8,5,6,30,184.0,85.0,0.6,16.5,125.0,66.87,53.4
2018,8,5,6,45,224.0,107.5,0.55,17.3,169.0,100.27,71.23
2018,8,5,7,0,264.0,130.0,0.5,18.1,213.0,138.55,98.16
2018,8,5,7,15,297.0,150.5,0.5,18.85,259.5,178.79,128.61
2018,8,5,7,30,330.0,171.0,0.5,19.6,306.0,222.83,162.94
2018,8,5,7,45,357.0,187.5,0.45,20.35,351.0,265.5,196.45
2018,8,5,8,0,384.0,204.0,0.4,21.1,396.0,310.97,231.69
2018,8,5,8,15,406.0,219.0,0.4,21.7,440.5,355.88,266.19
2018,8,5,8,30,428.0,234.0,0.4,22.3,485.0,401.18,300.16
2018,8,5,8,45,444.5,248.5,0.45,22.85,527.0,447.03,334.02
2018,8,5,9,0,461.0,263.0,0.5,23.4,569.0,494.03,367.82
2018,8,5,9,15,492.5,266.5,0.5,23.9,612.0,540.66,400.42
2018,8,5,9,30,524.0,270.0,0.5,24.4,655.0,589.31,433.6
2018,8,5,9,45,556.5,268.0,0.5,24.85,694.5,635.2,464.29
2018,8,5,10,0,589.0,266.0,0.5,25.3,734.0,682.5,495.24
2018,8,5,10,15,557.0,291.0,0.5,25.55,747.0,707.78,510.04
2018,8,5,10,30,525.0,316.0,0.5,25.8,760.0,729.45,522.36
2018,8,5,10,45,429.5,346.5,0.55,26.0,716.0,700.32,501.24
2018,8,5,11,0,334.0,377.0,0.6,26.2,672.0,661.87,474.19
2018,8,5,11,15,362.5,391.5,0.6,26.2,717.0,713.47,508.5
2018,8,5,11,30,391.0,406.0,0.6,26.2,762.0,765.55,541.5
2018,8,5,11,45,359.5,420.5,0.6,26.2,750.0,761.82,537.41
2018,8,5,12,0,328.0,435.0,0.6,26.2,738.0,755.77,532.55
2018,8,5,12,15,375.0,420.0,0.6,26.3,767.0,793.35,557.67
2018,8,5,12,30,422.0,405.0,0.6,26.4,796.0,835.36,584.65
2018,8,5,12,45,468.5,383.5,0.6,26.55,814.5,865.06,603.79
2018,8,5,13,0,515.0,362.0,0.6,26.7,833.0,892.99,621.89
2018,8,5,13,15,492.0,368.0,0.6,26.5,812.5,878.43,612.7
2018,8,5,13,30,469.0,374.0,0.6,26.3,792.0,861.98,602.94
2018,8,5,13,45,435.0,381.5,0.6,26.05,762.0,834.7,586.26
2018,8,5,14,0,401.0,389.0,0.6,25.8,732.0,799.93,565.0
2018,8,5,14,15,391.5,379.0,0.6,25.65,705.0,775.85,551.01
2018,8,5,14,30,382.0,369.0,0.6,25.5,678.0,750.54,535.98
2018,8,5,14,45,370.5,357.0,0.6,25.3,646.0,720.19,517.67
2018,8,5,15,0,359.0,345.0,0.6,25.1,614.0,689.0,498.63
2018,8,5,15,15,345.0,330.0,0.6,25.1,577.5,651.76,474.97
2018,8,5,15,30,331.0,315.0,0.6,25.1,541.0,614.17,450.79
2018,8,5,15,45,319.0,296.0,0.6,24.6,502.0,573.64,425.17
2018,8,5,16,0,307.0,277.0,0.6,24.1,463.0,532.96,398.89
2018,8,5,16,15,305.5,253.0,0.65,23.75,425.5,494.3,373.89
2018,8,5,16,30,304.0,229.0,0.7,23.4,388.0,454.9,347.56
2018,8,5,16,45,298.5,206.0,0.7,23.0,349.0,413.44,318.59
2018,8,5,17,0,293.0,183.0,0.7,22.6,310.0,371.79,288.6
2018,8,5,17,15,278.0,160.0,0.7,22.05,268.0,324.98,253.79
2018,8,5,17,30,263.0,137.0,0.7,21.5,226.0,279.13,218.58
2018,8,5,17,45,243.5,115.0,0.7,20.95,186.5,233.54,182.37
2018,8,5,18,0,224.0,93.0,0.7,20.4,147.0,189.62,146.33
2018,8,5,18,15,181.5,71.5,0.7,19.8,108.5,140.59,105.68
2018,8,5,18,30,139.0,50.0,0.7,19.2,70.0,95.84,68.27
2018,8,5,18,45,93.5,32.0,0.7,18.65,43.0,58.93,36.77
2018,8,5,19,0,48.0,14.0,0.7,18.1,16.0,23.58,0.0
2018,8,5,19,15,24.0,7.0,0.7,17.75,8.0,9.51,0.0
2018,8,5,19,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,6,5,15,12.5,3.5,0.8,15.0,4.0,0.0,0.0
2018,8,6,5,30,25.0,7.0,0.7,15.7,8.0,6.88,0.0
2018,8,6,5,45,71.0,22.5,0.65,16.4,30.0,18.95,7.26
2018,8,6,6,0,117.0,38.0,0.6,17.1,52.0,31.32,21.09
2018,8,6,6,15,166.5,59.5,0.55,18.1,90.0,47.79,35.98
2018,8,6,6,30,216.0,81.0,0.5,19.1,128.0,63.63,50.01
2018,8,6,6,45,259.5,101.0,0.45,20.05,172.0,96.75,66.58
2018,8,6,7,0,303.0,121.0,0.4,21.0,216.0,135.19,92.69
2018,8,6,7,15,339.0,139.0,0.4,21.9,263.0,175.82,122.89
2018,8,6,7,30,375.0,157.0,0.4,22.8,310.0,220.53,157.37
2018,8,6,7,45,404.5,171.5,0.4,23.65,356.5,261.88,189.79
2018,8,6,8,0,434.0,186.0,0.4,24.5,403.0,309.01,226.33
2018,8,6,8,15,455.5,199.0,0.45,25.2,447.0,354.67,261.53
2018,8,6,8,30,477.0,212.0,0.5,25.9,491.0,402.23,297.29
2018,8,6,8,45,493.0,223.5,0.5,26.6,531.5,447.48,330.14
2018,8,6,9,0,509.0,235.0,0.5,27.3,572.0,493.72,362.66
2018,8,6,9,15,515.0,250.0,0.5,27.65,609.5,538.13,393.31
2018,8,6,9,30,521.0,265.0,0.5,28.0,647.0,582.29,422.91
2018,8,6,9,45,520.5,280.0,0.5,28.4,677.0,621.65,448.34
2018,8,6,10,0,520.0,295.0,0.5,28.8,707.0,659.94,472.44
2018,8,6,10,15,507.5,313.5,0.5,28.9,728.0,691.32,491.83
2018,8,6,10,30,495.0,332.0,0.5,29.0,749.0,720.61,509.57
2018,8,6,10,45,473.0,353.5,0.55,29.15,761.0,742.85,522.94
2018,8,6,11,0,451.0,375.0,0.6,29.3,773.0,762.51,534.6
2018,8,6,11,15,449.0,383.0,0.6,29.3,785.0,784.32,547.78
2018,8,6,11,30,447.0,391.0,0.6,29.3,797.0,804.63,559.9
2018,8,6,11,45,440.0,398.5,0.6,29.3,801.5,818.23,567.72
2018,8,6,12,0,433.0,406.0,0.6,29.3,806.0,830.04,574.51
2018,8,6,12,15,461.0,390.0,0.6,29.4,816.0,850.37,587.61
2018,8,6,12,30,489.0,374.0,0.6,29.5,826.0,869.32,599.73
2018,8,6,12,45,523.5,352.0,0.65,29.65,832.5,886.82,612.04
2018,8,6,13,0,558.0,330.0,0.7,29.8,839.0,902.23,623.15
2018,8,6,13,15,527.5,341.0,0.7,29.55,816.5,885.37,612.71
2018,8,6,13,30,497.0,352.0,0.7,29.3,794.0,866.55,601.47
2018,8,6,13,45,455.5,364.5,0.7,29.1,762.0,836.92,583.15
2018,8,6,14,0,414.0,377.0,0.7,28.9,730.0,799.47,560.04
2018,8,6,14,15,404.5,368.5,0.7,28.6,704.0,776.74,547.32
2018,8,6,14,30,395.0,360.0,0.7,28.3,678.0,752.74,533.51
2018,8,6,14,45,384.0,348.0,0.7,28.05,646.5,722.52,515.51
2018,8,6,15,0,373.0,336.0,0.7,27.8,615.0,691.39,496.77
2018,8,6,15,15,358.5,321.5,0.7,27.8,578.0,653.83,473.03
2018,8,6,15,30,344.0,307.0,0.7,27.8,541.0,615.91,448.77
2018,8,6,15,45,355.5,282.0,0.7,27.2,509.5,586.88,431.93
2018,8,6,16,0,367.0,257.0,0.7,26.6,478.0,555.87,413.23
2018,8,6,16,15,403.5,225.0,0.7,26.3,449.5,532.98,399.79
2018,8,6,16,30,440.0,193.0,0.7,26.0,421.0,512.99,387.65
2018,8,6,16,45,460.0,167.5,0.7,25.65,384.5,478.39,364.31
2018,8,6,17,0,480.0,142.0,0.7,25.3,348.0,440.82,338.0
2018,8,6,17,15,464.0,125.5,0.65,24.75,303.5,391.04,301.12
2018,8,6,17,30,448.0,109.0,0.6,24.2,259.0,342.0,263.57
2018,8,6,17,45,426.5,92.5,0.6,23.7,216.0,291.55,223.66
2018,8,6,18,0,405.0,76.0,0.6,23.2,173.0,242.81,183.54
2018,8,6,18,15,338.5,62.0,0.6,22.4,130.0,184.3,135.5
2018,8,6,18,30,272.0,48.0,0.6,21.6,87.0,132.86,92.73
2018,8,6,18,45,186.5,33.0,0.65,20.85,55.0,83.62,51.26
2018,8,6,19,0,101.0,18.0,0.7,20.1,23.0,37.97,0.0
2018,8,6,19,15,50.5,9.0,0.7,19.7,11.5,14.27,0.0
2018,8,6,19,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,7,5,15,25.0,5.0,0.9,16.25,5.5,0.0,0.0
2018,8,7,5,30,50.0,10.0,0.8,17.0,11.0,9.83,0.0
2018,8,7,5,45,131.0,25.5,0.75,17.75,38.5,19.94,7.17
2018,8,7,6,0,212.0,41.0,0.7,18.5,66.0,31.52,21.04
2018,8,7,6,15,281.0,56.5,0.6,19.25,106.5,42.53,31.23
2018,8,7,6,30,350.0,72.0,0.5,20.0,147.0,52.98,40.61
2018,8,7,6,45,397.0,85.5,0.45,20.8,192.0,87.46,54.79
2018,8,7,7,0,444.0,99.0,0.4,21.6,237.0,128.39,81.23
2018,8,7,7,15,486.5,110.0,0.4,22.35,286.5,171.79,113.46
2018,8,7,7,30,529.0,121.0,0.4,23.1,336.0,219.88,151.31
2018,8,7,7,45,554.0,132.0,0.4,23.85,383.5,267.71,190.1
2018,8,7,8,0,579.0,143.0,0.4,24.6,431.0,318.29,230.54
2018,8,7,8,15,606.0,151.0,0.4,25.15,479.0,368.86,270.22
2018,8,7,8,30,633.0,159.0,0.4,25.7,527.0,421.77,310.49
2018,8,7,8,45,633.5,171.0,0.4,26.25,564.5,467.59,344.48
2018,8,7,9,0,634.0,183.0,0.4,26.8,602.0,512.62,376.69
2018,8,7,9,15,635.5,198.0,0.4,27.0,640.0,560.15,409.91
2018,8,7,9,30,637.0,213.0,0.4,27.2,678.0,606.76,441.42
2018,8,7,9,45,609.0,239.5,0.4,27.4,702.0,643.23,464.77
2018,8,7,10,0,581.0,266.0,0.4,27.6,726.0,675.82,484.96
2018,8,7,10,15,591.0,271.5,0.4,27.75,754.5,714.05,509.33
2018,8,7,10,30,601.0,277.0,0.4,27.9,783.0,751.65,532.75
2018,8,7,10,45,608.0,281.5,0.45,28.0,805.0,784.7,553.81
2018,8,7,11,0,615.0,286.0,0.5,28.1,827.0,816.46,573.9
2018,8,7,11,15,621.0,288.0,0.5,28.15,843.0,843.45,590.15
2018,8,7,11,30,627.0,290.0,0.5,28.2,859.0,868.75,605.27
2018,8,7,11,45,630.5,291.5,0.5,28.25,868.0,889.4,617.42
2018,8,7,12,0,634.0,293.0,0.5,28.3,877.0,907.97,628.31
2018,8,7,12,15,624.0,299.5,0.55,28.2,874.5,916.29,634.04
2018,8,7,12,30,614.0,306.0,0.6,28.1,872.0,922.06,638.41
2018,8,7,12,45,598.0,313.5,0.6,28.05,861.5,920.13,636.99
2018,8,7,13,0,582.0,321.0,0.6,28.0,851.0,916.21,634.5
2018,8,7,13,15,580.5,316.5,0.6,27.85,838.5,911.8,632.64
2018,8,7,13,30,579.0,312.0,0.6,27.7,826.0,905.04,629.42
2018,8,7,13,45,576.0,305.5,0.6,27.55,806.5,892.42,622.71
2018,8,7,14,0,573.0,299.0,0.6,27.4,787.0,877.55,614.72
2018,8,7,14,15,568.5,291.0,0.65,27.2,761.5,857.5,604.56
2018,8,7,14,30,564.0,283.0,0.7,27.0,736.0,835.41,593.04
2018,8,7,14,45,557.5,272.5,0.7,26.75,704.5,806.91,576.66
2018,8,7,15,0,551.0,262.0,0.7,26.5,673.0,776.67,559.03
2018,8,7,15,15,535.0,254.0,0.7,26.5,635.0,739.4,535.83
2018,8,7,15,30,519.0,246.0,0.7,26.5,597.0,701.28,511.79
2018,8,7,15,45,506.0,232.5,0.7,25.8,556.0,659.02,486.12
2018,8,7,16,0,493.0,219.0,0.7,25.1,515.0,616.14,459.37
2018,8,7,16,15,477.0,204.5,0.7,24.65,471.5,569.64,428.89
2018,8,7,16,30,461.0,190.0,0.7,24.2,428.0,523.15,397.6
2018,8,7,16,45,435.5,175.0,0.7,23.7,381.5,470.46,360.85
2018,8,7,17,0,410.0,160.0,0.7,23.2,335.0,419.11,323.95
2018,8,7,17,15,375.5,143.5,0.7,22.55,287.5,363.0,282.37
2018,8,7,17,30,341.0,127.0,0.7,21.9,240.0,304.42,237.57
2018,8,7,17,45,299.5,107.5,0.7,21.25,194.5,248.23,193.14
2018,8,7,18,0,258.0,88.0,0.7,20.6,149.0,195.98,150.56
2018,8,7,18,15,206.5,67.0,0.7,20.0,108.5,142.92,106.64
2018,8,7,18,30,155.0,46.0,0.7,19.4,68.0,95.09,66.8
2018,8,7,18,45,100.5,28.5,0.7,18.75,40.5,56.1,33.32
2018,8,7,19,0,46.0,11.0,0.7,18.1,13.0,19.5,0.0
2018,8,7,19,15,23.0,5.5,0.7,17.8,6.5,7.83,0.0
2018,8,7,19,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,8,5,15,9.5,2.5,0.95,16.4,2.5,0.0,0.0
2018,8,8,5,30,19.0,5.0,0.9,16.9,5.0,4.91,0.0
2018,8,8,5,45,54.5,18.5,0.85,17.4,23.5,15.71,3.8
2018,8,8,6,0,90.0,32.0,0.8,17.9,42.0,26.61,16.88
2018,8,8,6,15,129.5,54.0,0.7,18.7,77.0,43.64,32.23
2018,8,8,6,30,169.0,76.0,0.6,19.5,112.0,59.97,46.73
2018,8,8,6,45,204.5,99.5,0.5,20.35,154.5,91.59,64.27
2018,8,8,7,0,240.0,123.0,0.4,21.2,197.0,128.8,90.2
2018,8,8,7,15,272.0,144.5,0.35,21.8,243.0,168.17,119.58
2018,8,8,7,30,304.0,166.0,0.3,22.4,289.0,211.3,152.7
2018,8,8,7,45,331.5,185.0,0.3,23.05,335.5,254.73,186.4
2018,8,8,8,0,359.0,204.0,0.3,23.7,382.0,301.12,222.03
2018,8,8,8,15,382.5,221.0,0.25,24.25,427.5,347.06,256.57
2018,8,8,8,30,406.0,238.0,0.2,24.8,473.0,395.21,291.8
2018,8,8,8,45,426.0,251.0,0.2,25.35,515.5,438.89,323.22
2018,8,8,9,0,446.0,264.0,0.2,25.9,558.0,485.53,355.86
2018,8,8,9,15,461.0,276.0,0.2,26.35,596.5,529.66,385.97
2018,8,8,9,30,476.0,288.0,0.2,26.8,635.0,574.43,415.71
2018,8,8,9,45,488.0,297.5,0.2,27.25,668.5,615.31,442.09
2018,8,8,10,0,500.0,307.0,0.2,27.7,702.0,656.18,467.87
2018,8,8,10,15,507.5,316.0,0.2,28.1,729.5,693.0,490.48
2018,8,8,10,30,515.0,325.0,0.2,28.5,757.0,729.14,512.21
2018,8,8,10,45,519.5,332.0,0.2,28.85,778.0,760.03,530.36
2018,8,8,11,0,524.0,339.0,0.2,29.2,799.0,789.73,547.53
2018,8,8,11,15,526.5,344.0,0.2,29.4,813.5,814.4,561.73
2018,8,8,11,30,529.0,349.0,0.2,29.6,828.0,837.51,574.89
2018,8,8,11,45,528.5,353.0,0.25,29.8,835.0,855.19,585.49
2018,8,8,12,0,528.0,357.0,0.3,30.0,842.0,870.98,595.07
2018,8,8,12,15,531.0,355.5,0.3,30.05,844.0,882.66,601.87
2018,8,8,12,30,534.0,354.0,0.3,30.1,846.0,892.34,607.56
2018,8,8,12,45,535.5,350.5,0.3,30.15,840.5,896.44,610.01
2018,8,8,13,0,537.0,347.0,0.3,30.2,835.0,898.35,611.31
2018,8,8,13,15,530.5,344.5,0.35,30.15,820.5,891.23,608.32
2018,8,8,13,30,524.0,342.0,0.4,30.1,806.0,881.97,604.22
2018,8,8,13,45,514.0,338.5,0.4,30.05,784.5,866.2,595.26
2018,8,8,14,0,504.0,335.0,0.4,30.0,763.0,848.53,585.23
2018,8,8,14,15,494.5,327.5,0.45,29.8,736.0,825.41,573.18
2018,8,8,14,30,485.0,320.0,0.5,29.6,709.0,800.63,560.01
2018,8,8,14,45,472.5,311.0,0.5,29.35,676.5,770.07,542.31
2018,8,8,15,0,460.0,302.0,0.5,29.1,644.0,738.32,523.69
2018,8,8,15,15,445.0,290.0,0.5,29.1,606.0,700.28,500.28
2018,8,8,15,30,430.0,278.0,0.5,29.1,568.0,661.57,476.15
2018,8,8,15,45,413.5,263.5,0.55,28.45,527.0,611.49,445.94
2018,8,8,16,0,397.0,249.0,0.6,27.8,486.0,568.72,419.69
2018,8,8,16,15,378.5,231.5,0.6,27.15,442.5,521.4,388.95
2018,8,8,16,30,360.0,214.0,0.6,26.5,399.0,474.61,357.71
2018,8,8,16,45,336.5,194.5,0.6,25.9,353.5,423.23,322.11
2018,8,8,17,0,313.0,175.0,0.6,25.3,308.0,373.26,286.44
2018,8,8,17,15,283.0,154.0,0.6,24.4,262.0,319.81,247.25
2018,8,8,17,30,253.0,133.0,0.6,23.5,216.0,268.81,208.6
2018,8,8,17,45,219.0,109.5,0.6,22.65,172.5,215.92,167.17
2018,8,8,18,0,185.0,86.0,0.6,21.8,129.0,166.22,127.08
2018,8,8,18,15,145.5,63.0,0.65,21.15,91.5,118.61,87.91
2018,8,8,18,30,106.0,40.0,0.7,20.5,54.0,74.84,51.65
2018,8,8,18,45,68.0,24.5,0.7,19.85,32.0,44.29,24.88
2018,8,8,19,0,30.0,9.0,0.7,19.2,10.0,13.46,0.0
2018,8,8,19,15,15.0,4.5,0.7,18.9,5.0,4.42,0.0
2018,8,8,19,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.65,17.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,9,5,15,9.5,2.5,1.05,17.15,2.5,0.0,0.0
2018,8,9,5,30,19.0,5.0,1.0,17.7,5.0,4.91,0.0
2018,8,9,5,45,56.0,18.0,0.95,18.25,23.0,15.3,2.72
2018,8,9,6,0,93.0,31.0,0.9,18.8,41.0,25.82,16.06
2018,8,9,6,15,133.5,52.5,0.8,19.7,76.0,42.51,31.08
2018,8,9,6,30,174.0,74.0,0.7,20.6,111.0,58.51,45.23
2018,8,9,6,45,211.0,98.0,0.6,21.5,154.5,90.29,62.86
2018,8,9,7,0,248.0,122.0,0.5,22.4,198.0,128.35,89.17
2018,8,9,7,15,280.5,143.0,0.45,23.15,244.0,167.8,118.4
2018,8,9,7,30,313.0,164.0,0.4,23.9,290.0,211.07,151.45
2018,8,9,7,45,340.5,183.5,0.35,24.65,337.0,255.39,185.58
2018,8,9,8,0,368.0,203.0,0.3,25.4,384.0,302.69,221.49
2018,8,9,8,15,391.5,218.5,0.3,26.05,429.0,347.78,255.4
2018,8,9,8,30,415.0,234.0,0.3,26.7,474.0,395.05,290.07
2018,8,9,8,45,435.0,247.5,0.3,27.35,517.0,439.62,321.93
2018,8,9,9,0,455.0,261.0,0.3,28.0,560.0,487.16,354.93
2018,8,9,9,15,470.5,272.5,0.3,28.45,598.5,531.54,385.09
2018,8,9,9,30,486.0,284.0,0.3,28.9,637.0,576.6,414.9
2018,8,9,9,45,499.0,293.0,0.3,29.4,671.0,618.11,441.51
2018,8,9,10,0,512.0,302.0,0.3,29.9,705.0,659.67,467.52
2018,8,9,10,15,521.0,309.0,0.3,30.15,732.5,696.17,490.15
2018,8,9,10,30,530.0,316.0,0.3,30.4,760.0,732.04,511.99
2018,8,9,10,45,536.0,322.0,0.3,30.65,781.5,763.66,530.78
2018,8,9,11,0,542.0,328.0,0.3,30.9,803.0,794.12,548.6
2018,8,9,11,15,546.5,332.0,0.35,30.95,818.5,820.0,564.72
2018,8,9,11,30,551.0,336.0,0.4,31.0,834.0,844.35,579.9
2018,8,9,11,45,553.0,338.0,0.4,31.05,841.5,862.72,590.54
2018,8,9,12,0,555.0,340.0,0.4,31.1,849.0,879.21,600.08
2018,8,9,12,15,568.5,331.5,0.45,31.1,853.5,894.15,610.26
2018,8,9,12,30,582.0,323.0,0.5,31.1,858.0,907.11,619.34
2018,8,9,12,45,597.5,311.5,0.5,31.1,857.0,916.78,625.68
2018,8,9,13,0,613.0,300.0,0.5,31.1,856.0,924.95,631.2
2018,8,9,13,15,611.0,295.5,0.5,30.95,842.5,920.1,628.95
2018,8,9,13,30,609.0,291.0,0.5,30.8,829.0,912.75,625.45
2018,8,9,13,45,605.0,285.5,0.5,30.65,809.0,900.0,618.78
2018,8,9,14,0,601.0,280.0,0.5,30.5,789.0,884.86,610.76
2018,8,9,14,15,596.0,272.5,0.55,30.25,763.0,862.81,599.78
2018,8,9,14,30,591.0,265.0,0.6,30.0,737.0,840.16,588.32
2018,8,9,14,45,585.0,254.5,0.6,29.8,705.0,811.4,571.99
2018,8,9,15,0,579.0,244.0,0.6,29.6,673.0,780.8,554.36
2018,8,9,15,15,562.5,236.5,0.6,29.6,634.5,742.79,531.07
2018,8,9,15,30,546.0,229.0,0.6,29.6,596.0,703.89,506.92
2018,8,9,15,45,535.0,216.0,0.6,28.9,555.5,662.73,482.44
2018,8,9,16,0,524.0,203.0,0.6,28.2,515.0,620.72,456.74
2018,8,9,16,15,513.0,188.0,0.6,27.75,472.0,575.91,427.98
2018,8,9,16,30,502.0,173.0,0.6,27.3,429.0,530.63,398.07
2018,8,9,16,45,481.0,159.5,0.6,26.85,384.0,480.51,363.62
2018,8,9,17,0,460.0,146.0,0.6,26.4,339.0,431.23,328.66
2018,8,9,17,15,430.5,130.5,0.6,25.8,292.5,376.43,288.56
2018,8,9,17,30,401.0,115.0,0.6,25.2,246.0,323.79,248.64
2018,8,9,17,45,363.0,99.0,0.6,24.55,201.5,269.45,206.04
2018,8,9,18,0,325.0,83.0,0.6,23.9,157.0,218.67,164.85
2018,8,9,18,15,268.0,65.0,0.6,23.15,116.0,163.5,119.66
2018,8,9,18,30,211.0,47.0,0.6,22.4,75.0,114.4,78.96
2018,8,9,18,45,140.5,30.0,0.6,21.65,45.5,69.35,39.36
2018,8,9,19,0,70.0,13.0,0.6,20.9,16.0,23.36,0.0
2018,8,9,19,15,35.0,6.5,0.6,20.5,8.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,10,5,15,28.0,4.5,0.85,17.1,5.0,0.0,0.0
2018,8,10,5,30,56.0,9.0,0.8,17.8,10.0,8.85,0.0
2018,8,10,5,45,154.0,23.0,0.7,18.5,37.5,18.04,3.07
2018,8,10,6,0,252.0,37.0,0.6,19.2,65.0,28.47,18.17
2018,8,10,6,15,329.0,50.5,0.55,20.1,106.5,37.97,27.11
2018,8,10,6,30,406.0,64.0,0.5,21.0,148.0,47.0,35.23
2018,8,10,6,45,461.5,74.5,0.5,21.85,195.0,79.43,46.99
2018,8,10,7,0,517.0,85.0,0.5,22.7,242.0,121.76,72.85
2018,8,10,7,15,557.0,93.5,0.5,23.6,291.0,166.18,105.59
2018,8,10,7,30,597.0,102.0,0.5,24.5,340.0,215.11,144.35
2018,8,10,7,45,626.0,109.5,0.45,25.4,389.0,264.46,184.45
2018,8,10,8,0,655.0,117.0,0.4,26.3,438.0,316.71,226.25
2018,8,10,8,15,677.0,123.0,0.4,27.05,485.0,367.6,266.45
2018,8,10,8,30,699.0,129.0,0.4,27.8,532.0,420.16,306.57
2018,8,10,8,45,715.5,135.0,0.4,28.5,576.0,471.51,344.48
2018,8,10,9,0,732.0,141.0,0.4,29.2,620.0,523.49,381.41
2018,8,10,9,15,746.0,144.5,0.4,29.6,659.5,572.07,415.21
2018,8,10,9,30,760.0,148.0,0.4,30.0,699.0,621.61,448.54
2018,8,10,9,45,770.5,151.5,0.4,30.4,734.0,667.05,478.14
2018,8,10,10,0,781.0,155.0,0.4,30.8,769.0,711.62,506.35
2018,8,10,10,15,783.5,161.0,0.45,30.95,796.5,751.5,531.64
2018,8,10,10,30,786.0,167.0,0.5,31.1,824.0,789.52,554.85
2018,8,10,10,45,784.0,173.5,0.5,31.25,844.0,822.32,573.82
2018,8,10,11,0,782.0,180.0,0.5,31.4,864.0,852.7,591.19
2018,8,10,11,15,783.0,183.5,0.5,31.4,878.5,880.28,607.12
2018,8,10,11,30,784.0,187.0,0.5,31.4,893.0,905.4,621.54
2018,8,10,11,45,781.5,190.0,0.55,31.35,899.5,924.21,633.31
2018,8,10,12,0,779.0,193.0,0.6,31.3,906.0,940.25,643.59
2018,8,10,12,15,777.0,194.0,0.6,31.2,905.5,951.94,650.53
2018,8,10,12,30,775.0,195.0,0.6,31.1,905.0,960.75,655.9
2018,8,10,12,45,770.5,196.0,0.6,30.95,897.5,964.23,658.37
2018,8,10,13,0,766.0,197.0,0.6,30.8,890.0,964.76,659.28
2018,8,10,13,15,764.0,194.0,0.65,30.6,876.0,960.75,658.8
2018,8,10,13,30,762.0,191.0,0.7,30.4,862.0,953.8,656.7
2018,8,10,13,45,758.5,187.0,0.7,30.2,841.0,941.48,650.48
2018,8,10,14,0,755.0,183.0,0.7,30.0,820.0,930.39,645.15
2018,8,10,14,15,754.0,176.0,0.7,29.65,794.5,911.55,635.52
2018,8,10,14,30,753.0,169.0,0.7,29.3,769.0,889.93,624.28
2018,8,10,14,45,753.0,160.5,0.7,28.95,738.0,864.87,610.88
2018,8,10,15,0,753.0,152.0,0.7,28.6,707.0,837.13,595.76
2018,8,10,15,15,738.5,148.0,0.7,28.6,667.5,799.48,573.39
2018,8,10,15,30,724.0,144.0,0.7,28.6,628.0,760.3,549.89
2018,8,10,15,45,717.5,135.5,0.7,27.75,588.0,721.12,527.85
2018,8,10,16,0,711.0,127.0,0.7,26.9,548.0,680.26,504.19
2018,8,10,16,15,702.0,117.5,0.75,26.4,504.0,635.05,475.92
2018,8,10,16,30,693.0,108.0,0.8,25.9,460.0,588.74,445.78
2018,8,10,16,45,670.5,101.5,0.8,25.4,412.5,536.55,409.63
2018,8,10,17,0,648.0,95.0,0.8,24.9,365.0,484.93,372.6
2018,8,10,17,15,611.0,88.0,0.8,24.25,315.5,426.04,328.92
2018,8,10,17,30,574.0,81.0,0.8,23.6,266.0,369.7,285.46
2018,8,10,17,45,522.5,72.5,0.8,23.0,218.0,308.53,236.64
2018,8,10,18,0,471.0,64.0,0.8,22.4,170.0,252.03,189.91
2018,8,10,18,15,393.5,53.0,0.75,21.8,126.5,189.82,138.1
2018,8,10,18,30,316.0,42.0,0.7,21.2,83.0,135.76,92.62
2018,8,10,18,45,209.5,29.0,0.7,20.6,51.0,81.33,44.16
2018,8,10,19,0,103.0,16.0,0.7,20.0,19.0,31.03,0.0
2018,8,10,19,15,51.5,8.0,0.7,19.65,9.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
