Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,3,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,11,5,15,22.5,4.0,0.7,16.55,4.5,0.0,0.0
2018,8,11,5,30,45.0,8.0,0.7,17.0,9.0,7.86,0.0
2018,8,11,5,45,139.0,23.5,0.7,17.45,36.5,18.53,1.88
2018,8,11,6,0,233.0,39.0,0.7,17.9,64.0,30.21,19.63
2018,8,11,6,15,314.0,52.0,0.65,18.55,105.0,39.28,28.38
2018,8,11,6,30,395.0,65.0,0.6,19.2,146.0,47.88,36.25
2018,8,11,6,45,454.0,75.0,0.6,19.85,193.0,78.46,47.14
2018,8,11,7,0,513.0,85.0,0.6,20.5,240.0,120.5,72.77
2018,8,11,7,15,555.0,93.5,0.6,21.25,289.5,164.98,105.76
2018,8,11,7,30,597.0,102.0,0.6,22.0,339.0,214.2,145.14
2018,8,11,7,45,627.5,109.0,0.6,22.75,388.0,263.51,185.87
2018,8,11,8,0,658.0,116.0,0.6,23.5,437.0,315.87,228.7
2018,8,11,8,15,679.5,122.5,0.6,24.1,484.0,367.21,270.12
2018,8,11,8,30,701.0,129.0,0.6,24.7,531.0,420.17,311.48
2018,8,11,8,45,715.5,135.5,0.6,25.3,574.5,471.14,350.02
2018,8,11,9,0,730.0,142.0,0.6,25.9,618.0,522.56,387.48
2018,8,11,9,15,736.5,149.5,0.6,26.25,656.0,570.5,421.55
2018,8,11,9,30,743.0,157.0,0.6,26.6,694.0,617.71,454.0
2018,8,11,9,45,743.0,166.5,0.6,26.95,726.0,661.55,483.1
2018,8,11,10,0,743.0,176.0,0.6,27.3,758.0,703.77,510.3
2018,8,11,10,15,744.0,183.0,0.6,27.5,784.5,742.55,534.94
2018,8,11,10,30,745.0,190.0,0.6,27.7,811.0,779.5,557.79
2018,8,11,10,45,740.5,199.0,0.65,27.85,830.5,811.93,577.79
2018,8,11,11,0,736.0,208.0,0.7,28.0,850.0,841.96,596.23
2018,8,11,11,15,734.0,213.5,0.7,28.05,863.5,868.24,611.69
2018,8,11,11,30,732.0,219.0,0.7,28.1,877.0,892.08,625.63
2018,8,11,11,45,726.0,225.5,0.7,28.1,883.0,910.7,636.49
2018,8,11,12,0,720.0,232.0,0.7,28.1,889.0,926.62,645.81
2018,8,11,12,15,724.5,228.5,0.7,28.1,890.5,939.69,653.48
2018,8,11,12,30,729.0,225.0,0.7,28.1,892.0,950.12,659.66
2018,8,11,12,45,732.5,221.5,0.7,28.05,887.0,956.84,663.85
2018,8,11,13,0,736.0,218.0,0.7,28.0,882.0,960.74,666.5
2018,8,11,13,15,726.0,219.5,0.7,27.9,866.0,953.78,662.85
2018,8,11,13,30,716.0,221.0,0.7,27.8,850.0,944.06,657.78
2018,8,11,13,45,701.0,222.5,0.7,27.65,826.0,926.85,648.37
2018,8,11,14,0,686.0,224.0,0.7,27.5,802.0,907.21,637.6
2018,8,11,14,15,679.5,219.0,0.7,27.3,775.0,886.5,626.32
2018,8,11,14,30,673.0,214.0,0.7,27.1,748.0,863.43,613.56
2018,8,11,14,45,665.5,207.0,0.7,26.9,715.5,835.11,597.45
2018,8,11,15,0,658.0,200.0,0.7,26.7,683.0,804.73,579.95
2018,8,11,15,15,642.0,194.0,0.7,26.7,644.0,766.32,556.16
2018,8,11,15,30,626.0,188.0,0.7,26.7,605.0,726.7,531.28
2018,8,11,15,45,611.5,179.0,0.75,26.1,563.0,684.12,505.9
2018,8,11,16,0,597.0,170.0,0.8,25.5,521.0,640.69,479.14
2018,8,11,16,15,579.0,159.0,0.8,25.05,476.0,592.1,447.16
2018,8,11,16,30,561.0,148.0,0.8,24.6,431.0,540.55,412.22
2018,8,11,16,45,532.5,138.0,0.8,24.15,384.0,486.97,374.49
2018,8,11,17,0,504.0,128.0,0.8,23.7,337.0,434.84,336.59
2018,8,11,17,15,467.5,115.5,0.8,23.15,289.0,377.55,293.61
2018,8,11,17,30,431.0,103.0,0.8,22.6,241.0,323.08,251.31
2018,8,11,17,45,384.5,89.5,0.8,22.0,196.0,266.47,205.98
2018,8,11,18,0,338.0,76.0,0.8,21.4,151.0,214.32,162.88
2018,8,11,18,15,272.5,60.0,0.8,20.75,110.5,158.24,116.28
2018,8,11,18,30,207.0,44.0,0.8,20.1,70.0,109.24,75.23
2018,8,11,18,45,130.5,27.5,0.8,19.5,41.5,62.78,32.45
2018,8,11,19,0,54.0,11.0,0.8,18.9,13.0,18.69,0.0
2018,8,11,19,15,27.0,5.5,0.8,18.55,6.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,12,5,15,10.5,2.5,0.65,15.3,2.5,0.0,0.0
2018,8,12,5,30,21.0,5.0,0.6,15.8,5.0,4.91,0.0
2018,8,12,5,45,74.5,19.5,0.6,16.35,26.0,16.47,0.0
2018,8,12,6,0,128.0,34.0,0.6,16.9,47.0,28.16,17.9
2018,8,12,6,15,184.0,53.5,0.6,17.7,84.5,43.27,31.91
2018,8,12,6,30,240.0,73.0,0.6,18.5,122.0,57.84,44.98
2018,8,12,6,45,288.0,91.5,0.55,19.25,166.5,87.25,59.31
2018,8,12,7,0,336.0,110.0,0.5,20.0,211.0,122.86,82.14
2018,8,12,7,15,374.0,126.0,0.5,20.75,258.0,163.85,112.52
2018,8,12,7,30,412.0,142.0,0.5,21.5,305.0,209.15,147.91
2018,8,12,7,45,442.5,156.0,0.45,22.2,352.5,254.9,184.34
2018,8,12,8,0,473.0,170.0,0.4,22.9,400.0,303.85,222.88
2018,8,12,8,15,496.0,182.0,0.4,23.65,445.5,351.22,259.72
2018,8,12,8,30,519.0,194.0,0.4,24.4,491.0,400.6,297.03
2018,8,12,8,45,536.0,205.5,0.35,25.1,534.0,448.48,331.81
2018,8,12,9,0,553.0,217.0,0.3,25.8,577.0,497.37,366.02
2018,8,12,9,15,585.5,218.0,0.35,26.3,620.5,546.29,400.54
2018,8,12,9,30,618.0,219.0,0.4,26.8,664.0,597.58,435.86
2018,8,12,9,45,652.0,214.0,0.4,27.3,704.5,645.25,467.47
2018,8,12,10,0,686.0,209.0,0.4,27.8,745.0,694.27,499.18
2018,8,12,10,15,677.0,222.5,0.4,27.9,768.5,729.79,521.29
2018,8,12,10,30,668.0,236.0,0.4,28.0,792.0,762.94,541.57
2018,8,12,10,45,649.5,255.0,0.4,28.15,807.5,791.19,558.02
2018,8,12,11,0,631.0,274.0,0.4,28.3,823.0,816.45,572.36
2018,8,12,11,15,623.0,283.5,0.45,28.3,834.0,838.8,586.37
2018,8,12,11,30,615.0,293.0,0.5,28.3,845.0,858.75,598.89
2018,8,12,11,45,599.5,304.0,0.5,28.3,846.0,870.83,605.48
2018,8,12,12,0,584.0,315.0,0.5,28.3,847.0,880.32,610.58
2018,8,12,12,15,604.5,304.5,0.5,28.3,855.5,900.42,623.36
2018,8,12,12,30,625.0,294.0,0.5,28.3,864.0,918.64,634.84
2018,8,12,12,45,650.0,277.0,0.5,28.3,866.0,932.48,643.96
2018,8,12,13,0,675.0,260.0,0.5,28.3,868.0,943.72,651.64
2018,8,12,13,15,654.5,267.0,0.55,28.05,848.5,932.24,646.02
2018,8,12,13,30,634.0,274.0,0.6,27.8,829.0,918.23,639.17
2018,8,12,13,45,605.5,282.0,0.6,27.55,801.5,895.17,625.65
2018,8,12,14,0,577.0,290.0,0.6,27.3,774.0,869.2,610.38
2018,8,12,14,15,566.5,284.5,0.6,26.95,746.5,845.93,597.61
2018,8,12,14,30,556.0,279.0,0.6,26.6,719.0,820.82,583.52
2018,8,12,14,45,542.0,272.0,0.6,26.3,685.5,789.32,565.08
2018,8,12,15,0,528.0,265.0,0.6,26.0,652.0,756.49,545.62
2018,8,12,15,15,511.0,256.0,0.6,26.0,613.5,717.88,521.47
2018,8,12,15,30,494.0,247.0,0.6,26.0,575.0,678.56,496.52
2018,8,12,15,45,482.5,232.5,0.65,25.25,534.5,637.16,471.94
2018,8,12,16,0,471.0,218.0,0.7,24.5,494.0,595.09,446.11
2018,8,12,16,15,459.5,202.0,0.7,24.0,452.0,550.94,417.09
2018,8,12,16,30,448.0,186.0,0.7,23.5,410.0,506.49,387.03
2018,8,12,16,45,426.5,169.5,0.7,23.05,364.5,455.26,350.91
2018,8,12,17,0,405.0,153.0,0.7,22.6,319.0,405.05,314.42
2018,8,12,17,15,372.0,136.0,0.7,21.95,272.5,349.6,272.88
2018,8,12,17,30,339.0,119.0,0.7,21.3,226.0,291.5,227.94
2018,8,12,17,45,298.5,101.0,0.7,20.65,182.5,237.86,184.97
2018,8,12,18,0,258.0,83.0,0.7,20.0,139.0,188.15,143.92
2018,8,12,18,15,201.5,62.5,0.65,19.35,99.5,134.68,99.45
2018,8,12,18,30,145.0,42.0,0.6,18.7,60.0,87.04,59.66
2018,8,12,18,45,88.5,25.5,0.6,18.05,35.0,48.41,22.63
2018,8,12,19,0,32.0,9.0,0.6,17.4,10.0,13.43,0.0
2018,8,12,19,15,16.0,4.5,0.6,17.05,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,13,5,15,8.5,2.0,0.85,14.05,2.0,0.0,0.0
2018,8,13,5,30,17.0,4.0,0.8,14.5,4.0,3.93,0.0
2018,8,13,5,45,63.5,18.5,0.7,14.95,24.0,15.66,0.0
2018,8,13,6,0,110.0,33.0,0.6,15.4,44.0,27.36,17.23
2018,8,13,6,15,163.0,53.5,0.6,16.15,80.5,43.26,32.07
2018,8,13,6,30,216.0,74.0,0.6,16.9,117.0,58.55,45.89
2018,8,13,6,45,260.5,94.0,0.55,17.65,161.0,87.36,60.73
2018,8,13,7,0,305.0,114.0,0.5,18.4,205.0,125.58,86.23
2018,8,13,7,15,342.0,131.5,0.5,19.0,251.5,165.84,116.22
2018,8,13,7,30,379.0,149.0,0.5,19.6,298.0,207.69,148.99
2018,8,13,7,45,407.5,165.0,0.45,20.2,345.0,252.89,185.15
2018,8,13,8,0,436.0,181.0,0.4,20.8,392.0,301.14,223.3
2018,8,13,8,15,460.5,193.5,0.4,21.5,437.0,347.62,259.55
2018,8,13,8,30,485.0,206.0,0.4,22.2,482.0,396.32,296.53
2018,8,13,8,45,504.5,216.0,0.4,22.9,524.0,442.38,330.57
2018,8,13,9,0,524.0,226.0,0.4,23.6,566.0,489.73,364.48
2018,8,13,9,15,539.0,236.0,0.4,23.95,605.0,535.57,396.79
2018,8,13,9,30,554.0,246.0,0.4,24.3,644.0,581.88,428.51
2018,8,13,9,45,564.5,254.5,0.4,24.6,677.5,624.03,456.65
2018,8,13,10,0,575.0,263.0,0.4,24.9,711.0,665.85,483.9
2018,8,13,10,15,581.5,270.5,0.4,25.05,738.5,703.2,507.87
2018,8,13,10,30,588.0,278.0,0.4,25.2,766.0,739.55,530.77
2018,8,13,10,45,589.5,285.5,0.4,25.4,786.0,770.65,549.73
2018,8,13,11,0,591.0,293.0,0.4,25.6,806.0,800.16,567.45
2018,8,13,11,15,595.5,296.0,0.4,25.6,821.0,826.15,583.35
2018,8,13,11,30,600.0,299.0,0.4,25.6,836.0,850.59,598.19
2018,8,13,11,45,601.0,301.5,0.4,25.6,843.5,869.35,609.39
2018,8,13,12,0,602.0,304.0,0.4,25.6,851.0,886.01,619.34
2018,8,13,12,15,627.0,289.5,0.45,25.65,859.5,906.64,633.46
2018,8,13,12,30,652.0,275.0,0.5,25.7,868.0,925.25,646.33
2018,8,13,12,45,682.5,256.0,0.5,25.7,872.5,942.29,657.51
2018,8,13,13,0,713.0,237.0,0.5,25.7,877.0,956.61,666.21
2018,8,13,13,15,695.5,242.0,0.5,25.55,858.0,945.98,660.29
2018,8,13,13,30,678.0,247.0,0.5,25.4,839.0,932.7,653.21
2018,8,13,13,45,653.5,252.5,0.5,25.2,811.5,910.72,640.54
2018,8,13,14,0,629.0,258.0,0.5,25.0,784.0,886.59,626.42
2018,8,13,14,15,620.0,252.5,0.5,24.75,756.5,863.87,613.8
2018,8,13,14,30,611.0,247.0,0.5,24.5,729.0,839.03,599.72
2018,8,13,14,45,599.5,241.0,0.55,24.25,696.5,809.46,583.34
2018,8,13,15,0,588.0,235.0,0.6,24.0,664.0,775.96,564.22
2018,8,13,15,15,571.0,228.0,0.6,24.0,625.5,737.73,540.23
2018,8,13,15,30,554.0,221.0,0.6,24.0,587.0,698.61,515.31
2018,8,13,15,45,546.0,207.5,0.65,23.3,547.0,658.83,491.78
2018,8,13,16,0,538.0,194.0,0.7,22.6,507.0,617.96,466.7
2018,8,13,16,15,528.0,178.5,0.7,22.2,464.0,572.61,436.62
2018,8,13,16,30,518.0,163.0,0.7,21.8,421.0,526.68,405.26
2018,8,13,16,45,494.0,149.5,0.7,21.35,374.0,473.98,367.84
2018,8,13,17,0,470.0,136.0,0.7,20.9,327.0,422.41,330.04
2018,8,13,17,15,428.0,123.0,0.7,20.3,278.5,363.51,285.42
2018,8,13,17,30,386.0,110.0,0.7,19.7,230.0,308.06,241.99
2018,8,13,17,45,333.5,94.0,0.7,19.15,184.0,248.77,194.18
2018,8,13,18,0,281.0,78.0,0.7,18.6,138.0,194.64,149.31
2018,8,13,18,15,217.0,59.0,0.7,17.95,98.0,134.92,99.64
2018,8,13,18,30,153.0,40.0,0.7,17.3,58.0,86.45,58.99
2018,8,13,18,45,92.0,23.5,0.65,16.7,33.0,46.21,19.09
2018,8,13,19,0,31.0,7.0,0.6,16.1,8.0,11.24,0.0
2018,8,13,19,15,15.5,3.5,0.6,15.8,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,14,5,15,7.5,2.0,0.75,13.95,2.0,0.0,0.0
2018,8,14,5,30,15.0,4.0,0.7,14.4,4.0,3.93,0.0
2018,8,14,5,45,50.5,18.0,0.65,14.85,22.5,15.24,0.0
2018,8,14,6,0,86.0,32.0,0.6,15.3,41.0,26.56,16.43
2018,8,14,6,15,137.5,53.0,0.55,16.0,76.0,42.86,31.71
2018,8,14,6,30,189.0,74.0,0.5,16.7,111.0,58.53,45.89
2018,8,14,6,45,180.5,92.5,0.5,17.35,136.5,82.38,58.92
2018,8,14,7,0,172.0,111.0,0.5,18.0,162.0,113.02,81.62
2018,8,14,7,15,228.0,129.0,0.45,18.65,210.0,145.74,105.03
2018,8,14,7,30,284.0,147.0,0.4,19.3,258.0,188.14,137.15
2018,8,14,7,45,360.0,159.5,0.4,19.95,320.0,237.38,174.65
2018,8,14,8,0,436.0,172.0,0.4,20.6,382.0,292.53,217.05
2018,8,14,8,15,480.5,180.5,0.4,21.15,434.5,342.82,256.2
2018,8,14,8,30,525.0,189.0,0.4,21.7,487.0,397.39,297.82
2018,8,14,8,45,548.0,197.0,0.4,22.25,530.5,445.23,333.62
2018,8,14,9,0,571.0,205.0,0.4,22.8,574.0,494.63,369.5
2018,8,14,9,15,604.0,205.0,0.4,23.25,617.5,544.17,404.73
2018,8,14,9,30,637.0,205.0,0.4,23.7,661.0,595.02,439.91
2018,8,14,9,45,671.5,199.0,0.4,24.15,701.5,642.79,472.21
2018,8,14,10,0,706.0,193.0,0.4,24.6,742.0,691.87,504.59
2018,8,14,10,15,710.5,199.0,0.4,24.75,769.5,731.04,529.67
2018,8,14,10,30,715.0,205.0,0.4,24.9,797.0,768.69,553.35
2018,8,14,10,45,714.5,211.5,0.4,25.05,817.0,801.08,573.16
2018,8,14,11,0,714.0,218.0,0.4,25.2,837.0,831.35,591.19
2018,8,14,11,15,714.0,222.5,0.4,25.25,850.5,857.87,606.79
2018,8,14,11,30,714.0,227.0,0.4,25.3,864.0,882.09,620.97
2018,8,14,11,45,710.5,230.5,0.4,25.35,869.5,899.68,631.06
2018,8,14,12,0,707.0,234.0,0.4,25.4,875.0,914.65,639.69
2018,8,14,12,15,720.5,226.5,0.4,25.4,880.0,932.0,649.98
2018,8,14,12,30,734.0,219.0,0.4,25.4,885.0,946.85,658.77
2018,8,14,12,45,750.5,207.5,0.4,25.4,884.0,957.77,665.29
2018,8,14,13,0,767.0,196.0,0.4,25.4,883.0,961.73,667.77
2018,8,14,13,15,755.5,198.0,0.45,25.3,865.5,957.72,667.0
2018,8,14,13,30,744.0,200.0,0.5,25.2,848.0,946.82,662.26
2018,8,14,13,45,727.0,203.5,0.5,25.1,823.5,929.5,652.68
2018,8,14,14,0,710.0,207.0,0.5,25.0,799.0,909.72,641.71
2018,8,14,14,15,698.5,204.5,0.5,24.75,770.5,886.45,628.99
2018,8,14,14,30,687.0,202.0,0.5,24.5,742.0,860.95,614.85
2018,8,14,14,45,672.5,198.5,0.5,24.3,707.5,829.62,596.83
2018,8,14,15,0,658.0,195.0,0.5,24.1,673.0,796.56,577.61
2018,8,14,15,15,641.0,190.0,0.5,24.1,634.0,758.28,553.84
2018,8,14,15,30,624.0,185.0,0.5,24.1,595.0,718.85,528.93
2018,8,14,15,45,608.5,175.5,0.5,23.55,552.5,674.94,501.78
2018,8,14,16,0,593.0,166.0,0.5,23.0,510.0,630.28,473.43
2018,8,14,16,15,574.5,156.0,0.5,22.6,465.5,579.39,439.7
2018,8,14,16,30,556.0,146.0,0.5,22.2,421.0,531.86,407.3
2018,8,14,16,45,528.5,135.0,0.55,21.8,373.5,478.04,369.6
2018,8,14,17,0,501.0,124.0,0.6,21.4,326.0,425.62,331.54
2018,8,14,17,15,458.0,112.5,0.6,20.75,277.5,366.38,286.79
2018,8,14,17,30,415.0,101.0,0.6,20.1,229.0,310.66,243.2
2018,8,14,17,45,361.5,86.5,0.6,19.45,183.0,251.18,195.27
2018,8,14,18,0,308.0,72.0,0.6,18.8,137.0,196.94,150.28
2018,8,14,18,15,241.0,56.0,0.6,18.2,98.5,142.52,104.73
2018,8,14,18,30,174.0,40.0,0.6,17.6,60.0,95.42,64.91
2018,8,14,18,45,104.0,24.0,0.6,16.95,34.5,51.27,18.43
2018,8,14,19,0,34.0,8.0,0.6,16.3,9.0,12.56,0.0
2018,8,14,19,15,17.0,4.0,0.55,16.05,4.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,15,5,15,8.5,2.0,0.75,14.55,2.0,0.0,0.0
2018,8,15,5,30,17.0,4.0,0.7,15.0,4.0,3.93,0.0
2018,8,15,5,45,37.5,16.0,0.6,15.45,19.0,13.61,0.0
2018,8,15,6,0,58.0,28.0,0.5,15.9,34.0,24.97,14.92
2018,8,15,6,15,80.0,45.5,0.5,16.55,58.5,39.54,28.73
2018,8,15,6,30,102.0,63.0,0.5,17.2,83.0,53.73,41.59
2018,8,15,6,45,64.0,81.0,0.45,17.9,95.0,72.23,53.41
2018,8,15,7,0,26.0,99.0,0.4,18.6,107.0,92.27,70.39
2018,8,15,7,15,32.0,119.0,0.4,19.25,130.5,113.46,87.05
2018,8,15,7,30,38.0,139.0,0.4,19.9,154.0,135.53,104.23
2018,8,15,7,45,44.0,162.5,0.35,20.55,182.0,161.44,124.19
2018,8,15,8,0,50.0,186.0,0.3,21.2,210.0,188.25,144.45
2018,8,15,8,15,161.5,203.5,0.3,21.7,292.5,247.97,188.5
2018,8,15,8,30,273.0,221.0,0.3,22.2,375.0,319.94,241.74
2018,8,15,8,45,283.0,236.0,0.3,22.75,407.5,354.86,267.29
2018,8,15,9,0,293.0,251.0,0.3,23.3,440.0,390.49,293.01
2018,8,15,9,15,314.0,261.5,0.3,23.6,475.5,428.88,320.52
2018,8,15,9,30,335.0,272.0,0.3,23.9,511.0,468.71,348.47
2018,8,15,9,45,552.5,215.0,0.3,24.25,633.0,578.04,427.2
2018,8,15,10,0,770.0,158.0,0.3,24.6,755.0,703.03,512.96
2018,8,15,10,15,784.5,157.0,0.3,24.8,785.5,744.78,538.45
2018,8,15,10,30,799.0,156.0,0.3,25.0,816.0,785.48,562.91
2018,8,15,10,45,812.0,154.5,0.35,25.25,841.0,823.17,585.88
2018,8,15,11,0,825.0,153.0,0.4,25.5,866.0,859.21,607.71
2018,8,15,11,15,833.0,151.5,0.4,25.55,882.5,888.98,625.06
2018,8,15,11,30,841.0,150.0,0.4,25.6,899.0,916.41,640.96
2018,8,15,11,45,848.5,147.5,0.4,25.65,909.0,935.58,651.82
2018,8,15,12,0,856.0,145.0,0.4,25.7,919.0,955.95,663.55
2018,8,15,12,15,859.0,143.5,0.4,25.6,920.5,970.22,672.01
2018,8,15,12,30,862.0,142.0,0.4,25.5,922.0,981.45,678.83
2018,8,15,12,45,864.0,139.0,0.4,25.45,916.0,987.07,682.3
2018,8,15,13,0,866.0,136.0,0.4,25.4,910.0,989.49,684.06
2018,8,15,13,15,864.5,134.0,0.4,25.2,896.0,986.3,683.03
2018,8,15,13,30,863.0,132.0,0.4,25.0,882.0,979.88,680.26
2018,8,15,13,45,860.5,129.5,0.45,24.85,861.0,968.78,675.79
2018,8,15,14,0,858.0,127.0,0.5,24.7,840.0,954.54,669.53
2018,8,15,14,15,852.5,124.0,0.5,24.5,812.0,933.9,658.47
2018,8,15,14,30,847.0,121.0,0.5,24.3,784.0,910.38,645.72
2018,8,15,14,45,840.5,117.0,0.5,24.1,750.0,887.38,633.29
2018,8,15,15,0,834.0,113.0,0.5,23.9,716.0,856.36,615.73
2018,8,15,15,15,820.5,110.5,0.5,23.9,676.0,818.69,593.38
2018,8,15,15,30,807.0,108.0,0.5,23.9,636.0,779.2,569.67
2018,8,15,15,45,794.5,103.0,0.5,23.35,592.5,736.14,544.44
2018,8,15,16,0,782.0,98.0,0.5,22.8,549.0,691.65,517.74
2018,8,15,16,15,765.5,93.0,0.5,22.45,502.5,643.2,487.3
2018,8,15,16,30,749.0,88.0,0.5,22.1,456.0,594.13,454.03
2018,8,15,16,45,722.5,83.5,0.5,21.75,406.5,539.2,415.3
2018,8,15,17,0,696.0,79.0,0.5,21.4,357.0,486.74,376.92
2018,8,15,17,15,656.5,73.5,0.5,20.8,306.5,426.14,331.29
2018,8,15,17,30,617.0,68.0,0.5,20.2,256.0,368.33,285.93
2018,8,15,17,45,559.5,61.0,0.5,19.65,207.0,304.65,234.3
2018,8,15,18,0,502.0,54.0,0.5,19.1,158.0,246.32,185.23
2018,8,15,18,15,410.0,44.5,0.5,18.45,114.0,180.69,130.26
2018,8,15,18,30,318.0,35.0,0.5,17.8,70.0,124.9,82.65
2018,8,15,18,45,191.5,22.0,0.5,17.2,40.0,65.08,17.94
2018,8,15,19,0,65.0,9.0,0.5,16.6,10.0,17.64,0.0
2018,8,15,19,15,32.5,4.5,0.5,16.25,5.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.5,15.55,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,16,5,15,12.0,2.0,0.65,13.3,2.0,0.0,0.0
2018,8,16,5,30,24.0,4.0,0.6,14.0,4.0,3.93,0.0
2018,8,16,5,45,87.5,18.0,0.55,14.7,25.0,14.17,0.0
2018,8,16,6,0,151.0,32.0,0.5,15.4,46.0,24.76,14.59
2018,8,16,6,15,214.5,49.0,0.45,16.2,82.5,37.26,26.75
2018,8,16,6,30,278.0,66.0,0.4,17.0,119.0,49.15,37.61
2018,8,16,6,45,194.0,85.0,0.4,17.8,127.5,76.3,53.76
2018,8,16,7,0,110.0,104.0,0.4,18.6,136.0,100.98,74.13
2018,8,16,7,15,105.5,128.5,0.35,19.25,164.0,129.25,96.65
2018,8,16,7,30,101.0,153.0,0.3,19.9,192.0,157.4,119.18
2018,8,16,7,45,162.0,173.0,0.3,20.6,245.5,198.69,149.78
2018,8,16,8,0,223.0,193.0,0.3,21.3,299.0,244.44,184.02
2018,8,16,8,15,396.5,178.5,0.3,21.85,392.0,308.63,230.98
2018,8,16,8,30,570.0,164.0,0.3,22.4,485.0,392.47,293.04
2018,8,16,8,45,676.0,145.5,0.25,22.9,557.0,457.52,340.93
2018,8,16,9,0,782.0,127.0,0.2,23.4,629.0,533.35,395.45
2018,8,16,9,15,804.0,127.5,0.25,23.8,672.5,585.8,432.91
2018,8,16,9,30,826.0,128.0,0.3,24.2,716.0,638.74,469.89
2018,8,16,9,45,845.5,126.0,0.3,24.55,754.5,687.79,502.73
2018,8,16,10,0,865.0,124.0,0.3,24.9,793.0,736.08,533.71
2018,8,16,10,15,875.0,125.0,0.3,25.1,824.0,779.47,559.8
2018,8,16,10,30,885.0,126.0,0.3,25.3,855.0,821.22,584.51
2018,8,16,10,45,893.5,125.5,0.3,25.55,879.0,858.42,605.94
2018,8,16,11,0,902.0,125.0,0.3,25.8,903.0,893.44,625.83
2018,8,16,11,15,906.0,126.0,0.3,25.75,919.0,923.64,643.37
2018,8,16,11,30,910.0,127.0,0.3,25.7,935.0,951.1,659.25
2018,8,16,11,45,912.5,127.0,0.35,25.7,943.5,973.29,672.91
2018,8,16,12,0,915.0,127.0,0.4,25.7,952.0,992.42,684.92
2018,8,16,12,15,914.5,127.5,0.4,25.7,952.5,1006.04,692.65
2018,8,16,12,30,914.0,128.0,0.4,25.7,953.0,1016.37,698.6
2018,8,16,12,45,912.0,127.0,0.4,25.75,945.0,1020.36,700.81
2018,8,16,13,0,910.0,126.0,0.4,25.8,937.0,1020.96,701.25
2018,8,16,13,15,908.0,124.5,0.4,25.8,922.5,1017.65,699.68
2018,8,16,13,30,906.0,123.0,0.4,25.8,908.0,1010.96,696.28
2018,8,16,13,45,903.0,120.5,0.4,25.8,886.0,998.92,689.86
2018,8,16,14,0,900.0,118.0,0.4,25.8,864.0,983.59,681.65
2018,8,16,14,15,892.5,117.0,0.4,25.65,835.0,962.46,670.45
2018,8,16,14,30,885.0,116.0,0.4,25.5,806.0,938.41,657.55
2018,8,16,14,45,875.0,114.0,0.45,25.35,770.5,908.27,641.92
2018,8,16,15,0,865.0,112.0,0.5,25.2,735.0,875.63,624.61
2018,8,16,15,15,851.5,109.5,0.5,25.2,693.5,842.05,605.19
2018,8,16,15,30,838.0,107.0,0.5,25.2,652.0,801.52,581.1
2018,8,16,15,45,817.0,105.0,0.5,24.65,605.5,754.09,553.42
2018,8,16,16,0,796.0,103.0,0.5,24.1,559.0,705.79,524.59
2018,8,16,16,15,765.0,101.5,0.5,23.65,508.5,650.52,489.64
2018,8,16,16,30,734.0,100.0,0.5,23.2,458.0,597.91,454.14
2018,8,16,16,45,695.5,97.0,0.5,22.75,406.0,538.07,412.24
2018,8,16,17,0,657.0,94.0,0.5,22.3,354.0,480.18,370.28
2018,8,16,17,15,603.0,88.5,0.5,21.75,301.0,414.02,320.69
2018,8,16,17,30,549.0,83.0,0.5,21.2,248.0,352.08,272.47
2018,8,16,17,45,475.5,74.5,0.5,20.6,198.0,283.69,217.77
2018,8,16,18,0,402.0,66.0,0.5,20.0,148.0,221.62,166.64
2018,8,16,18,15,312.5,52.5,0.5,19.45,105.0,158.61,114.44
2018,8,16,18,30,223.0,39.0,0.5,18.9,62.0,105.51,69.69
2018,8,16,18,45,129.0,23.0,0.5,18.35,34.5,53.36,7.93
2018,8,16,19,0,35.0,7.0,0.5,17.8,7.0,11.52,0.0
2018,8,16,19,15,17.5,3.5,0.5,17.55,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.5,16.55,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.45,14.65,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,17,5,15,8.0,1.5,1.1,14.2,1.5,0.0,0.0
2018,8,17,5,30,16.0,3.0,1.0,14.8,3.0,2.95,0.0
2018,8,17,5,45,80.0,17.0,0.85,15.4,23.5,13.38,0.0
2018,8,17,6,0,144.0,31.0,0.7,16.0,44.0,24.0,13.7
2018,8,17,6,15,212.5,50.0,0.6,17.0,83.0,38.18,27.39
2018,8,17,6,30,281.0,69.0,0.5,18.0,122.0,51.71,39.63
2018,8,17,6,45,335.5,85.5,0.4,19.0,168.0,77.67,51.54
2018,8,17,7,0,390.0,102.0,0.3,20.0,214.0,118.07,76.44
2018,8,17,7,15,434.0,116.0,0.25,20.85,263.5,161.07,107.45
2018,8,17,7,30,478.0,130.0,0.2,21.7,313.0,209.03,144.44
2018,8,17,7,45,512.0,141.5,0.15,22.55,362.5,257.03,182.5
2018,8,17,8,0,546.0,153.0,0.1,23.4,412.0,308.54,222.96
2018,8,17,8,15,573.5,162.5,0.1,24.2,460.5,359.17,262.26
2018,8,17,8,30,601.0,172.0,0.1,25.0,509.0,412.19,302.16
2018,8,17,8,45,623.5,179.5,0.1,25.8,554.5,463.71,339.71
2018,8,17,9,0,646.0,187.0,0.1,26.6,600.0,515.99,376.47
2018,8,17,9,15,680.5,185.0,0.1,27.15,645.5,567.35,411.94
2018,8,17,9,30,715.0,183.0,0.1,27.7,691.0,620.65,447.63
2018,8,17,9,45,751.0,175.5,0.15,28.25,733.0,671.21,481.12
2018,8,17,10,0,787.0,168.0,0.2,28.8,775.0,722.96,514.62
2018,8,17,10,15,795.0,171.5,0.2,29.15,804.5,765.18,540.49
2018,8,17,10,30,803.0,175.0,0.2,29.5,834.0,805.65,563.89
2018,8,17,10,45,807.5,178.5,0.2,29.9,857.0,841.55,583.87
2018,8,17,11,0,812.0,182.0,0.2,30.3,880.0,875.32,602.36
2018,8,17,11,15,815.0,184.0,0.2,30.4,895.5,904.01,618.38
2018,8,17,11,30,818.0,186.0,0.2,30.5,911.0,930.2,632.9
2018,8,17,11,45,818.5,187.5,0.25,30.65,918.5,950.95,645.03
2018,8,17,12,0,819.0,189.0,0.3,30.8,926.0,968.86,655.68
2018,8,17,12,15,825.5,185.5,0.3,30.8,928.5,984.5,664.49
2018,8,17,12,30,832.0,182.0,0.3,30.8,931.0,997.22,671.69
2018,8,17,12,45,838.5,176.0,0.3,30.8,926.0,1004.33,675.77
2018,8,17,13,0,845.0,170.0,0.3,30.8,921.0,1008.24,678.19
2018,8,17,13,15,838.5,170.5,0.3,30.65,905.0,1003.03,675.91
2018,8,17,13,30,832.0,171.0,0.3,30.5,889.0,994.65,672.03
2018,8,17,13,45,822.5,170.5,0.35,30.4,865.5,979.27,665.14
2018,8,17,14,0,813.0,170.0,0.4,30.3,842.0,960.97,656.65
2018,8,17,14,15,803.0,168.0,0.4,30.1,812.0,937.83,644.51
2018,8,17,14,30,793.0,166.0,0.4,29.9,782.0,912.06,630.83
2018,8,17,14,45,779.5,163.5,0.4,29.7,746.0,883.98,615.7
2018,8,17,15,0,766.0,161.0,0.4,29.5,710.0,850.05,596.87
2018,8,17,15,15,750.0,157.0,0.4,29.5,669.0,810.52,573.94
2018,8,17,15,30,734.0,153.0,0.4,29.5,628.0,769.49,549.82
2018,8,17,15,45,711.0,148.5,0.4,28.95,582.0,721.29,521.78
2018,8,17,16,0,688.0,144.0,0.4,28.4,536.0,672.62,491.78
2018,8,17,16,15,656.5,139.5,0.4,28.0,486.5,617.89,456.41
2018,8,17,16,30,625.0,135.0,0.4,27.6,437.0,563.98,420.53
2018,8,17,16,45,587.5,126.5,0.4,27.15,385.5,503.4,378.87
2018,8,17,17,0,550.0,118.0,0.4,26.7,334.0,442.66,335.68
2018,8,17,17,15,504.0,107.5,0.4,25.65,283.5,380.81,290.68
2018,8,17,17,30,458.0,97.0,0.4,24.6,233.0,322.73,246.64
2018,8,17,17,45,397.0,83.5,0.4,23.6,185.0,259.45,196.96
2018,8,17,18,0,336.0,70.0,0.4,22.6,137.0,202.23,150.57
2018,8,17,18,15,259.5,53.0,0.4,21.55,95.5,142.96,102.17
2018,8,17,18,30,183.0,36.0,0.4,20.5,54.0,92.07,59.54
2018,8,17,18,45,106.0,21.0,0.45,19.5,30.0,46.11,0.0
2018,8,17,19,0,29.0,6.0,0.5,18.5,6.0,9.66,0.0
2018,8,17,19,15,14.5,3.0,0.5,18.2,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,0.55,17.3,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,18,5,15,8.0,1.5,1.1,16.7,1.5,0.0,0.0
2018,8,18,5,30,16.0,3.0,1.0,17.1,3.0,2.95,0.0
2018,8,18,5,45,76.5,16.0,0.9,17.5,22.0,15.73,0.0
2018,8,18,6,0,137.0,29.0,0.8,17.9,41.0,22.41,12.06
2018,8,18,6,15,206.0,48.5,0.65,18.9,80.0,37.04,26.13
2018,8,18,6,30,275.0,68.0,0.5,19.9,119.0,51.01,38.68
2018,8,18,6,45,333.0,84.5,0.4,20.85,165.5,76.13,50.21
2018,8,18,7,0,391.0,101.0,0.3,21.8,212.0,116.64,74.79
2018,8,18,7,15,438.5,114.0,0.25,22.6,262.0,159.3,105.1
2018,8,18,7,30,486.0,127.0,0.2,23.4,312.0,207.31,141.79
2018,8,18,7,45,526.0,137.0,0.15,24.15,363.0,255.94,180.06
2018,8,18,8,0,566.0,147.0,0.1,24.9,414.0,308.72,221.31
2018,8,18,8,15,595.5,155.0,0.1,25.55,463.0,360.38,261.43
2018,8,18,8,30,625.0,163.0,0.1,26.2,512.0,413.85,301.76
2018,8,18,8,45,649.5,169.0,0.1,26.85,558.5,465.46,339.55
2018,8,18,9,0,674.0,175.0,0.1,27.5,605.0,518.65,377.16
2018,8,18,9,15,689.0,181.5,0.15,27.95,645.5,568.19,411.69
2018,8,18,9,30,704.0,188.0,0.2,28.4,686.0,617.88,445.37
2018,8,18,9,45,713.5,194.0,0.2,28.85,721.0,663.34,474.74
2018,8,18,10,0,723.0,200.0,0.2,29.3,756.0,708.0,502.76
2018,8,18,10,15,727.5,206.5,0.2,29.55,784.0,748.41,527.69
2018,8,18,10,30,732.0,213.0,0.2,29.8,812.0,787.26,551.1
2018,8,18,10,45,732.5,218.5,0.2,30.05,832.5,820.14,570.34
2018,8,18,11,0,733.0,224.0,0.2,30.3,853.0,850.89,587.93
2018,8,18,11,15,732.0,229.0,0.2,30.4,866.5,877.59,602.95
2018,8,18,11,30,731.0,234.0,0.2,30.5,880.0,901.86,616.51
2018,8,18,11,45,726.5,239.0,0.25,30.6,886.0,920.4,627.59
2018,8,18,12,0,722.0,244.0,0.3,30.7,892.0,936.22,637.25
2018,8,18,12,15,730.0,239.0,0.3,30.75,894.5,951.02,645.57
2018,8,18,12,30,738.0,234.0,0.3,30.8,897.0,963.19,652.42
2018,8,18,12,45,745.5,229.0,0.3,30.8,894.0,972.1,657.61
2018,8,18,13,0,753.0,224.0,0.3,30.8,891.0,978.12,661.26
2018,8,18,13,15,741.5,225.5,0.3,30.7,873.0,969.54,656.79
2018,8,18,13,30,730.0,227.0,0.3,30.6,855.0,958.11,650.96
2018,8,18,13,45,713.0,229.0,0.35,30.5,829.5,939.23,641.84
2018,8,18,14,0,696.0,231.0,0.4,30.4,804.0,917.88,631.36
2018,8,18,14,15,682.5,228.0,0.4,30.2,773.5,892.33,617.55
2018,8,18,14,30,669.0,225.0,0.4,30.0,743.0,864.61,602.26
2018,8,18,14,45,651.0,221.5,0.4,29.8,706.5,830.41,582.56
2018,8,18,15,0,633.0,218.0,0.4,29.6,670.0,794.66,561.69
2018,8,18,15,15,616.0,211.0,0.4,29.6,630.0,754.84,537.59
2018,8,18,15,30,599.0,204.0,0.4,29.6,590.0,711.44,510.88
2018,8,18,15,45,570.5,197.5,0.4,28.95,544.0,661.78,480.55
2018,8,18,16,0,542.0,191.0,0.4,28.3,498.0,612.48,449.66
2018,8,18,16,15,504.5,182.5,0.4,27.75,448.0,555.53,412.35
2018,8,18,16,30,467.0,174.0,0.4,27.2,398.0,500.37,375.2
2018,8,18,16,45,427.0,161.0,0.4,26.7,348.0,441.03,333.83
2018,8,18,17,0,387.0,148.0,0.4,26.2,298.0,384.45,293.13
2018,8,18,17,15,343.5,130.5,0.45,25.3,249.5,318.76,244.99
2018,8,18,17,30,300.0,113.0,0.5,24.4,201.0,262.99,202.46
2018,8,18,17,45,248.5,92.5,0.5,23.5,155.5,204.65,156.36
2018,8,18,18,0,197.0,72.0,0.5,22.6,110.0,151.43,113.23
2018,8,18,18,15,145.5,50.0,0.5,21.9,73.5,101.62,72.3
2018,8,18,18,30,94.0,28.0,0.5,21.2,37.0,56.8,34.85
2018,8,18,18,45,53.5,15.5,0.55,20.45,20.0,27.65,0.0
2018,8,18,19,0,13.0,3.0,0.6,19.7,3.0,4.6,0.0
2018,8,18,19,15,6.5,1.5,0.6,19.45,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,0.6,16.85,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,19,5,15,3.0,1.0,1.05,16.3,1.0,0.0,0.0
2018,8,19,5,30,6.0,2.0,1.0,16.6,2.0,0.0,0.0
2018,8,19,5,45,31.5,10.5,1.0,16.9,13.0,10.32,0.0
2018,8,19,6,0,57.0,19.0,1.0,17.2,24.0,16.15,6.95
2018,8,19,6,15,92.0,39.0,0.85,17.95,53.0,32.11,21.97
2018,8,19,6,30,127.0,59.0,0.7,18.7,82.0,47.4,35.72
2018,8,19,6,45,160.5,84.0,0.6,19.45,123.0,73.12,51.96
2018,8,19,7,0,194.0,109.0,0.5,20.2,164.0,108.23,76.36
2018,8,19,7,15,225.5,133.5,0.45,20.8,209.5,146.96,105.22
2018,8,19,7,30,257.0,158.0,0.4,21.4,255.0,189.6,138.0
2018,8,19,7,45,284.5,180.0,0.35,22.05,302.0,232.84,171.53
2018,8,19,8,0,312.0,202.0,0.3,22.7,349.0,279.19,207.11
2018,8,19,8,15,336.0,221.0,0.3,23.3,394.5,324.58,241.62
2018,8,19,8,30,360.0,240.0,0.3,23.9,440.0,372.34,277.09
2018,8,19,8,45,380.0,256.0,0.25,24.55,483.0,417.7,309.58
2018,8,19,9,0,400.0,272.0,0.2,25.2,526.0,464.63,342.17
2018,8,19,9,15,455.0,269.0,0.2,25.85,576.0,515.1,377.13
2018,8,19,9,30,510.0,266.0,0.2,26.5,626.0,570.35,414.49
2018,8,19,9,45,575.0,249.5,0.2,27.15,675.0,623.19,449.66
2018,8,19,10,0,640.0,233.0,0.2,27.8,724.0,680.51,486.94
2018,8,19,10,15,638.5,244.0,0.25,28.25,749.5,717.69,510.03
2018,8,19,10,30,637.0,255.0,0.3,28.7,775.0,753.13,531.82
2018,8,19,10,45,629.0,267.5,0.3,29.1,793.0,782.87,548.88
2018,8,19,11,0,621.0,280.0,0.3,29.5,811.0,810.29,564.23
2018,8,19,11,15,616.5,288.5,0.3,29.7,823.5,834.53,578.01
2018,8,19,11,30,612.0,297.0,0.3,29.9,836.0,856.54,590.32
2018,8,19,11,45,601.0,306.0,0.3,30.1,839.5,870.67,597.69
2018,8,19,12,0,590.0,315.0,0.3,30.3,843.0,882.58,603.78
2018,8,19,12,15,587.5,316.5,0.35,30.3,842.5,892.45,610.46
2018,8,19,12,30,585.0,318.0,0.4,30.3,842.0,900.01,615.86
2018,8,19,12,45,580.0,317.5,0.4,30.3,833.5,900.75,616.31
2018,8,19,13,0,575.0,317.0,0.4,30.3,825.0,899.12,615.49
2018,8,19,13,15,562.0,318.5,0.4,30.15,808.0,889.49,610.13
2018,8,19,13,30,549.0,320.0,0.4,30.0,791.0,877.65,603.59
2018,8,19,13,45,531.5,319.5,0.45,29.85,766.0,857.38,592.86
2018,8,19,14,0,514.0,319.0,0.5,29.7,741.0,835.32,581.04
2018,8,19,14,15,502.0,312.5,0.5,29.4,712.5,810.48,567.12
2018,8,19,14,30,490.0,306.0,0.5,29.1,684.0,784.05,552.11
2018,8,19,14,45,474.0,297.5,0.5,28.85,649.5,750.58,532.33
2018,8,19,15,0,458.0,289.0,0.5,28.6,615.0,716.08,511.69
2018,8,19,15,15,441.0,277.0,0.5,28.6,576.0,676.26,486.85
2018,8,19,15,30,424.0,265.0,0.5,28.6,537.0,628.5,456.54
2018,8,19,15,45,406.0,250.5,0.5,27.9,495.5,584.78,429.5
2018,8,19,16,0,388.0,236.0,0.5,27.2,454.0,541.18,401.74
2018,8,19,16,15,368.0,217.5,0.55,26.65,409.5,492.11,369.6
2018,8,19,16,30,348.0,199.0,0.6,26.1,365.0,443.75,336.91
2018,8,19,16,45,322.0,179.0,0.6,25.55,319.0,391.08,299.58
2018,8,19,17,0,296.0,159.0,0.6,25.0,273.0,340.12,262.35
2018,8,19,17,15,263.0,137.5,0.6,24.2,227.5,285.91,221.62
2018,8,19,17,30,230.0,116.0,0.6,23.4,182.0,234.54,181.74
2018,8,19,17,45,192.5,92.0,0.6,22.6,140.0,181.51,139.37
2018,8,19,18,0,155.0,68.0,0.6,21.8,98.0,132.05,98.88
2018,8,19,18,15,112.5,46.5,0.6,21.1,64.5,87.75,62.2
2018,8,19,18,30,70.0,25.0,0.6,20.4,31.0,47.42,28.06
2018,8,19,18,45,38.5,13.5,0.6,19.7,16.5,22.39,0.0
2018,8,19,19,0,7.0,2.0,0.6,19.0,2.0,2.84,0.0
2018,8,19,19,15,3.5,1.0,0.6,18.7,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,20,5,15,2.5,0.5,0.65,16.2,0.5,0.0,0.0
2018,8,20,5,30,5.0,1.0,0.6,16.5,1.0,0.0,0.0
2018,8,20,5,45,29.0,9.5,0.6,16.85,11.5,9.34,0.0
2018,8,20,6,0,53.0,18.0,0.6,17.2,22.0,15.33,6.09
2018,8,20,6,15,87.5,37.5,0.6,17.75,50.5,30.94,20.95
2018,8,20,6,30,122.0,57.0,0.6,18.3,79.0,45.89,34.46
2018,8,20,6,45,156.0,82.5,0.55,18.85,120.0,71.46,50.95
2018,8,20,7,0,190.0,108.0,0.5,19.4,161.0,106.68,75.56
2018,8,20,7,15,222.0,133.0,0.45,19.9,207.0,145.63,104.69
2018,8,20,7,30,254.0,158.0,0.4,20.4,253.0,188.58,137.83
2018,8,20,7,45,283.0,180.0,0.4,20.9,300.5,232.04,171.82
2018,8,20,8,0,312.0,202.0,0.4,21.4,348.0,278.77,208.15
2018,8,20,8,15,337.0,221.0,0.35,21.95,394.0,324.53,243.03
2018,8,20,8,30,362.0,240.0,0.3,22.5,440.0,372.76,278.88
2018,8,20,8,45,384.5,255.0,0.3,23.05,484.0,418.5,312.3
2018,8,20,9,0,407.0,270.0,0.3,23.6,528.0,466.03,346.13
2018,8,20,9,15,449.5,273.0,0.25,24.15,575.0,515.26,380.08
2018,8,20,9,30,492.0,276.0,0.2,24.7,622.0,568.15,415.59
2018,8,20,9,45,541.0,268.5,0.2,25.3,667.0,618.18,448.89
2018,8,20,10,0,590.0,261.0,0.2,25.9,712.0,670.97,483.25
2018,8,20,10,15,595.5,269.5,0.2,26.25,739.5,709.18,506.92
2018,8,20,10,30,601.0,278.0,0.2,26.6,767.0,746.28,529.52
2018,8,20,10,45,602.5,286.0,0.2,26.95,788.0,778.36,548.47
2018,8,20,11,0,604.0,294.0,0.2,27.3,809.0,808.79,566.11
2018,8,20,11,15,601.5,301.0,0.2,27.55,822.0,832.97,579.84
2018,8,20,11,30,599.0,308.0,0.2,27.8,835.0,855.08,592.23
2018,8,20,11,45,591.5,315.5,0.25,28.05,839.5,870.97,601.52
2018,8,20,12,0,584.0,323.0,0.3,28.3,844.0,884.51,609.51
2018,8,20,12,15,614.5,305.5,0.3,28.5,854.0,906.59,623.18
2018,8,20,12,30,645.0,288.0,0.3,28.7,864.0,927.11,635.73
2018,8,20,12,45,682.5,263.5,0.3,28.95,868.5,944.94,646.86
2018,8,20,13,0,720.0,239.0,0.3,29.2,873.0,959.9,655.36
2018,8,20,13,15,697.5,247.0,0.3,29.15,852.5,947.4,648.22
2018,8,20,13,30,675.0,255.0,0.3,29.1,832.0,932.24,639.72
2018,8,20,13,45,644.5,262.5,0.35,29.0,802.0,906.5,625.55
2018,8,20,14,0,614.0,270.0,0.4,28.9,772.0,878.7,610.13
2018,8,20,14,15,590.5,270.0,0.4,28.65,738.5,846.71,591.73
2018,8,20,14,30,567.0,270.0,0.4,28.4,705.0,814.98,573.28
2018,8,20,14,45,536.5,269.0,0.4,28.15,665.5,774.85,549.2
2018,8,20,15,0,506.0,268.0,0.4,27.9,626.0,734.23,524.5
2018,8,20,15,15,489.0,257.0,0.4,27.9,586.5,694.03,499.64
2018,8,20,15,30,472.0,246.0,0.4,27.9,547.0,653.18,473.92
2018,8,20,15,45,441.5,235.5,0.4,26.95,501.0,602.18,442.33
2018,8,20,16,0,411.0,225.0,0.4,26.0,455.0,544.88,405.68
2018,8,20,16,15,374.0,211.0,0.45,25.35,405.5,488.26,368.14
2018,8,20,16,30,337.0,197.0,0.5,24.7,356.0,433.81,330.83
2018,8,20,16,45,302.5,176.5,0.5,24.0,307.0,376.07,289.67
2018,8,20,17,0,268.0,156.0,0.5,23.3,258.0,320.88,249.07
2018,8,20,17,15,233.0,132.5,0.5,22.35,211.5,264.83,206.7
2018,8,20,17,30,198.0,109.0,0.5,21.4,165.0,211.83,165.29
2018,8,20,17,45,160.5,83.5,0.5,20.5,123.0,158.72,122.54
2018,8,20,18,0,123.0,58.0,0.5,19.6,81.0,109.11,81.71
2018,8,20,18,15,88.5,38.5,0.5,18.95,52.5,71.06,49.81
2018,8,20,18,30,54.0,19.0,0.5,18.3,24.0,36.09,19.72
2018,8,20,18,45,29.5,10.5,0.5,17.7,13.0,15.42,0.0
2018,8,20,19,0,5.0,2.0,0.5,17.1,2.0,1.97,0.0
2018,8,20,19,15,2.5,1.0,0.5,16.8,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.45,16.25,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.4,15.45,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.4,15.15,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.45,14.75,0.0,0.0,0.0
