Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,22,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.45,13.4,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,8,21,5,15,2.5,0.5,0.4,13.4,0.5,0.0,0.0
2018,8,21,5,30,5.0,1.0,0.4,13.7,1.0,0.0,0.0
2018,8,21,5,45,29.5,10.0,0.35,13.95,12.0,9.83,0.0
2018,8,21,6,0,54.0,19.0,0.3,14.2,23.0,16.14,6.59
2018,8,21,6,15,92.0,40.0,0.3,14.75,53.5,32.88,22.91
2018,8,21,6,30,130.0,61.0,0.3,15.3,84.0,48.9,37.54
2018,8,21,6,45,158.0,82.0,0.25,15.8,119.5,70.75,51.1
2018,8,21,7,0,186.0,103.0,0.2,16.3,155.0,102.0,72.77
2018,8,21,7,15,203.5,124.0,0.2,16.85,191.0,135.26,98.15
2018,8,21,7,30,221.0,145.0,0.2,17.4,227.0,170.74,126.23
2018,8,21,7,45,246.0,165.0,0.2,17.95,269.0,209.38,156.82
2018,8,21,8,0,271.0,185.0,0.2,18.5,311.0,250.85,189.47
2018,8,21,8,15,319.5,206.0,0.2,19.1,370.5,304.47,230.49
2018,8,21,8,30,368.0,227.0,0.2,19.7,430.0,363.19,274.53
2018,8,21,8,45,400.5,244.0,0.2,20.25,482.0,415.6,313.11
2018,8,21,9,0,433.0,261.0,0.2,20.8,534.0,470.37,352.43
2018,8,21,9,15,449.5,273.0,0.2,21.25,573.0,514.84,383.57
2018,8,21,9,30,466.0,285.0,0.2,21.7,612.0,560.12,414.53
2018,8,21,9,45,478.5,295.0,0.25,22.15,645.5,601.47,442.54
2018,8,21,10,0,491.0,305.0,0.3,22.6,679.0,642.87,470.07
2018,8,21,10,15,503.5,311.0,0.3,23.0,707.5,680.3,493.95
2018,8,21,10,30,516.0,317.0,0.3,23.4,736.0,717.35,517.14
2018,8,21,10,45,526.0,321.0,0.3,23.75,758.5,749.86,537.07
2018,8,21,11,0,536.0,325.0,0.3,24.1,781.0,781.42,556.13
2018,8,21,11,15,542.5,327.5,0.3,24.35,796.0,807.33,571.56
2018,8,21,11,30,549.0,330.0,0.3,24.6,811.0,831.74,585.96
2018,8,21,11,45,553.5,330.0,0.3,24.8,819.0,850.19,596.69
2018,8,21,12,0,558.0,330.0,0.3,25.0,827.0,866.77,606.3
2018,8,21,12,15,573.0,321.5,0.3,25.05,831.5,882.64,616.25
2018,8,21,12,30,588.0,313.0,0.3,25.1,836.0,896.5,625.0
2018,8,21,12,45,605.5,299.5,0.3,25.1,834.5,906.15,631.52
2018,8,21,13,0,623.0,286.0,0.3,25.1,833.0,913.19,636.58
2018,8,21,13,15,618.5,283.5,0.3,25.0,818.5,907.46,633.55
2018,8,21,13,30,614.0,281.0,0.3,24.9,804.0,899.2,629.23
2018,8,21,13,45,606.5,277.0,0.3,24.75,782.5,884.11,620.9
2018,8,21,14,0,599.0,273.0,0.3,24.6,761.0,865.16,610.32
2018,8,21,14,15,589.0,267.0,0.3,24.4,732.5,841.18,596.7
2018,8,21,14,30,579.0,261.0,0.3,24.2,704.0,815.28,581.83
2018,8,21,14,45,565.0,254.0,0.3,23.95,669.5,783.03,562.84
2018,8,21,15,0,551.0,247.0,0.3,23.7,635.0,749.4,542.77
2018,8,21,15,15,533.5,238.0,0.3,23.7,595.5,709.55,517.81
2018,8,21,15,30,516.0,229.0,0.3,23.7,556.0,668.98,492.01
2018,8,21,15,45,494.5,218.5,0.3,23.15,513.0,623.27,463.21
2018,8,21,16,0,473.0,208.0,0.3,22.6,470.0,577.63,433.73
2018,8,21,16,15,446.0,194.5,0.3,22.15,423.5,525.35,398.59
2018,8,21,16,30,419.0,181.0,0.3,21.7,377.0,474.15,363.22
2018,8,21,16,45,386.0,165.0,0.3,21.25,329.5,411.76,318.6
2018,8,21,17,0,353.0,149.0,0.3,20.8,282.0,358.48,279.26
2018,8,21,17,15,310.5,131.5,0.3,20.15,235.5,301.4,235.79
2018,8,21,17,30,268.0,114.0,0.3,19.5,189.0,248.15,193.92
2018,8,21,17,45,219.0,91.0,0.3,18.8,144.0,190.01,147.06
2018,8,21,18,0,170.0,68.0,0.3,18.1,99.0,136.69,103.11
2018,8,21,18,15,121.5,46.0,0.3,17.6,64.5,89.59,63.76
2018,8,21,18,30,73.0,24.0,0.3,17.1,30.0,46.66,26.21
2018,8,21,18,45,39.5,13.0,0.3,16.6,16.0,19.47,0.0
2018,8,21,19,0,6.0,2.0,0.3,16.1,2.0,0.0,0.0
2018,8,21,19,15,3.0,1.0,0.3,15.9,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,0.3,14.45,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,0.3,14.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,0.3,13.85,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.35,13.55,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,22,5,15,1.5,0.5,0.55,13.35,0.5,0.0,0.0
2018,8,22,5,30,3.0,1.0,0.5,13.6,1.0,0.0,0.0
2018,8,22,5,45,8.0,10.0,0.5,13.85,10.5,9.83,0.0
2018,8,22,6,0,13.0,19.0,0.5,14.1,20.0,18.28,7.8
2018,8,22,6,15,10.0,38.5,0.4,14.75,39.5,36.25,25.74
2018,8,22,6,30,7.0,58.0,0.3,15.4,59.0,53.68,41.66
2018,8,22,6,45,21.0,79.0,0.25,16.05,84.5,70.88,53.79
2018,8,22,7,0,35.0,100.0,0.2,16.7,110.0,92.74,70.95
2018,8,22,7,15,31.5,116.5,0.15,17.4,126.5,110.41,85.12
2018,8,22,7,30,28.0,133.0,0.1,18.1,143.0,127.69,98.84
2018,8,22,7,45,25.0,150.5,0.1,18.85,160.5,145.59,112.78
2018,8,22,8,0,22.0,168.0,0.1,19.6,178.0,165.4,127.89
2018,8,22,8,15,38.0,196.0,0.15,20.15,216.0,196.83,151.59
2018,8,22,8,30,54.0,224.0,0.2,20.7,254.0,232.44,178.18
2018,8,22,8,45,106.5,253.0,0.2,21.2,318.0,288.0,219.28
2018,8,22,9,0,159.0,282.0,0.2,21.7,382.0,348.29,263.1
2018,8,22,9,15,265.0,285.5,0.2,22.2,465.0,421.43,316.01
2018,8,22,9,30,371.0,289.0,0.2,22.7,548.0,504.82,374.89
2018,8,22,9,45,466.0,277.5,0.25,23.15,620.0,576.29,424.69
2018,8,22,10,0,561.0,266.0,0.3,23.6,692.0,654.32,477.99
2018,8,22,10,15,591.0,264.5,0.3,23.95,729.0,699.92,507.17
2018,8,22,10,30,621.0,263.0,0.3,24.3,766.0,746.65,536.86
2018,8,22,10,45,637.5,261.5,0.3,24.65,790.5,782.26,558.66
2018,8,22,11,0,654.0,260.0,0.3,25.0,815.0,816.94,579.65
2018,8,22,11,15,662.5,260.5,0.3,25.2,831.0,845.47,596.66
2018,8,22,11,30,671.0,261.0,0.3,25.4,847.0,872.21,612.45
2018,8,22,11,45,678.5,258.5,0.3,25.6,856.0,893.07,624.58
2018,8,22,12,0,686.0,256.0,0.3,25.8,865.0,911.73,635.38
2018,8,22,12,15,700.0,247.5,0.3,25.85,869.0,928.09,645.12
2018,8,22,12,30,714.0,239.0,0.3,25.9,873.0,941.97,653.19
2018,8,22,12,45,729.5,228.0,0.3,25.95,871.0,952.04,659.08
2018,8,22,13,0,745.0,217.0,0.3,26.0,869.0,959.23,663.39
2018,8,22,13,15,743.5,214.5,0.3,25.85,855.5,955.94,662.08
2018,8,22,13,30,742.0,212.0,0.3,25.7,842.0,949.71,659.29
2018,8,22,13,45,739.5,206.5,0.35,25.6,820.5,936.46,653.28
2018,8,22,14,0,737.0,201.0,0.4,25.5,799.0,920.34,645.7
2018,8,22,14,15,728.5,197.0,0.35,25.3,770.0,897.51,632.25
2018,8,22,14,30,720.0,193.0,0.3,25.1,741.0,872.22,617.41
2018,8,22,14,45,709.0,188.0,0.3,24.85,706.5,841.35,600.12
2018,8,22,15,0,698.0,183.0,0.3,24.6,672.0,808.47,581.46
2018,8,22,15,15,681.0,177.5,0.3,24.6,631.0,768.27,557.33
2018,8,22,15,30,664.0,172.0,0.3,24.6,590.0,726.82,531.44
2018,8,22,15,45,643.5,165.0,0.35,24.0,545.5,680.14,503.42
2018,8,22,16,0,623.0,158.0,0.4,23.4,501.0,632.98,474.18
2018,8,22,16,15,596.5,149.0,0.4,22.95,453.0,579.45,438.59
2018,8,22,16,30,570.0,140.0,0.4,22.5,405.0,523.95,400.56
2018,8,22,16,45,534.5,130.5,0.4,22.05,356.0,466.63,359.76
2018,8,22,17,0,499.0,121.0,0.4,21.6,307.0,411.48,319.11
2018,8,22,17,15,452.5,108.5,0.4,20.9,257.5,350.14,272.57
2018,8,22,17,30,406.0,96.0,0.4,20.2,208.0,292.78,227.41
2018,8,22,17,45,345.5,80.5,0.4,19.5,162.0,231.0,177.39
2018,8,22,18,0,285.0,65.0,0.4,18.8,116.0,175.37,131.13
2018,8,22,18,15,209.0,46.5,0.4,18.05,77.5,118.52,83.85
2018,8,22,18,30,133.0,28.0,0.4,17.3,39.0,68.46,38.28
2018,8,22,18,45,70.5,15.0,0.35,16.55,20.5,26.47,0.0
2018,8,22,19,0,8.0,2.0,0.3,15.8,2.0,0.0,0.0
2018,8,22,19,15,4.0,1.0,0.3,15.5,1.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,0.3,14.45,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,0.3,14.15,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,0.3,13.85,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,23,5,15,3.0,0.5,0.7,12.85,0.5,0.0,0.0
2018,8,23,5,30,6.0,1.0,0.6,13.3,1.0,0.0,0.0
2018,8,23,5,45,13.0,8.5,0.55,13.75,9.0,8.36,0.0
2018,8,23,6,0,20.0,16.0,0.5,14.2,17.0,14.79,4.84
2018,8,23,6,15,10.0,28.5,0.45,15.0,29.0,27.2,17.86
2018,8,23,6,30,0.0,41.0,0.4,15.8,41.0,39.47,29.14
2018,8,23,6,45,6.0,59.5,0.3,16.6,61.0,56.59,42.06
2018,8,23,7,0,12.0,78.0,0.2,17.4,81.0,74.66,56.76
2018,8,23,7,15,6.0,91.5,0.2,18.05,93.0,87.54,67.38
2018,8,23,7,30,0.0,105.0,0.2,18.7,105.0,99.75,77.26
2018,8,23,7,45,2.0,124.0,0.15,19.35,125.0,118.3,91.66
2018,8,23,8,0,4.0,143.0,0.1,20.0,145.0,137.18,105.99
2018,8,23,8,15,8.5,164.0,0.1,20.5,168.5,159.12,122.53
2018,8,23,8,30,13.0,185.0,0.1,21.0,192.0,181.66,139.28
2018,8,23,8,45,14.5,200.0,0.15,21.5,208.5,197.79,150.98
2018,8,23,9,0,16.0,215.0,0.2,22.0,225.0,214.09,162.74
2018,8,23,9,15,17.0,229.0,0.2,22.3,240.5,229.32,173.58
2018,8,23,9,30,18.0,243.0,0.2,22.6,256.0,244.66,184.39
2018,8,23,9,45,30.5,277.0,0.2,22.95,300.0,286.95,215.13
2018,8,23,10,0,43.0,311.0,0.2,23.3,344.0,330.86,246.28
2018,8,23,10,15,142.5,336.5,0.2,23.55,450.5,433.96,321.06
2018,8,23,10,30,242.0,362.0,0.2,23.8,557.0,545.5,398.36
2018,8,23,10,45,431.0,316.5,0.25,24.05,676.0,667.66,483.3
2018,8,23,11,0,620.0,271.0,0.3,24.3,795.0,798.44,570.5
2018,8,23,11,15,664.0,256.5,0.3,24.4,827.0,842.17,596.93
2018,8,23,11,30,708.0,242.0,0.3,24.5,859.0,885.64,624.07
2018,8,23,11,45,710.5,243.5,0.3,24.6,867.5,906.54,635.82
2018,8,23,12,0,713.0,245.0,0.3,24.7,876.0,924.99,646.36
2018,8,23,12,15,716.0,243.5,0.3,24.75,877.0,938.29,653.98
2018,8,23,12,30,719.0,242.0,0.3,24.8,878.0,948.91,660.14
2018,8,23,12,45,720.5,238.5,0.3,24.8,871.0,953.28,662.78
2018,8,23,13,0,722.0,235.0,0.3,24.8,864.0,954.78,663.9
2018,8,23,13,15,718.0,232.5,0.35,24.7,849.0,949.15,662.18
2018,8,23,13,30,714.0,230.0,0.4,24.6,834.0,940.68,658.95
2018,8,23,13,45,707.5,226.5,0.4,24.5,811.5,925.99,650.98
2018,8,23,14,0,701.0,223.0,0.4,24.4,789.0,908.64,641.52
2018,8,23,14,15,691.0,218.0,0.4,24.2,759.0,883.95,627.8
2018,8,23,14,30,681.0,213.0,0.4,24.0,729.0,856.94,612.68
2018,8,23,14,45,667.5,208.0,0.4,23.8,694.0,824.72,593.99
2018,8,23,15,0,654.0,203.0,0.4,23.6,659.0,790.72,573.74
2018,8,23,15,15,636.5,196.5,0.4,23.6,618.5,750.27,548.54
2018,8,23,15,30,619.0,190.0,0.4,23.6,578.0,708.71,522.24
2018,8,23,15,45,594.5,182.5,0.45,22.95,532.5,657.35,490.71
2018,8,23,16,0,570.0,175.0,0.5,22.3,487.0,608.99,460.18
2018,8,23,16,15,536.0,167.0,0.5,21.85,438.5,554.04,422.89
2018,8,23,16,30,502.0,159.0,0.5,21.4,390.0,500.55,385.56
2018,8,23,16,45,460.5,148.0,0.55,20.9,340.5,441.24,343.15
2018,8,23,17,0,419.0,137.0,0.6,20.4,291.0,384.81,301.35
2018,8,23,17,15,367.5,122.0,0.6,19.75,242.0,322.41,253.36
2018,8,23,17,30,316.0,107.0,0.6,19.1,193.0,259.74,203.66
2018,8,23,17,45,255.0,87.0,0.6,18.4,147.0,198.23,153.57
2018,8,23,18,0,194.0,67.0,0.6,17.7,101.0,142.92,107.61
2018,8,23,18,15,136.5,45.5,0.6,17.2,65.5,93.03,65.68
2018,8,23,18,30,79.0,24.0,0.6,16.7,30.0,47.17,23.53
2018,8,23,18,45,41.5,12.5,0.6,16.2,15.5,19.05,0.0
2018,8,23,19,0,4.0,1.0,0.6,15.7,1.0,0.0,0.0
2018,8,23,19,15,2.0,0.5,0.6,15.45,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,24,5,15,1.5,0.5,0.75,12.3,0.5,0.0,0.0
2018,8,24,5,30,3.0,1.0,0.7,12.6,1.0,0.0,0.0
2018,8,24,5,45,15.5,10.0,0.65,12.95,11.0,9.83,0.0
2018,8,24,6,0,28.0,19.0,0.6,13.3,21.0,17.29,6.08
2018,8,24,6,15,59.0,40.0,0.55,13.95,48.5,34.8,24.42
2018,8,24,6,30,90.0,61.0,0.5,14.6,76.0,51.66,39.93
2018,8,24,6,45,90.0,81.5,0.5,15.2,101.0,70.93,52.91
2018,8,24,7,0,90.0,102.0,0.5,15.8,126.0,95.48,71.44
2018,8,24,7,15,91.0,123.0,0.45,16.45,152.0,120.85,91.59
2018,8,24,7,30,92.0,144.0,0.4,17.1,178.0,149.01,114.23
2018,8,24,7,45,102.5,168.0,0.35,17.7,211.0,177.44,136.53
2018,8,24,8,0,113.0,192.0,0.3,18.3,244.0,209.73,161.58
2018,8,24,8,15,157.5,214.0,0.3,18.95,295.0,253.83,194.87
2018,8,24,8,30,202.0,236.0,0.3,19.6,346.0,302.78,231.48
2018,8,24,8,45,264.5,248.0,0.3,20.25,405.0,354.58,269.7
2018,8,24,9,0,327.0,260.0,0.3,20.9,464.0,413.85,312.79
2018,8,24,9,15,418.5,260.5,0.3,21.45,539.5,484.42,363.43
2018,8,24,9,30,510.0,261.0,0.3,22.0,615.0,563.23,418.48
2018,8,24,9,45,530.0,268.0,0.25,22.5,652.5,608.45,447.83
2018,8,24,10,0,550.0,275.0,0.2,23.0,690.0,654.19,477.05
2018,8,24,10,15,564.5,279.5,0.25,23.35,720.0,693.72,502.95
2018,8,24,10,30,579.0,284.0,0.3,23.7,750.0,732.83,528.23
2018,8,24,10,45,592.0,285.5,0.3,24.05,773.5,767.13,549.33
2018,8,24,11,0,605.0,287.0,0.3,24.4,797.0,800.43,569.48
2018,8,24,11,15,614.0,288.0,0.3,24.65,813.5,828.96,586.51
2018,8,24,11,30,623.0,289.0,0.3,24.9,830.0,855.57,602.21
2018,8,24,11,45,631.5,286.5,0.35,25.15,839.0,876.49,615.31
2018,8,24,12,0,640.0,284.0,0.4,25.4,848.0,895.38,627.23
2018,8,24,12,15,633.5,288.0,0.4,25.45,846.5,904.42,632.24
2018,8,24,12,30,627.0,292.0,0.4,25.5,845.0,910.86,635.84
2018,8,24,12,45,616.0,295.0,0.4,25.55,834.5,909.42,634.68
2018,8,24,13,0,605.0,298.0,0.4,25.6,824.0,904.6,631.65
2018,8,24,13,15,605.5,292.0,0.4,25.5,810.5,899.86,629.58
2018,8,24,13,30,606.0,286.0,0.4,25.4,797.0,892.63,626.04
2018,8,24,13,45,606.5,277.5,0.45,25.35,777.0,880.27,620.35
2018,8,24,14,0,607.0,269.0,0.5,25.3,757.0,865.45,613.18
2018,8,24,14,15,602.0,260.5,0.5,25.1,729.5,843.15,600.63
2018,8,24,14,30,597.0,252.0,0.5,24.9,702.0,818.69,586.73
2018,8,24,14,45,591.5,241.5,0.5,24.75,669.5,789.61,569.68
2018,8,24,15,0,586.0,231.0,0.5,24.6,637.0,758.63,551.24
2018,8,24,15,15,568.0,222.5,0.5,24.6,596.5,717.82,525.51
2018,8,24,15,30,550.0,214.0,0.5,24.6,556.0,676.22,498.93
2018,8,24,15,45,535.5,201.0,0.5,24.05,513.5,631.84,471.11
2018,8,24,16,0,521.0,188.0,0.5,23.5,471.0,586.9,442.15
2018,8,24,16,15,504.5,173.5,0.5,23.05,426.5,538.66,409.84
2018,8,24,16,30,488.0,159.0,0.5,22.6,382.0,490.47,376.57
2018,8,24,16,45,459.0,144.5,0.55,22.15,334.5,435.32,337.29
2018,8,24,17,0,430.0,130.0,0.6,21.7,287.0,381.89,297.82
2018,8,24,17,15,387.5,114.5,0.6,20.85,239.0,322.85,252.65
2018,8,24,17,30,345.0,99.0,0.6,20.0,191.0,267.49,208.72
2018,8,24,17,45,290.5,80.5,0.6,19.1,146.5,208.27,160.45
2018,8,24,18,0,236.0,62.0,0.6,18.2,102.0,154.58,115.59
2018,8,24,18,15,167.5,42.5,0.6,17.5,66.0,97.5,67.88
2018,8,24,18,30,99.0,23.0,0.6,16.8,30.0,53.09,24.27
2018,8,24,18,45,52.0,12.0,0.6,16.1,15.5,20.1,0.0
2018,8,24,19,0,5.0,1.0,0.6,15.4,1.0,0.0,0.0
2018,8,24,19,15,2.5,0.5,0.6,15.15,0.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,1.0,13.1,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,0.9,13.3,1.0,0.0,0.0
2018,8,25,5,45,30.0,9.0,0.8,13.5,11.0,8.85,0.0
2018,8,25,6,0,57.0,17.0,0.7,13.7,21.0,14.49,3.59
2018,8,25,6,15,100.0,37.5,0.6,14.45,51.5,30.92,20.95
2018,8,25,6,30,143.0,58.0,0.5,15.2,82.0,46.66,35.44
2018,8,25,6,45,184.5,82.5,0.4,16.0,124.5,70.11,50.71
2018,8,25,7,0,226.0,107.0,0.3,16.8,167.0,106.69,75.24
2018,8,25,7,15,264.5,129.5,0.3,17.45,214.5,146.48,104.46
2018,8,25,7,30,303.0,152.0,0.3,18.1,262.0,190.88,138.71
2018,8,25,7,45,337.0,170.5,0.25,18.7,310.0,235.22,173.53
2018,8,25,8,0,371.0,189.0,0.2,19.3,358.0,283.26,211.08
2018,8,25,8,15,400.0,205.0,0.2,20.0,405.5,330.84,247.9
2018,8,25,8,30,429.0,221.0,0.2,20.7,453.0,380.17,285.2
2018,8,25,8,45,455.0,232.0,0.2,21.35,497.5,427.43,320.13
2018,8,25,9,0,481.0,243.0,0.2,22.0,542.0,476.73,355.54
2018,8,25,9,15,513.5,246.5,0.2,22.6,585.0,524.51,389.08
2018,8,25,9,30,546.0,250.0,0.2,23.2,628.0,574.34,423.15
2018,8,25,9,45,580.0,248.0,0.2,23.85,668.0,621.67,454.62
2018,8,25,10,0,614.0,246.0,0.2,24.5,708.0,670.44,486.25
2018,8,25,10,15,626.0,250.5,0.2,24.85,737.5,711.07,511.92
2018,8,25,10,30,638.0,255.0,0.2,25.2,767.0,750.28,536.21
2018,8,25,10,45,648.0,257.0,0.2,25.55,789.5,784.48,556.88
2018,8,25,11,0,658.0,259.0,0.2,25.9,812.0,817.33,576.41
2018,8,25,11,15,664.5,260.5,0.2,26.05,827.5,845.13,592.93
2018,8,25,11,30,671.0,262.0,0.2,26.2,843.0,871.03,608.17
2018,8,25,11,45,675.0,262.0,0.25,26.4,851.0,891.1,620.53
2018,8,25,12,0,679.0,262.0,0.3,26.6,859.0,908.85,631.58
2018,8,25,12,15,676.5,264.0,0.3,26.6,858.5,920.07,638.1
2018,8,25,12,30,674.0,266.0,0.3,26.6,858.0,928.64,643.15
2018,8,25,12,45,668.0,266.0,0.3,26.65,848.5,929.15,643.32
2018,8,25,13,0,662.0,266.0,0.3,26.7,839.0,926.94,642.03
2018,8,25,13,15,657.0,264.0,0.35,26.6,824.0,920.96,640.04
2018,8,25,13,30,652.0,262.0,0.4,26.5,809.0,912.33,636.54
2018,8,25,13,45,645.0,257.0,0.4,26.4,786.0,896.16,627.55
2018,8,25,14,0,638.0,252.0,0.4,26.3,763.0,877.51,617.14
2018,8,25,14,15,627.0,246.5,0.4,26.1,733.5,852.32,602.85
2018,8,25,14,30,616.0,241.0,0.4,25.9,704.0,825.05,587.21
2018,8,25,14,45,601.5,235.0,0.4,25.65,669.0,790.13,566.68
2018,8,25,15,0,587.0,229.0,0.4,25.4,634.0,756.08,546.43
2018,8,25,15,15,569.0,220.5,0.4,25.4,593.5,715.22,520.87
2018,8,25,15,30,551.0,212.0,0.4,25.4,553.0,673.58,494.42
2018,8,25,15,45,526.5,202.5,0.45,24.7,508.5,625.46,464.89
2018,8,25,16,0,502.0,193.0,0.5,24.0,464.0,577.56,434.56
2018,8,25,16,15,469.0,181.5,0.5,23.45,415.5,522.34,397.18
2018,8,25,16,30,436.0,170.0,0.5,22.9,367.0,468.68,359.81
2018,8,25,16,45,397.5,155.5,0.55,22.35,318.5,410.49,318.18
2018,8,25,17,0,359.0,141.0,0.6,21.8,270.0,349.23,272.79
2018,8,25,17,15,313.5,121.5,0.6,21.05,221.5,288.5,226.07
2018,8,25,17,30,268.0,102.0,0.6,20.3,173.0,231.88,181.03
2018,8,25,17,45,215.0,80.0,0.6,19.55,129.0,173.83,133.69
2018,8,25,18,0,162.0,58.0,0.6,18.8,85.0,121.04,89.86
2018,8,25,18,15,112.0,37.5,0.55,18.1,53.0,76.18,52.09
2018,8,25,18,30,62.0,17.0,0.5,17.4,21.0,33.83,11.14
2018,8,25,18,45,32.0,9.0,0.5,16.75,11.0,13.85,0.0
2018,8,25,19,0,2.0,1.0,0.5,16.1,1.0,0.0,0.0
2018,8,25,19,15,1.0,0.5,0.5,15.8,0.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,26,5,15,1.0,0.5,1.05,13.05,0.5,0.0,0.0
2018,8,26,5,30,2.0,1.0,1.0,13.3,1.0,0.0,0.0
2018,8,26,5,45,27.0,9.0,0.95,13.55,10.5,8.85,0.0
2018,8,26,6,0,52.0,17.0,0.9,13.8,20.0,14.49,2.88
2018,8,26,6,15,97.0,37.0,0.75,14.45,50.0,30.52,20.52
2018,8,26,6,30,142.0,57.0,0.6,15.1,80.0,45.91,34.75
2018,8,26,6,45,188.0,79.0,0.5,15.75,121.5,67.11,48.4
2018,8,26,7,0,234.0,101.0,0.4,16.4,163.0,102.13,71.41
2018,8,26,7,15,274.5,121.0,0.35,17.05,209.0,140.4,99.33
2018,8,26,7,30,315.0,141.0,0.3,17.7,255.0,183.45,132.54
2018,8,26,7,45,351.5,157.5,0.3,18.4,302.5,227.14,167.11
2018,8,26,8,0,388.0,174.0,0.3,19.1,350.0,274.76,204.78
2018,8,26,8,15,419.0,187.0,0.3,19.75,396.5,319.59,240.03
2018,8,26,8,30,450.0,200.0,0.3,20.4,443.0,369.15,278.1
2018,8,26,8,45,477.5,209.5,0.3,21.05,487.0,416.65,313.71
2018,8,26,9,0,505.0,219.0,0.3,21.7,531.0,466.28,349.86
2018,8,26,9,15,566.0,209.5,0.3,22.2,581.5,518.81,387.7
2018,8,26,9,30,627.0,200.0,0.3,22.7,632.0,576.48,428.19
2018,8,26,9,45,692.5,180.5,0.3,23.2,680.5,630.69,465.57
2018,8,26,10,0,758.0,161.0,0.3,23.7,729.0,688.49,504.48
2018,8,26,10,15,776.5,158.5,0.3,23.95,760.5,731.31,532.19
2018,8,26,10,30,795.0,156.0,0.3,24.2,792.0,773.18,557.78
2018,8,26,10,45,807.0,155.0,0.3,24.5,816.0,810.21,579.54
2018,8,26,11,0,819.0,154.0,0.3,24.8,840.0,845.5,600.01
2018,8,26,11,15,797.0,170.0,0.35,24.9,847.5,866.51,612.82
2018,8,26,11,30,775.0,186.0,0.4,25.0,855.0,883.79,623.58
2018,8,26,11,45,805.5,170.0,0.4,25.15,871.0,913.04,640.75
2018,8,26,12,0,836.0,154.0,0.4,25.3,887.0,940.2,656.35
2018,8,26,12,15,827.0,159.0,0.4,25.3,884.0,949.6,661.59
2018,8,26,12,30,818.0,164.0,0.4,25.3,881.0,955.75,665.23
2018,8,26,12,45,796.5,174.5,0.4,25.25,867.5,952.45,663.44
2018,8,26,13,0,775.0,185.0,0.4,25.2,854.0,945.92,659.95
2018,8,26,13,15,774.0,181.0,0.45,25.1,839.0,941.04,658.81
2018,8,26,13,30,773.0,177.0,0.5,25.0,824.0,933.12,655.89
2018,8,26,13,45,758.0,178.0,0.5,24.85,798.0,918.27,647.89
2018,8,26,14,0,743.0,179.0,0.5,24.7,772.0,896.98,636.05
2018,8,26,14,15,684.0,196.5,0.5,24.5,726.5,850.83,608.73
2018,8,26,14,30,625.0,214.0,0.5,24.3,681.0,803.85,580.19
2018,8,26,14,45,677.5,182.5,0.5,24.1,666.5,802.15,581.9
2018,8,26,15,0,730.0,151.0,0.5,23.9,652.0,794.69,578.76
2018,8,26,15,15,711.5,147.0,0.5,23.9,610.5,753.88,553.45
2018,8,26,15,30,693.0,143.0,0.5,23.9,569.0,711.86,527.45
2018,8,26,15,45,667.0,139.0,0.55,23.3,523.5,663.32,497.69
2018,8,26,16,0,641.0,135.0,0.6,22.7,478.0,614.69,466.56
2018,8,26,16,15,604.0,130.5,0.6,22.25,429.0,558.4,428.0
2018,8,26,16,30,567.0,126.0,0.6,21.8,380.0,503.57,389.32
2018,8,26,16,45,520.5,118.5,0.65,21.35,330.0,439.36,342.8
2018,8,26,17,0,474.0,111.0,0.7,20.9,280.0,381.6,299.36
2018,8,26,17,15,416.5,100.0,0.7,20.25,231.0,318.37,250.1
2018,8,26,17,30,359.0,89.0,0.7,19.6,182.0,260.35,203.36
2018,8,26,17,45,287.0,73.5,0.7,18.95,137.0,197.49,151.74
2018,8,26,18,0,215.0,58.0,0.7,18.3,92.0,137.64,101.96
2018,8,26,18,15,144.5,38.5,0.65,17.7,58.0,86.03,58.54
2018,8,26,18,30,74.0,19.0,0.6,17.1,24.0,38.5,9.63
2018,8,26,18,45,37.0,9.5,0.6,16.5,12.0,15.01,0.0
2018,8,26,19,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,27,5,15,1.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,8,27,5,30,2.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,27,5,45,45.0,10.5,0.55,13.05,13.5,10.32,0.0
2018,8,27,6,0,88.0,21.0,0.5,13.5,27.0,17.71,3.74
2018,8,27,6,15,164.0,39.5,0.45,14.15,62.0,30.42,20.4
2018,8,27,6,30,240.0,58.0,0.4,14.8,97.0,43.89,33.01
2018,8,27,6,45,204.0,76.0,0.4,15.5,117.5,64.7,46.44
2018,8,27,7,0,168.0,94.0,0.4,16.2,138.0,91.22,64.97
2018,8,27,7,15,128.5,118.0,0.35,17.0,156.0,121.09,89.95
2018,8,27,7,30,89.0,142.0,0.3,17.8,174.0,146.14,111.62
2018,8,27,7,45,150.5,161.5,0.3,18.6,225.0,183.15,138.99
2018,8,27,8,0,212.0,181.0,0.3,19.4,276.0,229.5,173.99
2018,8,27,8,15,361.5,174.0,0.25,20.0,358.5,288.46,217.36
2018,8,27,8,30,511.0,167.0,0.2,20.6,441.0,363.39,273.16
2018,8,27,8,45,582.5,162.5,0.2,21.25,501.0,421.65,316.76
2018,8,27,9,0,654.0,158.0,0.2,21.9,561.0,485.49,363.54
2018,8,27,9,15,658.5,169.0,0.2,22.35,598.0,532.41,396.98
2018,8,27,9,30,663.0,180.0,0.2,22.8,635.0,578.55,428.9
2018,8,27,9,45,659.5,193.0,0.2,23.25,665.5,620.44,456.8
2018,8,27,10,0,656.0,206.0,0.2,23.7,696.0,660.56,482.69
2018,8,27,10,15,666.5,210.0,0.2,23.95,725.0,700.36,508.43
2018,8,27,10,30,677.0,214.0,0.2,24.2,754.0,739.14,532.94
2018,8,27,10,45,684.5,217.0,0.25,24.4,776.0,773.31,554.86
2018,8,27,11,0,692.0,220.0,0.3,24.6,798.0,805.87,575.57
2018,8,27,11,15,697.0,222.5,0.3,24.7,813.5,833.99,592.64
2018,8,27,11,30,702.0,225.0,0.3,24.8,829.0,860.02,607.97
2018,8,27,11,45,704.0,227.0,0.3,24.9,837.5,880.61,619.86
2018,8,27,12,0,706.0,229.0,0.3,25.0,846.0,898.73,630.32
2018,8,27,12,15,725.5,217.5,0.35,25.0,851.0,916.83,642.08
2018,8,27,12,30,745.0,206.0,0.4,25.0,856.0,932.39,652.41
2018,8,27,12,45,768.0,190.5,0.4,25.0,855.5,940.44,657.26
2018,8,27,13,0,791.0,175.0,0.4,25.0,855.0,949.62,663.02
2018,8,27,13,15,787.0,173.5,0.4,24.9,839.5,944.33,660.33
2018,8,27,13,30,783.0,172.0,0.4,24.8,824.0,936.01,656.13
2018,8,27,13,45,777.0,169.5,0.4,24.7,801.5,921.78,648.45
2018,8,27,14,0,771.0,167.0,0.4,24.6,779.0,904.69,639.15
2018,8,27,14,15,761.0,164.0,0.4,24.5,749.5,884.44,627.96
2018,8,27,14,30,751.0,161.0,0.4,24.4,720.0,857.96,612.9
2018,8,27,14,45,738.0,157.5,0.4,24.25,684.5,826.01,594.49
2018,8,27,15,0,725.0,154.0,0.4,24.1,649.0,792.09,574.71
2018,8,27,15,15,707.5,149.5,0.4,24.1,608.0,751.65,550.13
2018,8,27,15,30,690.0,145.0,0.4,24.1,567.0,709.97,524.46
2018,8,27,15,45,666.0,140.5,0.4,23.6,522.0,662.46,494.53
2018,8,27,16,0,642.0,136.0,0.4,23.1,477.0,614.72,463.48
2018,8,27,16,15,608.5,130.5,0.4,22.65,428.5,559.66,426.18
2018,8,27,16,30,575.0,125.0,0.4,22.2,380.0,505.77,388.55
2018,8,27,16,45,533.0,116.5,0.4,21.8,330.0,442.76,342.93
2018,8,27,17,0,491.0,108.0,0.4,21.4,280.0,385.74,300.16
2018,8,27,17,15,437.0,97.0,0.45,20.55,231.5,323.47,252.51
2018,8,27,17,30,383.0,86.0,0.5,19.7,183.0,266.03,206.77
2018,8,27,17,45,313.0,70.5,0.5,18.9,138.0,202.84,155.03
2018,8,27,18,0,243.0,55.0,0.5,18.1,93.0,146.95,108.35
2018,8,27,18,15,164.5,37.0,0.55,17.45,58.5,93.59,63.28
2018,8,27,18,30,86.0,19.0,0.6,16.8,24.0,43.22,5.41
2018,8,27,18,45,43.0,9.5,0.6,16.15,12.0,15.79,0.0
2018,8,27,19,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,28,5,45,24.0,8.5,0.6,14.0,10.0,8.36,0.0
2018,8,28,6,0,48.0,17.0,0.6,14.2,20.0,14.47,0.92
2018,8,28,6,15,114.0,37.0,0.5,14.9,53.0,30.5,20.29
2018,8,28,6,30,180.0,57.0,0.4,15.6,86.0,45.92,34.62
2018,8,28,6,45,145.5,68.5,0.3,16.25,97.5,57.65,41.33
2018,8,28,7,0,111.0,80.0,0.2,16.9,109.0,78.73,56.59
2018,8,28,7,15,55.5,93.5,0.2,17.5,108.0,93.71,70.47
2018,8,28,7,30,0.0,107.0,0.2,18.1,107.0,101.36,78.79
2018,8,28,7,45,4.5,128.0,0.2,18.7,130.0,122.35,95.2
2018,8,28,8,0,9.0,149.0,0.2,19.3,153.0,144.0,111.78
2018,8,28,8,15,24.0,178.5,0.25,19.75,191.0,177.74,137.59
2018,8,28,8,30,39.0,208.0,0.3,20.2,229.0,211.55,163.1
2018,8,28,8,45,84.0,240.0,0.3,20.7,290.0,265.14,203.17
2018,8,28,9,0,129.0,272.0,0.3,21.2,351.0,323.02,245.69
2018,8,28,9,15,222.5,279.0,0.3,21.6,426.5,390.49,295.12
2018,8,28,9,30,316.0,286.0,0.3,22.0,502.0,466.58,349.75
2018,8,28,9,45,503.0,234.5,0.3,22.45,599.5,556.82,414.88
2018,8,28,10,0,690.0,183.0,0.3,22.9,697.0,661.09,487.62
2018,8,28,10,15,758.5,162.0,0.3,23.2,747.5,719.93,526.45
2018,8,28,10,30,827.0,141.0,0.3,23.5,798.0,781.02,564.7
2018,8,28,10,45,836.5,140.5,0.35,23.8,821.0,817.44,586.66
2018,8,28,11,0,846.0,140.0,0.4,24.1,844.0,851.86,607.55
2018,8,28,11,15,850.0,140.5,0.4,24.3,859.0,880.35,623.93
2018,8,28,11,30,854.0,141.0,0.4,24.5,874.0,902.42,636.33
2018,8,28,11,45,856.0,141.5,0.4,24.7,881.5,923.21,648.03
2018,8,28,12,0,858.0,142.0,0.4,24.9,889.0,941.06,657.95
2018,8,28,12,15,859.5,141.0,0.4,24.95,889.0,953.89,665.29
2018,8,28,12,30,861.0,140.0,0.4,25.0,889.0,963.58,670.9
2018,8,28,12,45,861.0,138.5,0.4,25.05,881.5,968.14,673.56
2018,8,28,13,0,861.0,137.0,0.4,25.1,874.0,969.45,674.45
2018,8,28,13,15,855.5,136.5,0.4,25.0,857.5,963.31,671.41
2018,8,28,13,30,850.0,136.0,0.4,24.9,841.0,959.82,670.21
2018,8,28,13,45,842.5,135.0,0.4,24.8,817.5,945.0,662.18
2018,8,28,14,0,835.0,134.0,0.4,24.7,794.0,927.15,652.54
2018,8,28,14,15,822.5,134.0,0.4,24.5,763.5,902.93,639.27
2018,8,28,14,30,810.0,134.0,0.4,24.3,733.0,876.14,624.45
2018,8,28,14,45,793.5,133.0,0.4,24.1,696.0,842.42,605.18
2018,8,28,15,0,777.0,132.0,0.4,23.9,659.0,806.73,584.53
2018,8,28,15,15,760.5,128.0,0.4,23.9,617.5,766.08,559.98
2018,8,28,15,30,744.0,124.0,0.4,23.9,576.0,726.78,536.04
2018,8,28,15,45,718.0,121.5,0.4,23.25,530.0,678.15,506.68
2018,8,28,16,0,692.0,119.0,0.4,22.6,484.0,629.32,475.3
2018,8,28,16,15,657.5,115.0,0.4,22.1,434.5,573.34,437.42
2018,8,28,16,30,623.0,111.0,0.4,21.6,385.0,518.52,399.15
2018,8,28,16,45,582.0,104.0,0.4,21.1,335.0,458.29,355.54
2018,8,28,17,0,541.0,97.0,0.4,20.6,285.0,400.57,312.2
2018,8,28,17,15,488.0,87.5,0.4,19.85,236.0,335.34,261.78
2018,8,28,17,30,435.0,78.0,0.4,19.1,187.0,277.52,215.22
2018,8,28,17,45,362.5,65.0,0.4,18.35,141.5,213.66,162.65
2018,8,28,18,0,290.0,52.0,0.4,17.6,96.0,157.39,115.29
2018,8,28,18,15,198.0,36.0,0.4,17.1,61.0,100.67,66.97
2018,8,28,18,30,106.0,20.0,0.4,16.6,26.0,47.71,0.0
2018,8,28,18,45,53.0,10.0,0.35,16.05,13.0,17.61,0.0
2018,8,28,19,0,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.25,14.35,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.2,13.55,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.25,13.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.35,12.85,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,8,29,5,45,9.5,8.5,0.4,13.15,9.0,8.36,0.0
2018,8,29,6,0,19.0,17.0,0.3,13.7,18.0,15.45,0.0
2018,8,29,6,15,184.0,32.5,0.25,14.45,60.5,24.82,15.45
2018,8,29,6,30,349.0,48.0,0.2,15.2,103.0,36.47,26.44
2018,8,29,6,45,330.5,61.5,0.15,16.0,129.0,50.55,33.75
2018,8,29,7,0,312.0,75.0,0.1,16.8,155.0,81.87,51.96
2018,8,29,7,15,225.0,104.5,0.15,17.55,169.0,119.04,83.85
2018,8,29,7,30,138.0,134.0,0.2,18.3,183.0,145.82,109.08
2018,8,29,7,45,141.0,157.5,0.2,19.0,214.0,176.96,134.0
2018,8,29,8,0,144.0,181.0,0.2,19.7,245.0,208.63,158.94
2018,8,29,8,15,160.5,206.0,0.25,20.25,285.0,246.84,188.39
2018,8,29,8,30,177.0,231.0,0.3,20.8,325.0,286.95,218.77
2018,8,29,8,45,433.0,185.0,0.3,21.3,442.5,371.96,281.92
2018,8,29,9,0,689.0,139.0,0.3,21.8,560.0,483.72,364.1
2018,8,29,9,15,791.0,112.5,0.35,22.15,627.5,551.82,413.88
2018,8,29,9,30,893.0,86.0,0.4,22.5,695.0,626.68,467.78
2018,8,29,9,45,904.5,86.5,0.4,22.85,731.0,675.08,500.66
2018,8,29,10,0,916.0,87.0,0.4,23.2,767.0,722.22,530.8
2018,8,29,10,15,923.0,88.5,0.4,23.45,796.5,765.56,557.24
2018,8,29,10,30,930.0,90.0,0.4,23.7,826.0,806.85,581.99
2018,8,29,10,45,935.0,90.5,0.4,23.95,848.5,843.26,603.33
2018,8,29,11,0,940.0,91.0,0.4,24.2,871.0,877.09,622.87
2018,8,29,11,15,943.0,92.0,0.45,24.3,886.5,906.96,641.18
2018,8,29,11,30,946.0,93.0,0.5,24.4,902.0,933.83,657.7
2018,8,29,11,45,947.5,93.5,0.5,24.5,909.5,955.71,670.16
2018,8,29,12,0,949.0,94.0,0.5,24.6,917.0,974.29,680.69
2018,8,29,12,15,946.0,95.5,0.5,24.55,915.5,986.34,687.78
2018,8,29,12,30,943.0,97.0,0.5,24.5,914.0,994.87,692.95
2018,8,29,12,45,937.5,99.0,0.5,24.45,905.0,998.02,695.04
2018,8,29,13,0,932.0,101.0,0.5,24.4,896.0,997.64,695.22
2018,8,29,13,15,928.0,101.0,0.5,24.2,880.0,993.06,693.44
2018,8,29,13,30,924.0,101.0,0.5,24.0,864.0,985.01,689.76
2018,8,29,13,45,918.0,100.0,0.5,23.85,840.5,970.63,682.23
2018,8,29,14,0,912.0,99.0,0.5,23.7,817.0,952.96,672.86
2018,8,29,14,15,904.0,98.0,0.5,23.4,787.0,930.31,660.87
2018,8,29,14,30,896.0,97.0,0.5,23.1,757.0,904.71,647.07
2018,8,29,14,45,884.0,96.0,0.5,22.85,720.0,872.86,629.16
2018,8,29,15,0,872.0,95.0,0.5,22.6,683.0,838.6,609.62
2018,8,29,15,15,858.0,92.5,0.5,22.6,641.0,798.88,585.74
2018,8,29,15,30,844.0,90.0,0.5,22.6,599.0,761.71,563.31
2018,8,29,15,45,823.5,87.5,0.45,21.85,552.0,713.56,533.91
2018,8,29,16,0,803.0,85.0,0.4,21.1,505.0,664.55,503.42
2018,8,29,16,15,775.5,82.0,0.4,20.65,455.0,609.82,467.08
2018,8,29,16,30,748.0,79.0,0.4,20.2,405.0,555.43,429.06
2018,8,29,16,45,710.0,75.5,0.4,19.75,353.5,495.22,385.26
2018,8,29,17,0,672.0,72.0,0.4,19.3,302.0,438.95,342.61
2018,8,29,17,15,617.0,66.5,0.4,18.7,250.5,373.16,291.17
2018,8,29,17,30,562.0,61.0,0.4,18.1,199.0,311.9,241.25
2018,8,29,17,45,479.5,53.0,0.4,17.5,151.0,242.86,183.89
2018,8,29,18,0,397.0,45.0,0.4,16.9,103.0,182.05,132.06
2018,8,29,18,15,271.5,32.0,0.4,16.4,64.5,114.22,74.14
2018,8,29,18,30,146.0,19.0,0.4,15.9,26.0,53.58,0.0
2018,8,29,18,45,73.0,9.5,0.4,15.45,13.0,19.82,0.0
2018,8,29,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.35,14.75,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.3,13.55,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.3,13.25,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.3,12.55,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.35,11.65,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,8,30,5,45,15.5,9.0,0.45,12.4,10.0,8.85,0.0
2018,8,30,6,0,31.0,18.0,0.3,12.8,20.0,16.22,0.0
2018,8,30,6,15,99.0,36.0,0.3,13.4,50.0,29.7,19.53
2018,8,30,6,30,167.0,54.0,0.3,14.0,80.0,43.64,32.8
2018,8,30,6,45,306.0,65.0,0.25,14.6,134.5,52.44,36.15
2018,8,30,7,0,445.0,76.0,0.2,15.2,189.0,91.4,55.58
2018,8,30,7,15,541.0,79.0,0.2,15.75,247.0,133.63,82.75
2018,8,30,7,30,637.0,82.0,0.2,16.3,305.0,186.46,122.5
2018,8,30,7,45,671.5,88.0,0.2,16.9,355.5,237.93,165.69
2018,8,30,8,0,706.0,94.0,0.2,17.5,406.0,292.85,211.9
2018,8,30,8,15,733.5,98.0,0.2,18.1,455.5,346.66,256.68
2018,8,30,8,30,761.0,102.0,0.2,18.7,505.0,404.45,303.11
2018,8,30,8,45,782.5,105.0,0.2,19.3,551.0,458.3,345.14
2018,8,30,9,0,804.0,108.0,0.2,19.9,597.0,513.11,386.3
2018,8,30,9,15,813.5,112.5,0.2,20.4,636.5,563.34,422.83
2018,8,30,9,30,823.0,117.0,0.2,20.9,676.0,612.84,457.53
2018,8,30,9,45,827.0,123.0,0.2,21.45,710.0,659.28,488.79
2018,8,30,10,0,831.0,129.0,0.2,22.0,744.0,704.09,517.94
2018,8,30,10,15,840.5,130.0,0.2,22.4,773.0,746.14,544.03
2018,8,30,10,30,850.0,131.0,0.2,22.8,802.0,786.56,568.01
2018,8,30,10,45,856.5,132.0,0.2,23.2,824.5,822.71,588.93
2018,8,30,11,0,863.0,133.0,0.2,23.6,847.0,853.95,606.55
2018,8,30,11,15,866.5,134.0,0.25,23.8,861.5,882.37,623.71
2018,8,30,11,30,870.0,135.0,0.3,24.0,876.0,908.07,639.23
2018,8,30,11,45,871.0,135.5,0.3,24.25,883.0,928.16,650.27
2018,8,30,12,0,872.0,136.0,0.3,24.5,890.0,945.21,659.54
2018,8,30,12,15,874.0,135.0,0.35,24.55,890.0,958.54,668.22
2018,8,30,12,30,876.0,134.0,0.4,24.6,890.0,968.68,675.18
2018,8,30,12,45,877.5,130.5,0.4,24.6,882.0,972.5,677.53
2018,8,30,13,0,879.0,127.0,0.4,24.6,874.0,973.0,678.08
2018,8,30,13,15,874.5,126.5,0.4,24.55,858.0,967.6,675.38
2018,8,30,13,30,870.0,126.0,0.4,24.5,842.0,958.93,670.9
2018,8,30,13,45,863.0,125.5,0.45,24.4,819.0,944.72,664.4
2018,8,30,14,0,856.0,125.0,0.5,24.3,796.0,927.45,656.12
2018,8,30,14,15,846.0,123.5,0.5,24.1,765.0,909.04,646.4
2018,8,30,14,30,836.0,122.0,0.5,23.9,734.0,882.26,631.45
2018,8,30,14,45,822.5,120.5,0.5,23.7,697.5,849.89,612.98
2018,8,30,15,0,809.0,119.0,0.5,23.5,661.0,815.34,593.0
2018,8,30,15,15,793.0,115.5,0.5,23.5,619.0,774.61,568.32
2018,8,30,15,30,777.0,112.0,0.5,23.5,577.0,732.31,542.32
2018,8,30,15,45,754.5,109.0,0.5,22.9,531.0,684.47,513.34
2018,8,30,16,0,732.0,106.0,0.5,22.3,485.0,638.54,484.27
2018,8,30,16,15,700.0,101.5,0.55,21.8,435.0,582.12,446.45
2018,8,30,16,30,668.0,97.0,0.6,21.3,385.0,526.61,407.87
2018,8,30,16,45,626.5,92.0,0.6,20.85,334.5,466.49,363.74
2018,8,30,17,0,585.0,87.0,0.6,20.4,284.0,408.85,319.82
2018,8,30,17,15,527.5,79.0,0.6,19.7,234.0,343.42,268.56
2018,8,30,17,30,470.0,71.0,0.6,19.0,184.0,282.86,219.24
2018,8,30,17,45,387.5,60.0,0.65,18.3,138.0,214.58,162.79
2018,8,30,18,0,305.0,49.0,0.7,17.6,92.0,156.79,113.87
2018,8,30,18,15,200.5,33.5,0.7,17.1,57.0,97.54,62.23
2018,8,30,18,30,96.0,18.0,0.7,16.6,22.0,36.14,0.0
2018,8,30,18,45,48.0,9.0,0.7,16.05,11.0,8.85,0.0
2018,8,30,19,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
