Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,19,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,31,5,45,90.0,10.5,0.95,13.25,15.5,10.32,0.0
2018,8,31,6,0,180.0,21.0,0.9,13.6,31.0,17.17,0.0
2018,8,31,6,15,329.5,30.5,0.8,14.4,72.0,23.47,14.03
2018,8,31,6,30,479.0,40.0,0.7,15.2,113.0,29.38,20.12
2018,8,31,6,45,555.5,46.5,0.65,15.95,162.0,38.58,22.77
2018,8,31,7,0,632.0,53.0,0.6,16.7,211.0,85.64,44.08
2018,8,31,7,15,679.5,57.5,0.6,17.65,262.5,133.17,76.05
2018,8,31,7,30,727.0,62.0,0.6,18.6,314.0,186.04,117.87
2018,8,31,7,45,760.0,64.5,0.6,19.5,365.0,238.68,162.5
2018,8,31,8,0,793.0,67.0,0.6,20.4,416.0,294.48,209.98
2018,8,31,8,15,815.5,70.5,0.6,21.1,465.5,350.43,257.11
2018,8,31,8,30,838.0,74.0,0.6,21.8,515.0,409.93,305.37
2018,8,31,8,45,855.0,76.0,0.55,22.55,560.5,464.33,347.78
2018,8,31,9,0,872.0,78.0,0.5,23.3,606.0,519.02,388.55
2018,8,31,9,15,884.5,80.0,0.5,23.85,647.5,571.24,426.6
2018,8,31,9,30,897.0,82.0,0.5,24.4,689.0,622.79,462.76
2018,8,31,9,45,906.0,84.5,0.5,24.95,725.0,671.65,495.78
2018,8,31,10,0,915.0,87.0,0.5,25.5,761.0,719.05,525.7
2018,8,31,10,15,922.0,88.5,0.5,25.85,790.5,762.31,551.79
2018,8,31,10,30,929.0,90.0,0.5,26.2,820.0,803.5,576.17
2018,8,31,10,45,933.0,91.5,0.5,26.5,842.5,840.03,597.38
2018,8,31,11,0,937.0,93.0,0.5,26.8,865.0,873.91,616.76
2018,8,31,11,15,939.5,94.0,0.55,26.95,880.0,903.2,634.5
2018,8,31,11,30,942.0,95.0,0.6,27.1,895.0,929.47,650.44
2018,8,31,11,45,942.5,96.5,0.6,27.25,902.5,951.31,662.71
2018,8,31,12,0,943.0,98.0,0.6,27.4,910.0,969.84,673.05
2018,8,31,12,15,943.0,98.0,0.65,27.3,909.5,982.96,681.97
2018,8,31,12,30,943.0,98.0,0.7,27.2,909.0,992.6,688.99
2018,8,31,12,45,942.0,97.0,0.7,27.15,900.5,996.71,691.67
2018,8,31,13,0,941.0,96.0,0.7,27.1,892.0,997.27,692.41
2018,8,31,13,15,936.5,95.5,0.75,26.9,875.5,991.5,690.98
2018,8,31,13,30,932.0,95.0,0.8,26.7,859.0,982.24,687.6
2018,8,31,13,45,925.5,95.0,0.8,26.5,835.5,968.22,680.43
2018,8,31,14,0,919.0,95.0,0.8,26.3,812.0,950.92,671.36
2018,8,31,14,15,910.5,94.0,0.8,26.0,781.0,927.56,658.87
2018,8,31,14,30,902.0,93.0,0.8,25.7,750.0,901.24,644.56
2018,8,31,14,45,890.5,91.5,0.85,25.4,713.0,869.0,627.28
2018,8,31,15,0,879.0,90.0,0.9,25.1,676.0,834.3,608.2
2018,8,31,15,15,864.5,88.5,0.9,25.1,634.0,794.97,584.33
2018,8,31,15,30,850.0,87.0,0.9,25.1,592.0,753.83,559.0
2018,8,31,15,45,832.5,83.5,0.95,24.25,545.5,710.83,534.4
2018,8,31,16,0,815.0,80.0,1.0,23.4,499.0,662.37,505.24
2018,8,31,16,15,790.5,76.5,1.0,22.85,449.5,608.56,469.08
2018,8,31,16,30,766.0,73.0,1.0,22.3,400.0,554.83,431.02
2018,8,31,16,45,730.5,69.0,1.0,21.75,348.0,494.8,386.73
2018,8,31,17,0,695.0,65.0,1.0,21.2,296.0,436.52,341.96
2018,8,31,17,15,643.0,59.5,0.95,20.45,244.5,372.93,291.26
2018,8,31,17,30,591.0,54.0,0.9,19.7,193.0,311.96,240.69
2018,8,31,17,45,502.5,47.0,0.9,19.0,144.5,241.04,181.25
2018,8,31,18,0,414.0,40.0,0.9,18.3,96.0,179.05,128.05
2018,8,31,18,15,280.5,28.5,0.9,17.7,59.5,110.87,67.68
2018,8,31,18,30,147.0,17.0,0.9,17.1,23.0,44.42,0.0
2018,8,31,18,45,73.5,8.5,0.9,16.45,11.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,1,5,45,54.0,10.0,1.05,14.35,12.5,9.83,0.0
2018,9,1,6,0,108.0,20.0,1.0,14.7,25.0,15.78,0.0
2018,9,1,6,15,201.5,35.5,0.9,15.6,60.0,27.55,17.17
2018,9,1,6,30,295.0,51.0,0.8,16.5,95.0,38.72,28.05
2018,9,1,6,45,366.5,64.5,0.7,17.35,141.0,51.42,39.58
2018,9,1,7,0,438.0,78.0,0.6,18.2,187.0,91.08,55.31
2018,9,1,7,15,489.0,89.0,0.55,19.0,236.5,134.31,84.71
2018,9,1,7,30,540.0,100.0,0.5,19.8,286.0,183.69,122.74
2018,9,1,7,45,577.5,108.5,0.45,20.55,336.0,232.63,162.65
2018,9,1,8,0,615.0,117.0,0.4,21.3,386.0,285.51,205.87
2018,9,1,8,15,643.0,124.5,0.4,22.05,434.5,337.84,248.33
2018,9,1,8,30,671.0,132.0,0.4,22.8,483.0,392.53,291.39
2018,9,1,8,45,692.0,138.0,0.4,23.5,528.5,444.73,331.34
2018,9,1,9,0,713.0,144.0,0.4,24.2,574.0,498.03,370.64
2018,9,1,9,15,733.5,147.0,0.4,24.7,616.0,549.0,407.25
2018,9,1,9,30,754.0,150.0,0.4,25.2,658.0,600.43,442.96
2018,9,1,9,45,771.0,151.5,0.4,25.65,694.5,648.31,475.24
2018,9,1,10,0,788.0,153.0,0.4,26.1,731.0,695.9,506.38
2018,9,1,10,15,796.5,156.0,0.4,26.35,760.5,737.61,533.15
2018,9,1,10,30,805.0,159.0,0.4,26.6,790.0,777.74,557.56
2018,9,1,10,45,810.0,162.0,0.45,26.9,812.0,813.3,579.15
2018,9,1,11,0,815.0,165.0,0.5,27.2,834.0,846.68,599.28
2018,9,1,11,15,818.0,166.5,0.5,27.3,848.5,874.49,615.42
2018,9,1,11,30,821.0,168.0,0.5,27.4,863.0,899.7,629.96
2018,9,1,11,45,822.0,169.5,0.5,27.5,870.0,920.37,641.73
2018,9,1,12,0,823.0,171.0,0.5,27.6,877.0,938.14,651.82
2018,9,1,12,15,830.5,166.0,0.55,27.6,878.0,952.26,661.11
2018,9,1,12,30,838.0,161.0,0.6,27.6,879.0,963.35,668.74
2018,9,1,12,45,846.0,154.5,0.6,27.65,873.5,970.19,672.77
2018,9,1,13,0,854.0,148.0,0.6,27.7,868.0,973.74,675.0
2018,9,1,13,15,849.5,147.0,0.6,27.6,851.5,967.99,672.19
2018,9,1,13,30,845.0,146.0,0.6,27.5,835.0,958.98,667.67
2018,9,1,13,45,837.5,144.0,0.6,27.4,810.5,942.93,659.0
2018,9,1,14,0,830.0,142.0,0.6,27.3,786.0,923.84,648.63
2018,9,1,14,15,820.0,140.0,0.65,27.15,755.5,899.61,636.23
2018,9,1,14,30,810.0,138.0,0.7,27.0,725.0,872.71,622.09
2018,9,1,14,45,797.0,135.0,0.7,26.85,688.0,839.66,603.06
2018,9,1,15,0,784.0,132.0,0.7,26.7,651.0,804.47,582.53
2018,9,1,15,15,766.5,128.0,0.7,26.7,608.5,765.61,559.05
2018,9,1,15,30,749.0,124.0,0.7,26.7,566.0,722.44,532.44
2018,9,1,15,45,726.5,119.0,0.7,26.15,519.5,673.38,502.4
2018,9,1,16,0,704.0,114.0,0.7,25.6,473.0,623.88,470.15
2018,9,1,16,15,673.5,108.5,0.7,25.1,423.5,568.5,432.55
2018,9,1,16,30,643.0,103.0,0.7,24.6,374.0,513.97,394.27
2018,9,1,16,45,602.0,96.0,0.7,24.1,323.5,453.16,349.92
2018,9,1,17,0,561.0,89.0,0.7,23.6,273.0,394.88,305.78
2018,9,1,17,15,504.5,80.0,0.75,22.75,223.5,330.28,255.7
2018,9,1,17,30,448.0,71.0,0.8,21.9,174.0,270.51,207.39
2018,9,1,17,45,368.0,58.0,0.8,21.1,128.5,202.99,151.72
2018,9,1,18,0,288.0,45.0,0.8,20.3,83.0,145.3,103.16
2018,9,1,18,15,186.0,29.5,0.8,19.6,50.0,87.16,50.67
2018,9,1,18,30,84.0,14.0,0.8,18.9,17.0,29.28,0.0
2018,9,1,18,45,42.0,7.0,0.8,18.2,8.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,2,5,45,33.5,7.5,0.85,15.85,9.0,7.37,0.0
2018,9,2,6,0,67.0,15.0,0.8,16.2,18.0,11.65,0.0
2018,9,2,6,15,139.0,33.5,0.7,17.15,50.5,25.94,15.56
2018,9,2,6,30,211.0,52.0,0.6,18.1,83.0,39.61,28.58
2018,9,2,6,45,271.5,70.5,0.55,19.05,126.5,54.96,42.33
2018,9,2,7,0,332.0,89.0,0.5,20.0,170.0,92.76,60.07
2018,9,2,7,15,380.5,104.0,0.45,20.7,218.0,133.21,87.8
2018,9,2,7,30,429.0,119.0,0.4,21.4,266.0,179.2,122.68
2018,9,2,7,45,467.5,131.5,0.35,22.1,315.0,226.05,159.88
2018,9,2,8,0,506.0,144.0,0.3,22.8,364.0,276.97,200.38
2018,9,2,8,15,536.5,154.0,0.3,23.45,411.5,326.73,239.83
2018,9,2,8,30,567.0,164.0,0.3,24.1,459.0,379.22,280.38
2018,9,2,8,45,590.5,172.0,0.25,24.75,504.0,429.2,317.64
2018,9,2,9,0,614.0,180.0,0.2,25.4,549.0,481.5,355.18
2018,9,2,9,15,641.5,182.5,0.2,25.9,591.5,531.2,390.35
2018,9,2,9,30,669.0,185.0,0.2,26.4,634.0,582.25,425.37
2018,9,2,9,45,694.0,185.0,0.2,26.95,672.5,630.3,457.28
2018,9,2,10,0,719.0,185.0,0.2,27.5,711.0,678.78,488.58
2018,9,2,10,15,730.5,188.0,0.25,27.85,740.5,720.53,515.56
2018,9,2,10,30,742.0,191.0,0.3,28.2,770.0,761.11,541.37
2018,9,2,10,45,751.5,191.5,0.3,28.6,792.5,796.22,562.33
2018,9,2,11,0,761.0,192.0,0.3,29.0,815.0,829.57,581.18
2018,9,2,11,15,767.0,193.0,0.3,29.15,830.5,858.48,597.72
2018,9,2,11,30,773.0,194.0,0.3,29.3,846.0,885.08,612.81
2018,9,2,11,45,777.0,193.5,0.35,29.45,853.5,905.87,625.34
2018,9,2,12,0,781.0,193.0,0.4,29.6,861.0,923.96,636.41
2018,9,2,12,15,786.5,190.0,0.4,29.6,862.0,934.56,642.47
2018,9,2,12,30,792.0,187.0,0.4,29.6,863.0,945.54,648.97
2018,9,2,12,45,797.0,182.0,0.4,29.6,856.5,951.01,652.26
2018,9,2,13,0,802.0,177.0,0.4,29.6,850.0,953.36,653.9
2018,9,2,13,15,799.0,174.5,0.45,29.45,834.0,947.61,652.32
2018,9,2,13,30,796.0,172.0,0.5,29.3,818.0,938.75,649.08
2018,9,2,13,45,791.5,168.0,0.5,29.2,795.0,923.86,641.16
2018,9,2,14,0,787.0,164.0,0.5,29.1,772.0,906.01,631.56
2018,9,2,14,15,779.5,160.0,0.5,28.85,742.0,886.36,621.31
2018,9,2,14,30,772.0,156.0,0.5,28.6,712.0,860.29,607.1
2018,9,2,14,45,761.5,151.0,0.5,28.35,676.0,828.07,589.01
2018,9,2,15,0,751.0,146.0,0.5,28.1,640.0,793.67,569.42
2018,9,2,15,15,733.0,141.5,0.5,28.1,598.0,751.9,544.29
2018,9,2,15,30,715.0,137.0,0.5,28.1,556.0,708.86,518.03
2018,9,2,15,45,695.5,131.0,0.5,27.4,511.0,662.08,489.3
2018,9,2,16,0,676.0,125.0,0.5,26.7,466.0,614.69,459.1
2018,9,2,16,15,652.0,116.5,0.5,26.15,418.0,561.34,423.46
2018,9,2,16,30,628.0,108.0,0.5,25.6,370.0,508.35,386.8
2018,9,2,16,45,591.0,99.5,0.5,25.0,320.0,448.84,343.95
2018,9,2,17,0,554.0,91.0,0.5,24.4,270.0,391.52,301.02
2018,9,2,17,15,499.5,80.5,0.55,23.5,220.0,326.71,251.22
2018,9,2,17,30,445.0,70.0,0.6,22.6,170.0,266.58,202.97
2018,9,2,17,45,368.5,56.5,0.6,21.75,125.0,200.24,148.48
2018,9,2,18,0,292.0,43.0,0.6,20.9,80.0,143.27,100.54
2018,9,2,18,15,184.5,28.0,0.6,20.1,47.5,83.55,45.23
2018,9,2,18,30,77.0,13.0,0.6,19.3,15.0,26.72,0.0
2018,9,2,18,45,38.5,6.5,0.6,18.55,7.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,3,5,45,47.5,8.5,0.95,15.7,10.5,8.36,0.0
2018,9,3,6,0,95.0,17.0,0.9,15.9,21.0,13.36,0.0
2018,9,3,6,15,193.5,33.5,0.75,16.8,56.5,26.04,15.46
2018,9,3,6,30,292.0,50.0,0.6,17.7,92.0,38.11,27.29
2018,9,3,6,45,366.0,63.0,0.45,18.6,137.5,48.86,37.11
2018,9,3,7,0,440.0,76.0,0.3,19.5,183.0,88.05,52.84
2018,9,3,7,15,494.5,86.5,0.25,20.25,233.0,131.79,81.92
2018,9,3,7,30,549.0,97.0,0.2,21.0,283.0,180.93,119.12
2018,9,3,7,45,589.5,104.5,0.15,21.8,333.5,230.09,158.64
2018,9,3,8,0,630.0,112.0,0.1,22.6,384.0,283.51,201.74
2018,9,3,8,15,660.5,118.0,0.1,23.3,433.0,336.06,244.02
2018,9,3,8,30,691.0,124.0,0.1,24.0,482.0,391.21,287.08
2018,9,3,8,45,715.0,128.0,0.1,24.7,528.0,443.84,326.98
2018,9,3,9,0,739.0,132.0,0.1,25.4,574.0,497.79,366.38
2018,9,3,9,15,755.0,136.5,0.1,25.8,615.0,548.85,402.78
2018,9,3,9,30,771.0,141.0,0.1,26.2,656.0,599.91,437.94
2018,9,3,9,45,783.0,144.5,0.15,26.65,691.5,647.64,470.14
2018,9,3,10,0,795.0,148.0,0.2,27.1,727.0,693.68,500.45
2018,9,3,10,15,805.0,149.5,0.2,27.35,756.0,735.19,526.89
2018,9,3,10,30,815.0,151.0,0.2,27.6,785.0,775.18,550.8
2018,9,3,10,45,823.0,152.5,0.2,27.85,808.0,811.85,572.1
2018,9,3,11,0,831.0,154.0,0.2,28.1,831.0,846.45,591.9
2018,9,3,11,15,836.0,154.5,0.25,28.2,846.0,875.24,609.21
2018,9,3,11,30,841.0,155.0,0.3,28.3,861.0,901.43,625.06
2018,9,3,11,45,844.0,154.5,0.3,28.4,868.0,922.08,636.64
2018,9,3,12,0,847.0,154.0,0.3,28.5,875.0,939.78,646.55
2018,9,3,12,15,851.0,151.5,0.3,28.5,875.5,953.27,654.3
2018,9,3,12,30,855.0,149.0,0.3,28.5,876.0,963.61,660.33
2018,9,3,12,45,828.0,160.0,0.3,28.5,858.0,955.79,655.72
2018,9,3,13,0,801.0,171.0,0.3,28.5,840.0,944.58,649.47
2018,9,3,13,15,744.0,196.5,0.35,28.4,808.5,921.63,637.55
2018,9,3,13,30,687.0,222.0,0.4,28.3,777.0,892.44,621.95
2018,9,3,13,45,727.5,194.5,0.4,28.15,767.0,895.38,625.23
2018,9,3,14,0,768.0,167.0,0.4,28.0,757.0,893.92,625.47
2018,9,3,14,15,711.5,181.0,0.4,27.75,710.5,846.57,597.69
2018,9,3,14,30,655.0,195.0,0.4,27.5,664.0,798.38,569.57
2018,9,3,14,45,685.0,171.5,0.4,27.25,640.0,783.5,562.42
2018,9,3,15,0,715.0,148.0,0.4,27.0,616.0,764.23,552.0
2018,9,3,15,15,739.0,131.5,0.4,27.0,587.5,743.45,540.11
2018,9,3,15,30,763.0,115.0,0.4,27.0,559.0,715.92,523.75
2018,9,3,15,45,743.0,111.0,0.4,26.35,514.0,671.89,497.54
2018,9,3,16,0,723.0,107.0,0.4,25.7,469.0,624.59,467.32
2018,9,3,16,15,695.0,101.0,0.4,25.25,419.5,569.55,430.24
2018,9,3,16,30,667.0,95.0,0.4,24.8,370.0,515.13,392.31
2018,9,3,16,45,627.5,88.5,0.4,24.3,319.5,454.79,348.62
2018,9,3,17,0,588.0,82.0,0.4,23.8,269.0,396.84,304.96
2018,9,3,17,15,528.5,73.0,0.45,23.0,218.5,329.94,253.36
2018,9,3,17,30,469.0,64.0,0.5,22.2,168.0,268.22,203.66
2018,9,3,17,45,388.0,53.0,0.5,21.35,123.5,202.63,149.61
2018,9,3,18,0,307.0,42.0,0.5,20.5,79.0,145.56,101.37
2018,9,3,18,15,193.0,27.0,0.5,19.75,46.5,82.92,40.7
2018,9,3,18,30,79.0,12.0,0.5,19.0,14.0,25.81,0.0
2018,9,3,18,45,39.5,6.0,0.5,18.2,7.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.5,15.55,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,4,5,45,66.0,9.0,0.85,16.8,12.0,8.85,0.0
2018,9,4,6,0,132.0,18.0,0.8,17.0,24.0,17.69,0.0
2018,9,4,6,15,254.0,31.5,0.65,17.65,61.0,25.25,14.51
2018,9,4,6,30,376.0,45.0,0.5,18.3,98.0,34.91,24.44
2018,9,4,6,45,456.5,55.0,0.35,18.95,146.0,42.16,31.23
2018,9,4,7,0,537.0,65.0,0.2,19.6,194.0,83.85,46.38
2018,9,4,7,15,591.5,72.5,0.2,20.3,245.5,129.54,76.02
2018,9,4,7,30,646.0,80.0,0.2,21.0,297.0,181.45,115.58
2018,9,4,7,45,685.5,85.0,0.15,21.7,349.0,233.55,158.1
2018,9,4,8,0,725.0,90.0,0.1,22.4,401.0,289.64,204.09
2018,9,4,8,15,753.5,94.0,0.15,22.95,451.0,344.72,249.39
2018,9,4,8,30,782.0,98.0,0.2,23.5,501.0,403.75,296.42
2018,9,4,8,45,803.5,101.0,0.2,24.0,548.0,458.6,338.76
2018,9,4,9,0,825.0,104.0,0.2,24.5,595.0,514.34,380.18
2018,9,4,9,15,842.0,106.5,0.2,24.85,637.5,567.72,418.66
2018,9,4,9,30,859.0,109.0,0.2,25.2,680.0,620.96,455.7
2018,9,4,9,45,873.0,109.5,0.2,25.5,717.0,669.82,488.72
2018,9,4,10,0,887.0,110.0,0.2,25.8,754.0,717.36,519.91
2018,9,4,10,15,895.5,112.0,0.2,26.0,784.0,761.13,546.42
2018,9,4,10,30,904.0,114.0,0.2,26.2,814.0,803.0,571.24
2018,9,4,10,45,910.5,114.0,0.2,26.35,836.5,839.18,592.3
2018,9,4,11,0,917.0,114.0,0.2,26.5,859.0,872.9,611.7
2018,9,4,11,15,920.5,115.0,0.25,26.6,874.0,902.44,629.46
2018,9,4,11,30,924.0,116.0,0.3,26.7,889.0,929.06,645.53
2018,9,4,11,45,926.0,116.5,0.3,26.8,896.5,950.76,657.68
2018,9,4,12,0,928.0,117.0,0.3,26.9,904.0,969.24,668.0
2018,9,4,12,15,930.5,115.0,0.3,26.9,903.5,982.26,675.43
2018,9,4,12,30,933.0,113.0,0.3,26.9,903.0,991.86,681.01
2018,9,4,12,45,934.5,110.5,0.3,26.85,895.0,996.51,683.96
2018,9,4,13,0,936.0,108.0,0.3,26.8,887.0,997.61,685.02
2018,9,4,13,15,931.5,107.0,0.3,26.65,869.5,991.12,682.02
2018,9,4,13,30,927.0,106.0,0.3,26.5,852.0,981.13,677.18
2018,9,4,13,45,920.5,105.0,0.3,26.35,827.5,965.88,669.33
2018,9,4,14,0,914.0,104.0,0.3,26.2,803.0,947.35,659.64
2018,9,4,14,15,905.0,103.0,0.35,25.95,771.5,923.42,648.03
2018,9,4,14,30,896.0,102.0,0.4,25.7,740.0,896.58,634.59
2018,9,4,14,45,884.5,99.5,0.4,25.45,702.0,863.21,615.98
2018,9,4,15,0,873.0,97.0,0.4,25.2,664.0,827.41,595.71
2018,9,4,15,15,857.5,94.5,0.4,25.2,621.0,790.85,574.16
2018,9,4,15,30,842.0,92.0,0.4,25.2,578.0,747.74,548.04
2018,9,4,15,45,821.5,89.0,0.4,24.5,530.5,698.98,519.19
2018,9,4,16,0,801.0,86.0,0.4,23.8,483.0,649.38,488.8
2018,9,4,16,15,773.0,82.0,0.4,23.3,432.5,593.36,451.0
2018,9,4,16,30,745.0,78.0,0.4,22.8,382.0,537.76,412.09
2018,9,4,16,45,705.5,73.0,0.4,22.35,329.5,477.51,368.02
2018,9,4,17,0,666.0,68.0,0.4,21.9,277.0,417.71,322.49
2018,9,4,17,15,608.0,61.5,0.4,21.0,225.5,350.64,270.05
2018,9,4,17,30,550.0,55.0,0.4,20.1,174.0,288.52,219.27
2018,9,4,17,45,459.5,46.5,0.45,19.25,127.5,218.56,161.3
2018,9,4,18,0,369.0,38.0,0.5,18.4,81.0,157.82,109.3
2018,9,4,18,15,234.0,25.0,0.5,17.65,47.5,88.32,37.39
2018,9,4,18,30,99.0,12.0,0.5,16.9,14.0,29.01,0.0
2018,9,4,18,45,49.5,6.0,0.5,16.15,7.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,5,5,45,67.5,9.0,0.9,14.75,11.5,0.0,0.0
2018,9,5,6,0,135.0,18.0,0.8,15.0,23.0,17.69,0.0
2018,9,5,6,15,265.5,30.5,0.7,15.7,60.0,24.44,13.73
2018,9,5,6,30,396.0,43.0,0.6,16.4,97.0,33.16,23.09
2018,9,5,6,45,480.0,51.5,0.45,17.1,145.0,38.22,28.01
2018,9,5,7,0,564.0,60.0,0.3,17.8,193.0,80.03,42.99
2018,9,5,7,15,618.5,65.5,0.3,18.35,244.5,125.45,72.25
2018,9,5,7,30,673.0,71.0,0.3,18.9,296.0,177.02,111.99
2018,9,5,7,45,710.5,75.5,0.25,19.4,347.5,229.66,155.8
2018,9,5,8,0,748.0,80.0,0.2,19.9,399.0,287.97,204.5
2018,9,5,8,15,775.0,84.0,0.25,20.35,449.0,343.48,251.03
2018,9,5,8,30,802.0,88.0,0.3,20.8,499.0,401.0,297.95
2018,9,5,8,45,822.0,90.5,0.3,21.25,545.5,455.67,341.05
2018,9,5,9,0,842.0,93.0,0.3,21.7,592.0,511.02,383.05
2018,9,5,9,15,855.5,96.0,0.3,22.0,633.5,563.69,421.82
2018,9,5,9,30,869.0,99.0,0.3,22.3,675.0,616.32,459.18
2018,9,5,9,45,878.5,101.5,0.3,22.6,710.5,664.27,492.14
2018,9,5,10,0,888.0,104.0,0.3,22.9,746.0,710.83,523.18
2018,9,5,10,15,896.5,106.0,0.35,23.1,776.0,754.57,550.84
2018,9,5,10,30,905.0,108.0,0.4,23.3,806.0,796.39,577.01
2018,9,5,10,45,911.0,108.5,0.4,23.55,828.5,832.62,598.37
2018,9,5,11,0,917.0,109.0,0.4,23.8,851.0,866.36,617.99
2018,9,5,11,15,921.0,109.5,0.4,23.85,866.0,895.73,635.24
2018,9,5,11,30,925.0,110.0,0.4,23.9,881.0,922.19,650.67
2018,9,5,11,45,926.5,110.5,0.45,24.0,888.0,943.37,663.81
2018,9,5,12,0,928.0,111.0,0.5,24.1,895.0,961.3,675.12
2018,9,5,12,15,930.0,109.5,0.5,24.0,894.5,974.26,682.98
2018,9,5,12,30,932.0,108.0,0.5,23.9,894.0,983.8,688.93
2018,9,5,12,45,932.5,106.0,0.5,23.8,885.5,987.92,691.77
2018,9,5,13,0,933.0,104.0,0.5,23.7,877.0,988.49,692.67
2018,9,5,13,15,929.5,103.5,0.5,23.5,860.5,983.38,690.57
2018,9,5,13,30,926.0,103.0,0.5,23.3,844.0,974.78,686.55
2018,9,5,13,45,921.0,101.0,0.55,23.15,819.5,959.74,679.7
2018,9,5,14,0,916.0,99.0,0.6,23.0,795.0,941.37,670.89
2018,9,5,14,15,908.0,97.5,0.6,22.75,764.0,917.66,657.99
2018,9,5,14,30,900.0,96.0,0.6,22.5,733.0,890.98,643.24
2018,9,5,14,45,888.5,94.0,0.6,22.3,695.5,857.99,624.27
2018,9,5,15,0,877.0,92.0,0.6,22.1,658.0,822.55,603.61
2018,9,5,15,15,862.0,89.5,0.6,22.1,615.0,781.58,578.61
2018,9,5,15,30,847.0,87.0,0.6,22.1,572.0,743.21,555.08
2018,9,5,15,45,826.0,84.5,0.6,21.35,524.5,694.47,525.58
2018,9,5,16,0,805.0,82.0,0.6,20.6,477.0,644.94,494.6
2018,9,5,16,15,777.5,78.0,0.6,20.15,426.5,589.1,455.93
2018,9,5,16,30,750.0,74.0,0.6,19.7,376.0,533.66,416.11
2018,9,5,16,45,710.5,69.5,0.6,19.2,324.0,471.9,370.01
2018,9,5,17,0,671.0,65.0,0.6,18.7,272.0,414.33,325.11
2018,9,5,17,15,611.5,59.0,0.6,18.05,220.5,347.13,271.1
2018,9,5,17,30,552.0,53.0,0.6,17.4,169.0,285.03,219.07
2018,9,5,17,45,457.5,44.5,0.6,16.75,122.5,214.0,159.06
2018,9,5,18,0,363.0,36.0,0.6,16.1,76.0,152.69,105.62
2018,9,5,18,15,221.5,23.0,0.6,15.6,43.5,81.79,26.46
2018,9,5,18,30,80.0,10.0,0.6,15.1,11.0,23.45,0.0
2018,9,5,18,45,40.0,5.0,0.6,14.6,5.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,6,5,45,70.0,8.5,0.6,13.55,11.0,0.0,0.0
2018,9,6,6,0,140.0,17.0,0.6,14.0,22.0,16.71,0.0
2018,9,6,6,15,267.0,29.5,0.55,14.7,58.5,23.63,12.84
2018,9,6,6,30,394.0,42.0,0.5,15.4,95.0,32.4,22.5
2018,9,6,6,45,422.0,54.0,0.5,16.1,133.0,40.07,29.73
2018,9,6,7,0,450.0,66.0,0.5,16.8,171.0,78.1,45.55
2018,9,6,7,15,340.0,93.0,0.45,17.5,183.5,116.68,77.3
2018,9,6,7,30,230.0,120.0,0.4,18.2,196.0,145.47,105.19
2018,9,6,7,45,288.5,135.5,0.35,18.85,247.0,187.87,137.84
2018,9,6,8,0,347.0,151.0,0.3,19.5,298.0,236.74,175.93
2018,9,6,8,15,470.0,144.5,0.3,20.35,369.0,292.5,218.13
2018,9,6,8,30,593.0,138.0,0.3,21.2,440.0,362.94,271.57
2018,9,6,8,45,628.5,142.0,0.3,22.05,488.5,415.56,311.66
2018,9,6,9,0,664.0,146.0,0.3,22.9,537.0,470.84,352.5
2018,9,6,9,15,755.0,127.0,0.3,23.45,601.5,536.61,400.3
2018,9,6,9,30,846.0,108.0,0.3,24.0,666.0,609.8,451.78
2018,9,6,9,45,813.5,127.5,0.35,24.5,687.5,647.16,476.76
2018,9,6,10,0,781.0,147.0,0.4,25.0,709.0,679.79,498.14
2018,9,6,10,15,817.5,139.0,0.4,25.35,748.0,730.28,531.51
2018,9,6,10,30,854.0,131.0,0.4,25.7,787.0,781.02,562.25
2018,9,6,10,45,887.5,119.5,0.4,26.05,818.5,823.61,587.22
2018,9,6,11,0,921.0,108.0,0.4,26.4,850.0,867.08,612.46
2018,9,6,11,15,926.5,107.0,0.4,26.6,865.0,896.24,628.89
2018,9,6,11,30,932.0,106.0,0.4,26.8,880.0,922.52,643.66
2018,9,6,11,45,936.0,105.5,0.4,26.95,888.0,944.94,656.23
2018,9,6,12,0,940.0,105.0,0.4,27.1,896.0,964.14,666.91
2018,9,6,12,15,941.5,103.5,0.4,27.15,895.0,976.68,673.96
2018,9,6,12,30,943.0,102.0,0.4,27.2,894.0,985.73,679.14
2018,9,6,12,45,943.0,100.5,0.45,27.25,885.5,989.85,682.66
2018,9,6,13,0,943.0,99.0,0.5,27.3,877.0,990.39,684.26
2018,9,6,13,15,940.0,98.5,0.5,27.25,860.5,985.61,682.01
2018,9,6,13,30,937.0,98.0,0.5,27.2,844.0,977.31,677.84
2018,9,6,13,45,932.0,96.0,0.5,27.1,819.5,962.05,669.78
2018,9,6,14,0,927.0,94.0,0.5,27.0,795.0,943.43,659.83
2018,9,6,14,15,918.5,92.5,0.5,26.85,763.5,918.99,646.53
2018,9,6,14,30,910.0,91.0,0.5,26.7,732.0,891.57,631.42
2018,9,6,14,45,899.5,89.0,0.5,26.55,694.5,859.09,613.09
2018,9,6,15,0,889.0,87.0,0.5,26.4,657.0,824.08,593.04
2018,9,6,15,15,874.0,84.5,0.5,26.4,613.5,782.68,568.31
2018,9,6,15,30,859.0,82.0,0.5,26.4,570.0,739.49,542.12
2018,9,6,15,45,838.5,79.5,0.55,25.85,522.5,694.95,516.41
2018,9,6,16,0,818.0,77.0,0.6,25.3,475.0,645.27,486.25
2018,9,6,16,15,790.0,73.5,0.6,24.8,424.0,589.18,448.11
2018,9,6,16,30,762.0,70.0,0.6,24.3,373.0,533.52,408.82
2018,9,6,16,45,722.0,66.0,0.6,23.85,321.0,471.61,363.21
2018,9,6,17,0,682.0,62.0,0.6,23.4,269.0,411.93,317.35
2018,9,6,17,15,622.0,56.0,0.6,22.4,217.5,346.0,265.4
2018,9,6,17,30,562.0,50.0,0.6,21.4,166.0,283.43,213.91
2018,9,6,17,45,466.5,42.0,0.6,20.45,119.5,212.5,154.89
2018,9,6,18,0,371.0,34.0,0.6,19.5,73.0,151.44,101.94
2018,9,6,18,15,226.0,21.5,0.65,18.85,41.5,79.56,13.59
2018,9,6,18,30,81.0,9.0,0.7,18.2,10.0,22.35,0.0
2018,9,6,18,45,40.5,4.5,0.7,17.55,5.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,7,5,45,53.0,7.0,1.05,15.8,9.0,0.0,0.0
2018,9,7,6,0,106.0,14.0,1.0,16.2,18.0,13.76,0.0
2018,9,7,6,15,213.5,29.0,0.85,17.3,52.0,22.6,11.48
2018,9,7,6,30,321.0,44.0,0.7,18.4,86.0,33.59,23.13
2018,9,7,6,45,393.0,56.5,0.55,19.45,131.0,42.69,31.52
2018,9,7,7,0,465.0,69.0,0.4,20.5,176.0,81.08,47.05
2018,9,7,7,15,516.5,79.0,0.35,21.25,225.5,124.33,74.9
2018,9,7,7,30,568.0,89.0,0.3,22.0,275.0,173.51,111.96
2018,9,7,7,45,603.0,97.5,0.25,22.7,324.5,223.27,152.23
2018,9,7,8,0,638.0,106.0,0.2,23.4,374.0,276.63,195.66
2018,9,7,8,15,665.5,112.0,0.2,24.0,422.0,328.45,237.76
2018,9,7,8,30,693.0,118.0,0.2,24.6,470.0,382.53,280.43
2018,9,7,8,45,713.0,124.0,0.2,25.2,515.0,435.23,320.77
2018,9,7,9,0,733.0,130.0,0.2,25.8,560.0,488.85,360.3
2018,9,7,9,15,751.0,133.5,0.25,26.15,601.0,539.64,397.31
2018,9,7,9,30,769.0,137.0,0.3,26.5,642.0,590.58,433.37
2018,9,7,9,45,783.5,139.5,0.3,26.85,678.0,638.64,465.87
2018,9,7,10,0,798.0,142.0,0.3,27.2,714.0,685.24,496.47
2018,9,7,10,15,809.0,143.0,0.3,27.4,743.0,726.9,523.36
2018,9,7,10,30,820.0,144.0,0.3,27.6,772.0,767.07,547.7
2018,9,7,10,45,828.0,145.5,0.35,27.8,795.0,803.68,570.08
2018,9,7,11,0,836.0,147.0,0.4,28.0,818.0,838.18,591.05
2018,9,7,11,15,842.5,146.5,0.4,28.1,833.0,867.08,607.79
2018,9,7,11,30,849.0,146.0,0.4,28.2,848.0,893.42,622.95
2018,9,7,11,45,854.0,145.0,0.45,28.3,856.0,915.17,636.32
2018,9,7,12,0,859.0,144.0,0.5,28.4,864.0,933.99,648.05
2018,9,7,12,15,873.5,135.5,0.5,28.4,866.5,945.72,654.83
2018,9,7,12,30,888.0,127.0,0.5,28.4,869.0,959.08,662.8
2018,9,7,12,45,905.0,116.0,0.55,28.4,865.5,968.85,669.77
2018,9,7,13,0,922.0,105.0,0.6,28.4,862.0,975.08,674.79
2018,9,7,13,15,919.5,103.0,0.6,28.25,845.0,969.17,672.02
2018,9,7,13,30,917.0,101.0,0.6,28.1,828.0,959.78,667.45
2018,9,7,13,45,914.0,99.0,0.6,27.9,805.0,946.5,660.79
2018,9,7,14,0,911.0,97.0,0.6,27.7,782.0,929.86,652.2
2018,9,7,14,15,904.5,94.5,0.65,27.45,751.0,906.32,640.54
2018,9,7,14,30,898.0,92.0,0.7,27.2,720.0,879.75,626.96
2018,9,7,14,45,889.5,88.5,0.7,26.95,683.0,847.51,608.77
2018,9,7,15,0,881.0,85.0,0.7,26.7,646.0,812.66,588.78
2018,9,7,15,15,866.0,83.0,0.7,26.7,603.0,772.02,564.23
2018,9,7,15,30,851.0,81.0,0.7,26.7,560.0,729.64,538.23
2018,9,7,15,45,834.0,77.0,0.75,26.0,513.5,686.12,513.08
2018,9,7,16,0,817.0,73.0,0.8,25.3,467.0,637.23,483.26
2018,9,7,16,15,794.5,68.5,0.8,24.8,417.5,583.51,446.37
2018,9,7,16,30,772.0,64.0,0.8,24.3,368.0,529.75,408.01
2018,9,7,16,45,737.0,59.5,0.8,23.8,316.5,469.6,363.26
2018,9,7,17,0,702.0,55.0,0.8,23.3,265.0,411.26,317.92
2018,9,7,17,15,647.5,49.5,0.8,22.5,214.0,345.51,265.3
2018,9,7,17,30,593.0,44.0,0.8,21.7,163.0,284.27,214.04
2018,9,7,17,45,504.0,37.0,0.8,20.9,117.5,217.34,157.33
2018,9,7,18,0,415.0,30.0,0.8,20.1,72.0,157.83,104.1
2018,9,7,18,15,257.0,19.5,0.8,19.45,41.0,82.61,0.0
2018,9,7,18,30,99.0,9.0,0.8,18.8,10.0,25.0,0.0
2018,9,7,18,45,49.5,4.5,0.8,18.15,5.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,8,5,45,43.0,6.0,0.8,14.9,7.5,0.0,0.0
2018,9,8,6,0,86.0,12.0,0.8,15.1,15.0,11.8,0.0
2018,9,8,6,15,75.5,27.5,0.8,15.85,33.0,22.93,11.36
2018,9,8,6,30,65.0,43.0,0.8,16.6,51.0,37.26,26.4
2018,9,8,6,45,88.0,64.0,0.75,17.4,80.5,54.05,41.63
2018,9,8,7,0,111.0,85.0,0.7,18.2,110.0,79.51,57.42
2018,9,8,7,15,262.5,93.5,0.7,19.0,173.5,110.15,74.89
2018,9,8,7,30,414.0,102.0,0.7,19.8,237.0,157.88,107.11
2018,9,8,7,45,612.5,83.5,0.65,20.6,320.5,211.59,144.7
2018,9,8,8,0,811.0,65.0,0.6,21.4,404.0,288.26,202.87
2018,9,8,8,15,834.0,68.5,0.6,21.95,454.0,345.24,250.97
2018,9,8,8,30,857.0,72.0,0.6,22.5,504.0,405.6,300.28
2018,9,8,8,45,867.0,76.0,0.6,23.05,548.0,459.67,343.35
2018,9,8,9,0,877.0,80.0,0.6,23.6,592.0,513.28,384.38
2018,9,8,9,15,877.5,87.0,0.6,23.85,630.0,563.94,422.11
2018,9,8,9,30,878.0,94.0,0.6,24.1,668.0,612.82,457.2
2018,9,8,9,45,884.5,98.0,0.65,24.35,703.0,660.61,491.04
2018,9,8,10,0,891.0,102.0,0.7,24.6,738.0,706.74,522.85
2018,9,8,10,15,916.0,96.5,0.7,24.75,773.0,754.79,553.21
2018,9,8,10,30,941.0,91.0,0.7,24.9,808.0,801.96,582.32
2018,9,8,10,45,949.5,90.0,0.7,25.0,831.5,839.55,604.97
2018,9,8,11,0,958.0,89.0,0.7,25.1,855.0,874.65,625.93
2018,9,8,11,15,963.0,89.0,0.75,25.2,870.5,905.14,644.79
2018,9,8,11,30,968.0,89.0,0.8,25.3,886.0,932.6,661.8
2018,9,8,11,45,972.0,88.5,0.8,25.45,894.0,955.48,674.93
2018,9,8,12,0,976.0,88.0,0.8,25.6,902.0,975.0,686.06
2018,9,8,12,15,949.5,102.0,0.8,25.6,893.0,978.5,687.91
2018,9,8,12,30,923.0,116.0,0.8,25.6,884.0,977.97,687.63
2018,9,8,12,45,906.5,122.5,0.85,25.6,870.0,975.05,687.08
2018,9,8,13,0,890.0,129.0,0.9,25.6,856.0,968.65,684.51
2018,9,8,13,15,909.0,116.5,0.9,25.45,846.0,971.68,687.37
2018,9,8,13,30,928.0,104.0,0.9,25.3,836.0,970.84,687.85
2018,9,8,13,45,933.5,98.5,0.9,25.15,815.5,961.31,683.13
2018,9,8,14,0,939.0,93.0,0.9,25.0,795.0,948.1,676.34
2018,9,8,14,15,942.5,87.0,0.9,24.75,767.0,928.88,666.17
2018,9,8,14,30,946.0,81.0,0.9,24.5,739.0,906.06,653.81
2018,9,8,14,45,936.5,79.5,0.9,24.3,701.5,873.93,635.36
2018,9,8,15,0,927.0,78.0,0.9,24.1,664.0,839.11,615.11
2018,9,8,15,15,858.0,90.0,0.9,24.1,603.5,775.52,575.08
2018,9,8,15,30,789.0,102.0,0.9,24.1,543.0,708.9,532.41
2018,9,8,15,45,644.5,121.5,0.9,23.4,461.5,602.4,460.3
2018,9,8,16,0,500.0,141.0,0.9,22.7,380.0,498.59,386.14
2018,9,8,16,15,612.5,106.0,0.9,22.15,366.0,512.06,399.18
2018,9,8,16,30,725.0,71.0,0.9,21.6,352.0,507.85,397.21
2018,9,8,16,45,718.0,64.0,0.9,21.1,309.0,461.94,361.83
2018,9,8,17,0,711.0,57.0,0.9,20.6,266.0,415.18,324.37
2018,9,8,17,15,658.0,51.5,0.9,19.85,215.0,349.71,271.02
2018,9,8,17,30,605.0,46.0,0.9,19.1,164.0,288.52,218.93
2018,9,8,17,45,500.5,38.5,0.9,18.35,116.5,216.0,157.31
2018,9,8,18,0,396.0,31.0,0.9,17.6,69.0,152.14,99.63
2018,9,8,18,15,216.5,18.0,0.9,17.0,37.0,70.78,0.0
2018,9,8,18,30,37.0,5.0,0.9,16.4,5.0,10.83,0.0
2018,9,8,18,45,18.5,2.5,0.9,15.8,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,9,5,45,49.5,6.5,1.3,14.35,8.0,0.0,0.0
2018,9,9,6,0,99.0,13.0,1.3,14.6,16.0,12.78,0.0
2018,9,9,6,15,233.0,27.0,1.15,15.35,51.5,21.7,9.93
2018,9,9,6,30,367.0,41.0,1.0,16.1,87.0,32.08,21.95
2018,9,9,6,45,448.0,51.0,0.85,16.9,133.5,37.92,27.64
2018,9,9,7,0,529.0,61.0,0.7,17.7,180.0,75.53,41.6
2018,9,9,7,15,588.5,68.0,0.65,18.5,232.0,120.53,69.83
2018,9,9,7,30,648.0,75.0,0.6,19.3,284.0,172.31,109.1
2018,9,9,7,45,686.0,81.0,0.55,20.05,335.5,224.87,152.58
2018,9,9,8,0,724.0,87.0,0.5,20.8,387.0,281.25,199.67
2018,9,9,8,15,693.0,103.5,0.5,21.5,419.5,327.81,240.18
2018,9,9,8,30,662.0,120.0,0.5,22.2,452.0,370.36,275.9
2018,9,9,8,45,696.5,122.5,0.5,22.9,500.5,424.47,318.03
2018,9,9,9,0,731.0,125.0,0.5,23.6,549.0,480.98,360.4
2018,9,9,9,15,766.5,123.5,0.5,24.0,596.5,536.19,400.94
2018,9,9,9,30,802.0,122.0,0.5,24.4,644.0,593.84,441.89
2018,9,9,9,45,809.0,126.5,0.5,24.8,677.5,639.65,473.25
2018,9,9,10,0,816.0,131.0,0.5,25.2,711.0,684.07,502.81
2018,9,9,10,15,867.5,115.5,0.55,25.45,754.5,737.52,538.56
2018,9,9,10,30,919.0,100.0,0.6,25.7,798.0,792.92,573.42
2018,9,9,10,45,919.0,104.0,0.6,25.95,818.5,828.19,594.03
2018,9,9,11,0,919.0,108.0,0.6,26.2,839.0,860.59,612.88
2018,9,9,11,15,931.5,104.5,0.65,26.3,857.0,892.83,632.81
2018,9,9,11,30,944.0,101.0,0.7,26.4,875.0,922.45,651.08
2018,9,9,11,45,948.0,100.0,0.7,26.45,882.5,944.34,663.76
2018,9,9,12,0,952.0,99.0,0.7,26.5,890.0,962.95,674.57
2018,9,9,12,15,952.5,98.5,0.75,26.45,889.0,975.51,683.09
2018,9,9,12,30,953.0,98.0,0.8,26.4,888.0,984.52,689.67
2018,9,9,12,45,952.5,97.5,0.8,26.4,879.5,989.03,692.52
2018,9,9,13,0,952.0,97.0,0.8,26.4,871.0,989.92,693.37
2018,9,9,13,15,950.0,95.0,0.8,26.3,854.0,984.18,690.64
2018,9,9,13,30,948.0,93.0,0.8,26.2,837.0,974.84,685.92
2018,9,9,13,45,945.0,91.0,0.8,26.1,813.0,961.03,678.61
2018,9,9,14,0,942.0,89.0,0.8,26.0,789.0,943.76,669.3
2018,9,9,14,15,935.0,87.0,0.85,25.8,757.5,919.6,656.95
2018,9,9,14,30,928.0,85.0,0.9,25.6,726.0,892.33,642.61
2018,9,9,14,45,918.5,82.5,0.9,25.35,688.0,859.49,623.86
2018,9,9,15,0,909.0,80.0,0.9,25.1,650.0,824.0,603.26
2018,9,9,15,15,894.0,78.0,0.9,25.1,606.5,782.4,577.82
2018,9,9,15,30,879.0,76.0,0.9,25.1,563.0,738.98,550.84
2018,9,9,15,45,859.5,72.5,0.9,24.45,514.5,689.12,520.32
2018,9,9,16,0,840.0,69.0,0.9,23.8,466.0,638.32,488.26
2018,9,9,16,15,813.0,66.0,0.9,23.25,415.0,586.4,452.08
2018,9,9,16,30,786.0,63.0,0.9,22.7,364.0,531.0,412.02
2018,9,9,16,45,746.0,59.0,0.95,22.15,311.5,468.29,365.11
2018,9,9,17,0,706.0,55.0,1.0,21.6,259.0,407.84,317.72
2018,9,9,17,15,636.0,50.0,0.95,20.75,206.0,336.15,259.63
2018,9,9,17,30,566.0,45.0,0.9,19.9,153.0,272.81,206.07
2018,9,9,17,45,468.0,36.5,0.9,19.1,107.5,201.51,145.6
2018,9,9,18,0,370.0,28.0,0.9,18.3,62.0,140.72,89.44
2018,9,9,18,15,214.5,17.0,0.9,17.7,34.0,61.3,0.0
2018,9,9,18,30,59.0,6.0,0.9,17.1,6.0,5.9,0.0
2018,9,9,18,45,29.5,3.0,0.9,16.5,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
