Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,21,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,10,5,45,63.5,7.0,1.15,13.0,8.5,0.0,0.0
2018,9,10,6,0,127.0,14.0,1.1,13.2,17.0,13.76,0.0
2018,9,10,6,15,268.5,25.5,1.0,14.1,52.5,20.38,8.44
2018,9,10,6,30,410.0,37.0,0.9,15.0,88.0,28.37,18.81
2018,9,10,6,45,494.5,46.0,0.8,15.9,136.0,33.51,23.87
2018,9,10,7,0,579.0,55.0,0.7,16.8,184.0,71.76,37.44
2018,9,10,7,15,633.0,61.0,0.7,17.65,235.5,118.1,66.29
2018,9,10,7,30,687.0,67.0,0.7,18.5,287.0,170.52,106.39
2018,9,10,7,45,723.0,72.0,0.65,19.4,338.5,225.94,152.55
2018,9,10,8,0,759.0,77.0,0.6,20.3,390.0,282.58,200.29
2018,9,10,8,15,784.5,81.5,0.6,21.2,440.0,338.5,247.19
2018,9,10,8,30,810.0,86.0,0.6,22.1,490.0,396.25,294.07
2018,9,10,8,45,829.0,89.0,0.55,22.95,536.0,451.22,337.0
2018,9,10,9,0,848.0,92.0,0.5,23.8,582.0,506.73,378.43
2018,9,10,9,15,868.0,92.5,0.55,24.4,625.0,561.38,418.8
2018,9,10,9,30,888.0,93.0,0.6,25.0,668.0,614.93,457.09
2018,9,10,9,45,904.5,92.5,0.6,25.6,705.5,664.96,491.2
2018,9,10,10,0,921.0,92.0,0.6,26.2,743.0,714.08,523.47
2018,9,10,10,15,927.5,93.0,0.6,26.55,771.5,756.38,549.04
2018,9,10,10,30,934.0,94.0,0.6,26.9,800.0,796.49,572.89
2018,9,10,10,45,938.5,95.0,0.6,27.25,821.5,832.65,593.91
2018,9,10,11,0,943.0,96.0,0.6,27.6,843.0,866.13,613.04
2018,9,10,11,15,946.5,96.5,0.65,27.8,858.0,895.39,630.73
2018,9,10,11,30,950.0,97.0,0.7,28.0,873.0,921.61,646.57
2018,9,10,11,45,952.0,97.0,0.7,28.15,879.5,942.79,658.53
2018,9,10,12,0,954.0,97.0,0.7,28.3,886.0,960.62,668.55
2018,9,10,12,15,952.0,97.5,0.7,28.25,884.0,971.9,675.23
2018,9,10,12,30,950.0,98.0,0.7,28.2,882.0,979.59,679.96
2018,9,10,12,45,945.5,99.5,0.75,28.15,872.0,982.45,682.99
2018,9,10,13,0,941.0,101.0,0.8,28.1,862.0,981.72,684.03
2018,9,10,13,15,938.0,99.0,0.8,27.9,844.5,975.04,681.03
2018,9,10,13,30,935.0,97.0,0.8,27.7,827.0,964.8,676.06
2018,9,10,13,45,930.0,95.0,0.85,27.55,802.0,949.27,668.8
2018,9,10,14,0,925.0,93.0,0.9,27.4,777.0,930.37,659.52
2018,9,10,14,15,917.5,91.0,0.9,27.1,745.5,906.03,646.36
2018,9,10,14,30,910.0,89.0,0.9,26.8,714.0,878.67,631.3
2018,9,10,14,45,899.0,87.0,0.9,26.55,676.0,845.56,612.35
2018,9,10,15,0,888.0,85.0,0.9,26.3,638.0,809.96,591.65
2018,9,10,15,15,872.0,83.0,0.9,26.3,594.5,768.25,566.11
2018,9,10,15,30,856.0,81.0,0.9,26.3,551.0,724.85,539.12
2018,9,10,15,45,835.5,77.5,0.9,25.45,503.0,679.22,511.85
2018,9,10,16,0,815.0,74.0,0.9,24.6,455.0,628.51,479.55
2018,9,10,16,15,787.5,70.0,0.9,24.0,404.0,572.42,440.59
2018,9,10,16,30,760.0,66.0,0.9,23.4,353.0,516.75,400.39
2018,9,10,16,45,719.0,61.5,0.95,22.8,301.0,454.23,353.59
2018,9,10,17,0,678.0,57.0,1.0,22.2,249.0,394.13,306.43
2018,9,10,17,15,614.5,51.0,1.0,21.35,198.0,327.68,252.41
2018,9,10,17,30,551.0,45.0,1.0,20.5,147.0,265.11,199.47
2018,9,10,17,45,444.5,37.0,1.0,19.65,102.5,192.89,138.46
2018,9,10,18,0,338.0,29.0,1.0,18.8,58.0,131.58,80.81
2018,9,10,18,15,191.0,17.5,1.0,18.1,31.5,56.15,0.0
2018,9,10,18,30,44.0,6.0,1.0,17.4,5.0,0.0,0.0
2018,9,10,18,45,22.0,3.0,1.0,16.75,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,11,5,45,68.5,7.0,1.0,11.8,8.5,0.0,0.0
2018,9,11,6,0,137.0,14.0,1.0,12.0,17.0,13.76,0.0
2018,9,11,6,15,255.5,25.0,0.95,12.6,49.0,20.06,7.55
2018,9,11,6,30,374.0,36.0,0.9,13.2,81.0,27.58,18.23
2018,9,11,6,45,475.0,43.5,0.9,13.8,129.5,31.42,22.22
2018,9,11,7,0,576.0,51.0,0.9,14.4,178.0,67.11,34.36
2018,9,11,7,15,659.5,54.0,0.9,15.2,235.0,115.93,64.15
2018,9,11,7,30,743.0,57.0,0.9,16.0,292.0,171.59,106.01
2018,9,11,7,45,779.5,60.0,0.9,16.8,344.5,226.04,152.34
2018,9,11,8,0,816.0,63.0,0.9,17.6,397.0,284.0,202.49
2018,9,11,8,15,840.5,66.0,0.9,18.35,447.5,343.27,253.41
2018,9,11,8,30,865.0,69.0,0.9,19.1,498.0,401.82,302.35
2018,9,11,8,45,883.0,70.5,0.85,19.85,544.0,457.33,347.12
2018,9,11,9,0,901.0,72.0,0.8,20.6,590.0,513.12,390.16
2018,9,11,9,15,914.0,74.0,0.8,21.15,631.5,566.72,430.48
2018,9,11,9,30,927.0,76.0,0.8,21.7,673.0,619.57,468.74
2018,9,11,9,45,937.0,77.0,0.8,22.2,709.0,668.52,503.05
2018,9,11,10,0,947.0,78.0,0.8,22.7,745.0,715.94,534.6
2018,9,11,10,15,954.0,79.0,0.8,23.0,774.0,759.46,561.71
2018,9,11,10,30,961.0,80.0,0.8,23.3,803.0,800.75,586.97
2018,9,11,10,45,965.5,80.5,0.8,23.6,825.0,837.14,608.73
2018,9,11,11,0,970.0,81.0,0.8,23.9,847.0,870.74,628.52
2018,9,11,11,15,972.0,81.5,0.8,24.0,860.5,899.31,645.47
2018,9,11,11,30,974.0,82.0,0.8,24.1,874.0,924.65,660.39
2018,9,11,11,45,974.0,83.0,0.85,24.15,880.0,945.43,673.58
2018,9,11,12,0,974.0,84.0,0.9,24.2,886.0,962.71,684.72
2018,9,11,12,15,972.0,84.5,0.9,24.05,883.5,974.07,691.92
2018,9,11,12,30,970.0,85.0,0.9,23.9,881.0,981.78,697.05
2018,9,11,12,45,966.0,85.0,0.95,23.75,870.5,983.44,699.6
2018,9,11,13,0,962.0,85.0,1.0,23.6,860.0,981.41,700.06
2018,9,11,13,15,957.0,85.0,1.0,23.25,842.0,974.82,697.44
2018,9,11,13,30,952.0,85.0,1.0,22.9,824.0,964.66,692.75
2018,9,11,13,45,934.0,89.0,1.05,22.55,795.0,943.69,682.26
2018,9,11,14,0,916.0,93.0,1.1,22.2,766.0,919.72,669.9
2018,9,11,14,15,899.0,93.5,1.1,21.95,731.0,889.98,652.69
2018,9,11,14,30,882.0,94.0,1.1,21.7,696.0,857.69,633.74
2018,9,11,14,45,798.0,115.0,1.1,21.45,636.5,795.67,594.74
2018,9,11,15,0,714.0,136.0,1.1,21.2,577.0,733.02,554.75
2018,9,11,15,15,763.5,111.0,1.1,21.2,553.0,718.26,546.71
2018,9,11,15,30,813.0,86.0,1.1,21.2,529.0,700.51,536.07
2018,9,11,15,45,791.5,81.5,1.1,20.4,481.0,650.39,504.04
2018,9,11,16,0,770.0,77.0,1.1,19.6,433.0,599.65,469.83
2018,9,11,16,15,768.0,69.5,1.1,18.95,390.5,557.07,439.69
2018,9,11,16,30,766.0,62.0,1.1,18.3,348.0,512.71,406.73
2018,9,11,16,45,723.5,58.0,1.1,17.7,296.0,449.85,357.87
2018,9,11,17,0,681.0,54.0,1.1,17.1,244.0,389.55,309.01
2018,9,11,17,15,612.5,49.0,1.05,16.5,193.0,320.22,251.01
2018,9,11,17,30,544.0,44.0,1.0,15.9,142.0,259.29,197.92
2018,9,11,17,45,434.0,36.0,1.0,15.3,98.0,186.81,135.46
2018,9,11,18,0,324.0,28.0,1.0,14.7,54.0,124.41,73.85
2018,9,11,18,15,174.5,16.0,1.0,14.4,28.5,50.63,0.0
2018,9,11,18,30,25.0,4.0,1.0,14.1,3.0,0.0,0.0
2018,9,11,18,45,12.5,2.0,1.0,13.8,1.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,12,5,45,13.5,4.5,0.75,11.2,5.0,0.0,0.0
2018,9,12,6,0,27.0,9.0,0.7,11.3,10.0,8.85,0.0
2018,9,12,6,15,53.0,25.5,0.75,11.75,30.5,22.37,8.08
2018,9,12,6,30,79.0,42.0,0.8,12.2,51.0,36.2,25.67
2018,9,12,6,45,107.0,61.5,0.8,12.6,80.5,51.92,40.43
2018,9,12,7,0,135.0,81.0,0.8,13.0,110.0,76.33,55.48
2018,9,12,7,15,161.0,100.0,0.8,13.5,144.0,105.37,77.03
2018,9,12,7,30,187.0,119.0,0.8,14.0,178.0,135.34,100.56
2018,9,12,7,45,304.5,126.0,0.8,14.45,241.5,180.42,133.88
2018,9,12,8,0,422.0,133.0,0.8,14.9,305.0,236.66,177.67
2018,9,12,8,15,462.0,143.5,0.8,15.15,353.0,284.97,217.83
2018,9,12,8,30,502.0,154.0,0.8,15.4,401.0,337.13,260.57
2018,9,12,8,45,584.0,145.5,0.75,15.65,459.5,394.15,305.91
2018,9,12,9,0,666.0,137.0,0.7,15.9,518.0,457.53,355.25
2018,9,12,9,15,722.0,129.5,0.7,16.1,569.5,514.64,399.21
2018,9,12,9,30,778.0,122.0,0.7,16.3,621.0,576.07,445.23
2018,9,12,9,45,814.0,117.0,0.7,16.55,664.5,629.54,484.13
2018,9,12,10,0,850.0,112.0,0.7,16.8,708.0,683.91,522.69
2018,9,12,10,15,871.5,108.5,0.7,17.1,741.0,728.95,552.68
2018,9,12,10,30,893.0,105.0,0.7,17.4,774.0,773.69,581.06
2018,9,12,10,45,916.5,96.5,0.65,17.65,800.5,813.59,605.05
2018,9,12,11,0,940.0,88.0,0.6,17.9,827.0,851.87,627.59
2018,9,12,11,15,793.0,160.5,0.6,18.25,791.5,832.28,612.9
2018,9,12,11,30,646.0,233.0,0.6,18.6,756.0,802.51,591.24
2018,9,12,11,45,541.5,281.5,0.6,18.9,722.0,773.62,569.08
2018,9,12,12,0,437.0,330.0,0.6,19.2,688.0,741.13,544.21
2018,9,12,12,15,618.0,248.5,0.65,19.4,754.0,830.58,609.4
2018,9,12,12,30,799.0,167.0,0.7,19.6,820.0,914.91,664.59
2018,9,12,12,45,796.0,165.0,0.7,19.85,809.0,915.22,663.15
2018,9,12,13,0,793.0,163.0,0.7,20.1,798.0,912.39,661.08
2018,9,12,13,15,573.0,243.5,0.7,20.1,697.5,798.55,585.91
2018,9,12,13,30,353.0,324.0,0.7,20.1,597.0,671.15,496.62
2018,9,12,13,45,283.5,333.0,0.7,20.15,547.5,616.39,459.19
2018,9,12,14,0,214.0,342.0,0.7,20.2,498.0,553.28,414.52
2018,9,12,14,15,207.5,318.0,0.75,20.05,464.0,519.11,392.5
2018,9,12,14,30,201.0,294.0,0.8,19.9,430.0,484.26,369.28
2018,9,12,14,45,270.0,270.0,0.8,19.8,442.0,519.76,397.85
2018,9,12,15,0,339.0,246.0,0.8,19.7,454.0,541.42,415.76
2018,9,12,15,15,436.5,204.0,0.8,19.7,452.0,568.17,437.83
2018,9,12,15,30,534.0,162.0,0.8,19.7,450.0,578.1,447.64
2018,9,12,15,45,458.5,162.5,0.85,19.0,394.0,507.01,396.73
2018,9,12,16,0,383.0,163.0,0.9,18.3,338.0,440.38,348.21
2018,9,12,16,15,325.0,151.5,0.9,17.8,288.0,368.88,294.45
2018,9,12,16,30,267.0,140.0,0.9,17.3,238.0,309.79,248.62
2018,9,12,16,45,180.0,116.0,0.9,16.8,177.5,226.08,181.82
2018,9,12,17,0,93.0,92.0,0.9,16.3,117.0,144.58,115.25
2018,9,12,17,15,50.0,68.5,0.9,15.8,81.5,91.82,71.32
2018,9,12,17,30,7.0,45.0,0.9,15.3,46.0,46.59,33.4
2018,9,12,17,45,11.5,33.5,0.85,14.75,34.5,37.95,25.35
2018,9,12,18,0,16.0,22.0,0.8,14.2,23.0,26.72,12.04
2018,9,12,18,15,8.5,11.5,0.8,13.9,12.0,12.97,0.0
2018,9,12,18,30,1.0,1.0,0.8,13.6,1.0,0.0,0.0
2018,9,12,18,45,0.5,0.5,0.8,13.3,0.5,0.0,0.0
2018,9,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,13,5,45,10.5,4.0,0.7,10.35,4.0,0.0,0.0
2018,9,13,6,0,21.0,8.0,0.7,10.5,8.0,7.86,0.0
2018,9,13,6,15,143.0,23.5,0.7,11.0,38.5,18.4,4.61
2018,9,13,6,30,265.0,39.0,0.7,11.5,69.0,30.0,20.32
2018,9,13,6,45,401.5,46.5,0.7,12.05,119.0,34.51,25.1
2018,9,13,7,0,538.0,54.0,0.7,12.6,169.0,66.18,35.69
2018,9,13,7,15,616.0,58.0,0.7,13.3,223.5,110.62,62.21
2018,9,13,7,30,694.0,62.0,0.7,14.0,278.0,166.03,104.11
2018,9,13,7,45,732.0,66.0,0.7,14.75,329.5,218.85,148.95
2018,9,13,8,0,770.0,70.0,0.7,15.5,381.0,275.42,197.89
2018,9,13,8,15,796.5,73.5,0.65,16.05,430.5,331.17,246.05
2018,9,13,8,30,823.0,77.0,0.6,16.6,480.0,388.81,294.29
2018,9,13,8,45,842.5,79.5,0.6,17.2,526.0,444.02,339.29
2018,9,13,9,0,862.0,82.0,0.6,17.8,572.0,500.92,383.79
2018,9,13,9,15,877.0,84.0,0.55,18.25,613.5,553.69,423.4
2018,9,13,9,30,892.0,86.0,0.5,18.7,655.0,605.97,461.05
2018,9,13,9,45,903.0,87.5,0.5,19.1,691.0,654.48,495.34
2018,9,13,10,0,914.0,89.0,0.5,19.5,727.0,701.63,527.61
2018,9,13,10,15,922.0,90.0,0.5,19.8,756.0,744.53,554.54
2018,9,13,10,30,930.0,91.0,0.5,20.1,785.0,785.37,579.64
2018,9,13,10,45,935.5,92.0,0.5,20.35,807.0,821.98,601.77
2018,9,13,11,0,941.0,93.0,0.5,20.6,829.0,855.95,622.01
2018,9,13,11,15,944.0,93.5,0.5,20.75,843.0,884.52,638.91
2018,9,13,11,30,947.0,94.0,0.5,20.9,857.0,910.01,653.86
2018,9,13,11,45,948.5,94.0,0.5,21.05,863.0,930.46,665.66
2018,9,13,12,0,950.0,94.0,0.5,21.2,869.0,947.53,675.47
2018,9,13,12,15,950.5,93.5,0.55,21.2,867.5,959.72,683.84
2018,9,13,12,30,951.0,93.0,0.6,21.2,866.0,968.36,690.23
2018,9,13,12,45,950.0,92.0,0.6,21.25,856.5,971.5,692.17
2018,9,13,13,0,949.0,91.0,0.6,21.3,847.0,971.02,692.08
2018,9,13,13,15,944.5,90.0,0.6,21.2,829.0,963.73,688.35
2018,9,13,13,30,940.0,89.0,0.6,21.1,811.0,952.89,682.63
2018,9,13,13,45,933.5,88.5,0.6,21.0,786.0,937.33,674.11
2018,9,13,14,0,927.0,88.0,0.6,20.9,761.0,918.46,663.63
2018,9,13,14,15,918.0,86.0,0.6,20.75,728.5,892.57,648.87
2018,9,13,14,30,909.0,84.0,0.6,20.6,696.0,863.72,632.24
2018,9,13,14,45,896.5,83.0,0.65,20.4,658.0,830.36,613.6
2018,9,13,15,0,884.0,82.0,0.7,20.2,620.0,794.63,593.12
2018,9,13,15,15,868.0,79.0,0.7,20.2,576.0,751.82,566.29
2018,9,13,15,30,852.0,76.0,0.7,20.2,532.0,707.34,537.98
2018,9,13,15,45,829.5,74.0,0.7,19.65,484.5,662.18,509.73
2018,9,13,16,0,807.0,72.0,0.7,19.1,437.0,612.17,476.06
2018,9,13,16,15,776.5,68.5,0.7,18.7,386.5,555.31,435.21
2018,9,13,16,30,746.0,65.0,0.7,18.3,336.0,499.17,393.33
2018,9,13,16,45,702.0,60.5,0.7,17.9,284.0,436.11,344.42
2018,9,13,17,0,658.0,56.0,0.7,17.5,232.0,375.77,295.56
2018,9,13,17,15,588.5,50.0,0.7,16.9,182.0,308.77,239.81
2018,9,13,17,30,519.0,44.0,0.7,16.3,132.0,246.11,185.77
2018,9,13,17,45,398.5,35.5,0.65,15.7,89.0,172.09,122.47
2018,9,13,18,0,278.0,27.0,0.6,15.1,46.0,106.91,52.37
2018,9,13,18,15,148.0,15.0,0.6,14.65,24.0,43.2,0.0
2018,9,13,18,30,18.0,3.0,0.6,14.2,2.0,0.0,0.0
2018,9,13,18,45,9.0,1.5,0.6,13.75,1.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,9,14,5,45,25.5,4.0,0.55,10.2,4.5,0.0,0.0
2018,9,14,6,0,51.0,8.0,0.6,10.5,9.0,7.86,0.0
2018,9,14,6,15,213.0,21.5,0.55,11.3,43.0,17.08,2.63
2018,9,14,6,30,375.0,35.0,0.5,12.1,77.0,27.22,17.8
2018,9,14,6,45,500.5,40.5,0.5,12.95,127.5,29.26,20.35
2018,9,14,7,0,626.0,46.0,0.5,13.8,178.0,64.49,32.06
2018,9,14,7,15,681.0,50.5,0.5,14.6,230.0,111.65,60.09
2018,9,14,7,30,736.0,55.0,0.5,15.4,282.0,165.03,100.75
2018,9,14,7,45,772.5,58.5,0.45,16.25,334.0,219.39,146.57
2018,9,14,8,0,809.0,62.0,0.4,17.1,386.0,277.25,196.12
2018,9,14,8,15,834.5,64.5,0.4,17.75,436.0,335.8,246.15
2018,9,14,8,30,860.0,67.0,0.4,18.4,486.0,393.78,294.37
2018,9,14,8,45,878.0,69.5,0.35,19.1,532.5,449.87,339.12
2018,9,14,9,0,896.0,72.0,0.3,19.8,579.0,506.23,382.1
2018,9,14,9,15,896.5,78.0,0.3,20.2,616.5,556.72,419.92
2018,9,14,9,30,897.0,84.0,0.3,20.6,654.0,605.35,454.98
2018,9,14,9,45,773.0,136.5,0.3,21.05,647.0,620.1,463.64
2018,9,14,10,0,649.0,189.0,0.3,21.5,640.0,623.47,463.76
2018,9,14,10,15,654.0,198.0,0.3,21.8,668.0,663.33,490.61
2018,9,14,10,30,659.0,207.0,0.3,22.1,696.0,701.77,515.4
2018,9,14,10,45,649.0,218.0,0.25,22.35,711.5,729.01,531.46
2018,9,14,11,0,639.0,229.0,0.2,22.6,727.0,753.64,545.6
2018,9,14,11,15,614.5,245.0,0.25,22.75,730.5,768.58,554.66
2018,9,14,11,30,590.0,261.0,0.3,22.9,734.0,778.92,560.9
2018,9,14,11,45,714.5,206.0,0.3,23.05,783.0,847.01,606.52
2018,9,14,12,0,839.0,151.0,0.3,23.2,832.0,910.82,644.93
2018,9,14,12,15,829.0,155.0,0.35,23.2,827.0,917.54,649.07
2018,9,14,12,30,819.0,159.0,0.4,23.2,822.0,920.93,652.21
2018,9,14,12,45,775.0,175.5,0.4,23.2,797.0,906.64,643.53
2018,9,14,13,0,731.0,192.0,0.4,23.2,772.0,886.24,631.38
2018,9,14,13,15,769.0,170.5,0.45,23.1,768.5,896.89,640.11
2018,9,14,13,30,807.0,149.0,0.5,23.0,765.0,900.54,644.12
2018,9,14,13,45,771.0,158.0,0.5,22.85,731.0,874.0,628.44
2018,9,14,14,0,735.0,167.0,0.5,22.7,697.0,842.22,609.79
2018,9,14,14,15,709.5,165.0,0.5,22.4,658.5,805.76,588.35
2018,9,14,14,30,684.0,163.0,0.5,22.1,620.0,767.61,565.6
2018,9,14,14,45,716.5,140.5,0.55,21.85,595.0,752.78,558.82
2018,9,14,15,0,749.0,118.0,0.6,21.6,570.0,733.22,548.51
2018,9,14,15,15,650.0,136.0,0.6,21.6,508.0,655.5,496.41
2018,9,14,15,30,551.0,154.0,0.6,21.6,446.0,577.81,441.82
2018,9,14,15,45,544.0,139.0,0.6,20.85,405.0,535.91,414.52
2018,9,14,16,0,537.0,124.0,0.6,20.1,364.0,492.92,385.03
2018,9,14,16,15,543.0,107.5,0.6,19.6,325.5,458.61,360.59
2018,9,14,16,30,549.0,91.0,0.6,19.1,287.0,418.81,330.88
2018,9,14,16,45,496.0,82.5,0.6,18.65,238.5,356.09,281.89
2018,9,14,17,0,443.0,74.0,0.6,18.2,190.0,297.41,234.52
2018,9,14,17,15,384.5,62.0,0.6,17.35,147.0,235.38,183.32
2018,9,14,17,30,326.0,50.0,0.6,16.5,104.0,181.43,137.19
2018,9,14,17,45,229.5,36.5,0.6,15.7,68.0,120.56,85.37
2018,9,14,18,0,133.0,23.0,0.6,14.9,32.0,65.61,25.57
2018,9,14,18,15,66.5,11.5,0.6,14.3,16.0,23.83,0.0
2018,9,14,18,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,9,15,5,45,40.0,5.0,0.7,10.45,5.5,0.0,0.0
2018,9,15,6,0,80.0,10.0,0.7,10.6,11.0,9.83,0.0
2018,9,15,6,15,188.0,23.5,0.75,11.1,40.0,18.55,1.65
2018,9,15,6,30,296.0,37.0,0.8,11.6,69.0,29.43,19.6
2018,9,15,6,45,434.0,44.0,0.8,12.1,119.5,32.6,23.33
2018,9,15,7,0,572.0,51.0,0.8,12.6,170.0,63.17,32.99
2018,9,15,7,15,630.0,56.5,0.8,13.25,221.0,108.69,60.24
2018,9,15,7,30,688.0,62.0,0.8,13.9,272.0,162.86,101.74
2018,9,15,7,45,726.0,66.5,0.8,14.5,323.5,215.69,146.62
2018,9,15,8,0,764.0,71.0,0.8,15.1,375.0,272.28,195.76
2018,9,15,8,15,792.0,74.5,0.8,15.6,425.0,328.11,244.35
2018,9,15,8,30,820.0,78.0,0.8,16.1,475.0,385.98,293.38
2018,9,15,8,45,841.0,79.5,0.8,16.55,520.5,440.62,338.58
2018,9,15,9,0,862.0,81.0,0.8,17.0,566.0,497.05,383.48
2018,9,15,9,15,878.5,82.0,0.8,17.35,607.5,549.54,424.07
2018,9,15,9,30,895.0,83.0,0.8,17.7,649.0,601.64,462.98
2018,9,15,9,45,909.0,83.5,0.75,18.05,685.5,651.02,498.12
2018,9,15,10,0,923.0,84.0,0.7,18.4,722.0,699.25,531.21
2018,9,15,10,15,931.0,84.5,0.75,18.55,750.5,741.85,559.33
2018,9,15,10,30,939.0,85.0,0.8,18.7,779.0,782.32,585.73
2018,9,15,10,45,945.5,85.0,0.8,18.9,801.0,818.79,608.37
2018,9,15,11,0,952.0,85.0,0.8,19.1,823.0,852.64,629.11
2018,9,15,11,15,955.0,85.5,0.8,19.15,837.0,881.31,646.71
2018,9,15,11,30,958.0,86.0,0.8,19.2,851.0,906.85,662.29
2018,9,15,11,45,960.0,85.0,0.8,19.3,856.5,926.68,674.12
2018,9,15,12,0,962.0,84.0,0.8,19.4,862.0,943.09,683.9
2018,9,15,12,15,962.5,84.0,0.8,19.35,860.5,955.72,691.8
2018,9,15,12,30,963.0,84.0,0.8,19.3,859.0,964.77,697.59
2018,9,15,12,45,963.0,82.5,0.8,19.3,849.5,968.1,699.83
2018,9,15,13,0,963.0,81.0,0.8,19.3,840.0,967.75,699.97
2018,9,15,13,15,960.0,79.5,0.8,19.2,822.5,961.01,696.52
2018,9,15,13,30,957.0,78.0,0.8,19.1,805.0,950.63,690.98
2018,9,15,13,45,952.0,77.0,0.85,19.0,780.0,935.47,683.52
2018,9,15,14,0,947.0,76.0,0.9,18.9,755.0,916.88,673.92
2018,9,15,14,15,939.0,74.5,0.9,18.75,723.0,891.85,659.38
2018,9,15,14,30,931.0,73.0,0.9,18.6,691.0,863.76,642.87
2018,9,15,14,45,920.5,71.5,0.9,18.4,653.0,830.77,623.14
2018,9,15,15,0,910.0,70.0,0.9,18.2,615.0,795.21,601.54
2018,9,15,15,15,895.0,68.0,0.9,18.2,571.5,753.36,574.93
2018,9,15,15,30,880.0,66.0,0.9,18.2,528.0,709.72,546.73
2018,9,15,15,45,860.0,63.5,0.85,17.6,480.0,660.58,514.71
2018,9,15,16,0,840.0,61.0,0.8,17.0,432.0,610.59,480.39
2018,9,15,16,15,812.5,57.5,0.8,16.55,381.5,554.45,439.43
2018,9,15,16,30,785.0,54.0,0.8,16.1,331.0,502.04,399.52
2018,9,15,16,45,743.5,50.5,0.8,15.7,279.5,439.89,350.35
2018,9,15,17,0,702.0,47.0,0.8,15.3,228.0,380.24,300.99
2018,9,15,17,15,634.0,42.0,0.8,14.7,177.5,311.15,242.49
2018,9,15,17,30,566.0,37.0,0.8,14.1,127.0,248.03,186.88
2018,9,15,17,45,436.0,29.5,0.75,13.5,83.5,173.38,121.47
2018,9,15,18,0,306.0,22.0,0.7,12.9,40.0,104.55,29.57
2018,9,15,18,15,153.0,11.0,0.7,12.5,20.0,39.07,0.0
2018,9,15,18,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,9,16,5,45,59.5,5.0,0.6,9.25,5.5,0.0,0.0
2018,9,16,6,0,119.0,10.0,0.6,9.6,11.0,9.83,0.0
2018,9,16,6,15,290.5,19.5,0.55,10.45,44.5,15.44,0.0
2018,9,16,6,30,462.0,29.0,0.5,11.3,78.0,23.86,14.78
2018,9,16,6,45,551.5,35.0,0.5,12.2,125.0,26.98,18.34
2018,9,16,7,0,641.0,41.0,0.5,13.1,172.0,58.33,27.5
2018,9,16,7,15,695.0,45.0,0.45,13.95,223.5,105.7,54.95
2018,9,16,7,30,749.0,49.0,0.4,14.8,275.0,159.09,95.39
2018,9,16,7,45,784.0,52.0,0.4,15.7,326.5,215.61,143.08
2018,9,16,8,0,819.0,55.0,0.4,16.6,378.0,272.93,192.51
2018,9,16,8,15,843.5,57.5,0.35,17.25,427.5,329.32,241.01
2018,9,16,8,30,868.0,60.0,0.3,17.9,477.0,387.22,289.17
2018,9,16,8,45,886.0,61.5,0.3,18.55,523.0,442.58,334.01
2018,9,16,9,0,904.0,63.0,0.3,19.2,569.0,498.19,377.25
2018,9,16,9,15,916.5,65.0,0.3,19.65,610.0,551.35,417.3
2018,9,16,9,30,929.0,67.0,0.3,20.1,651.0,603.7,455.23
2018,9,16,9,45,939.0,68.0,0.3,20.6,686.5,652.41,489.22
2018,9,16,10,0,949.0,69.0,0.3,21.1,722.0,699.54,520.59
2018,9,16,10,15,956.0,70.0,0.3,21.4,751.0,742.78,547.28
2018,9,16,10,30,963.0,71.0,0.3,21.7,780.0,783.75,572.11
2018,9,16,10,45,968.0,71.5,0.3,22.05,801.5,820.2,593.59
2018,9,16,11,0,973.0,72.0,0.3,22.4,823.0,853.86,613.1
2018,9,16,11,15,975.5,73.0,0.3,22.55,837.0,883.03,630.12
2018,9,16,11,30,978.0,74.0,0.3,22.7,851.0,908.97,645.11
2018,9,16,11,45,979.0,74.5,0.35,22.85,857.0,929.75,657.95
2018,9,16,12,0,980.0,75.0,0.4,23.0,863.0,947.01,668.81
2018,9,16,12,15,978.5,75.0,0.4,23.0,860.5,957.93,675.24
2018,9,16,12,30,977.0,75.0,0.4,23.0,858.0,965.15,679.62
2018,9,16,12,45,974.0,75.0,0.45,23.05,847.5,967.31,682.07
2018,9,16,13,0,971.0,75.0,0.5,23.1,837.0,965.75,682.46
2018,9,16,13,15,966.5,74.5,0.5,23.0,818.5,958.6,678.88
2018,9,16,13,30,962.0,74.0,0.5,22.9,800.0,947.83,673.28
2018,9,16,13,45,956.0,73.5,0.5,22.8,775.0,932.19,664.8
2018,9,16,14,0,950.0,73.0,0.5,22.7,750.0,913.14,654.33
2018,9,16,14,15,941.0,72.0,0.5,22.45,717.5,887.69,640.25
2018,9,16,14,30,932.0,71.0,0.5,22.2,685.0,859.22,624.28
2018,9,16,14,45,920.5,69.5,0.5,22.0,646.5,825.33,604.58
2018,9,16,15,0,909.0,68.0,0.5,21.8,608.0,788.94,583.1
2018,9,16,15,15,893.5,66.5,0.5,21.8,564.5,747.3,557.4
2018,9,16,15,30,878.0,65.0,0.5,21.8,521.0,703.91,530.17
2018,9,16,15,45,856.5,62.0,0.55,21.2,472.5,653.25,499.2
2018,9,16,16,0,835.0,59.0,0.6,20.6,424.0,601.87,465.62
2018,9,16,16,15,804.5,56.5,0.6,20.1,373.5,545.4,425.15
2018,9,16,16,30,774.0,54.0,0.6,19.6,323.0,492.96,385.88
2018,9,16,16,45,730.0,50.5,0.6,19.15,271.5,430.22,337.07
2018,9,16,17,0,686.0,47.0,0.6,18.7,220.0,370.24,288.25
2018,9,16,17,15,615.0,41.5,0.6,17.85,170.0,300.46,230.33
2018,9,16,17,30,544.0,36.0,0.6,17.0,120.0,237.04,175.53
2018,9,16,17,45,411.0,28.5,0.6,16.1,78.0,163.36,111.63
2018,9,16,18,0,278.0,21.0,0.6,15.2,36.0,94.76,8.82
2018,9,16,18,15,139.0,10.5,0.6,14.7,18.0,35.47,0.0
2018,9,16,18,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,9,17,5,45,32.0,4.5,0.95,10.75,4.5,0.0,0.0
2018,9,17,6,0,64.0,9.0,0.9,10.9,9.0,8.85,0.0
2018,9,17,6,15,183.0,21.5,0.85,11.8,37.0,17.66,0.0
2018,9,17,6,30,302.0,34.0,0.8,12.7,65.0,26.85,17.05
2018,9,17,6,45,438.5,40.5,0.7,13.55,114.0,29.75,20.61
2018,9,17,7,0,575.0,47.0,0.6,14.4,163.0,57.82,29.04
2018,9,17,7,15,632.5,53.0,0.55,15.1,214.0,105.99,57.67
2018,9,17,7,30,690.0,59.0,0.5,15.8,265.0,158.09,96.74
2018,9,17,7,45,743.0,60.0,0.5,16.5,319.0,210.78,140.31
2018,9,17,8,0,796.0,61.0,0.5,17.2,373.0,268.86,189.66
2018,9,17,8,15,822.0,64.0,0.45,17.8,422.5,327.1,239.48
2018,9,17,8,30,848.0,67.0,0.4,18.4,472.0,384.92,287.54
2018,9,17,8,45,867.0,69.0,0.4,18.95,518.0,440.18,332.41
2018,9,17,9,0,886.0,71.0,0.4,19.5,564.0,495.82,375.83
2018,9,17,9,15,900.0,73.0,0.4,19.95,605.5,548.92,415.91
2018,9,17,9,30,914.0,75.0,0.4,20.4,647.0,601.37,454.02
2018,9,17,9,45,924.5,76.0,0.4,20.8,682.0,649.74,488.06
2018,9,17,10,0,935.0,77.0,0.4,21.2,717.0,696.6,519.99
2018,9,17,10,15,942.0,78.5,0.4,21.5,746.0,739.79,546.81
2018,9,17,10,30,949.0,80.0,0.4,21.8,775.0,780.76,571.78
2018,9,17,10,45,953.5,81.0,0.4,22.1,796.5,816.88,593.28
2018,9,17,11,0,958.0,82.0,0.4,22.4,818.0,850.23,612.84
2018,9,17,11,15,960.5,83.5,0.45,22.5,832.0,879.52,631.14
2018,9,17,11,30,963.0,85.0,0.5,22.6,846.0,905.64,647.52
2018,9,17,11,45,963.5,85.0,0.5,22.75,851.5,925.15,658.7
2018,9,17,12,0,964.0,85.0,0.5,22.9,857.0,941.2,667.85
2018,9,17,12,15,963.0,85.0,0.5,22.95,854.5,952.36,674.37
2018,9,17,12,30,962.0,85.0,0.5,23.0,852.0,959.89,678.85
2018,9,17,12,45,960.0,85.0,0.55,23.0,842.0,962.88,681.93
2018,9,17,13,0,958.0,85.0,0.6,23.0,832.0,962.21,682.96
2018,9,17,13,15,953.5,84.0,0.6,22.9,813.5,954.54,679.04
2018,9,17,13,30,949.0,83.0,0.6,22.8,795.0,943.3,673.11
2018,9,17,13,45,942.5,82.0,0.6,22.7,769.5,926.79,664.04
2018,9,17,14,0,936.0,81.0,0.6,22.6,744.0,906.93,652.99
2018,9,17,14,15,926.5,80.0,0.6,22.35,711.5,881.31,638.7
2018,9,17,14,30,917.0,79.0,0.6,22.1,679.0,852.74,622.53
2018,9,17,14,45,904.0,77.5,0.65,21.85,640.0,818.04,603.12
2018,9,17,15,0,891.0,76.0,0.7,21.6,601.0,780.97,581.87
2018,9,17,15,15,874.5,73.5,0.7,21.6,557.0,738.04,554.96
2018,9,17,15,30,858.0,71.0,0.7,21.6,513.0,693.48,526.56
2018,9,17,15,45,835.0,68.5,0.7,20.85,465.0,643.22,495.02
2018,9,17,16,0,812.0,66.0,0.7,20.1,417.0,596.17,463.12
2018,9,17,16,15,779.0,63.5,0.7,19.6,366.5,539.05,421.8
2018,9,17,16,30,746.0,61.0,0.7,19.1,316.0,482.9,379.56
2018,9,17,16,45,698.0,56.0,0.75,18.55,264.0,417.84,329.08
2018,9,17,17,0,650.0,51.0,0.8,18.0,212.0,355.98,278.74
2018,9,17,17,15,572.5,45.5,0.8,17.25,162.5,287.9,221.58
2018,9,17,17,30,495.0,40.0,0.8,16.5,113.0,225.12,167.04
2018,9,17,17,45,355.0,30.5,0.8,15.75,72.5,147.97,99.97
2018,9,17,18,0,215.0,21.0,0.8,15.0,32.0,78.09,0.0
2018,9,17,18,15,107.5,10.5,0.75,14.55,16.0,29.38,0.0
2018,9,17,18,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,18,5,45,19.0,3.5,1.05,10.95,3.5,0.0,0.0
2018,9,18,6,0,38.0,7.0,1.0,11.1,7.0,6.88,0.0
2018,9,18,6,15,156.0,21.5,0.9,11.95,35.0,17.06,0.0
2018,9,18,6,30,274.0,36.0,0.8,12.8,63.0,27.97,17.81
2018,9,18,6,45,403.0,43.5,0.7,13.65,110.0,32.74,23.18
2018,9,18,7,0,532.0,51.0,0.6,14.5,157.0,58.87,31.4
2018,9,18,7,15,607.0,56.0,0.6,15.2,210.0,102.95,56.3
2018,9,18,7,30,682.0,61.0,0.6,15.9,263.0,157.64,96.69
2018,9,18,7,45,723.0,65.0,0.55,16.65,314.5,210.09,140.34
2018,9,18,8,0,764.0,69.0,0.5,17.4,366.0,266.62,188.5
2018,9,18,8,15,792.5,73.0,0.5,18.0,416.0,322.91,236.7
2018,9,18,8,30,821.0,77.0,0.5,18.6,466.0,381.29,285.3
2018,9,18,8,45,841.5,79.0,0.45,19.25,512.0,436.08,329.36
2018,9,18,9,0,862.0,81.0,0.4,19.9,558.0,492.53,372.74
2018,9,18,9,15,880.0,82.0,0.4,20.4,600.0,545.63,412.64
2018,9,18,9,30,898.0,83.0,0.4,20.9,642.0,598.47,450.9
2018,9,18,9,45,913.0,83.0,0.4,21.4,678.5,647.9,485.47
2018,9,18,10,0,928.0,83.0,0.4,21.9,715.0,696.23,518.16
2018,9,18,10,15,936.0,84.0,0.4,22.25,744.0,739.32,545.06
2018,9,18,10,30,944.0,85.0,0.4,22.6,773.0,780.26,569.84
2018,9,18,10,45,950.0,85.5,0.4,22.95,795.0,816.81,591.44
2018,9,18,11,0,956.0,86.0,0.4,23.3,817.0,850.68,611.14
2018,9,18,11,15,959.0,87.0,0.4,23.45,831.0,879.75,628.15
2018,9,18,11,30,962.0,88.0,0.4,23.6,845.0,905.68,643.18
2018,9,18,11,45,963.0,88.0,0.4,23.75,850.5,925.55,654.48
2018,9,18,12,0,964.0,88.0,0.4,23.9,856.0,941.96,663.77
2018,9,18,12,15,964.0,88.0,0.45,23.9,854.0,953.95,671.95
2018,9,18,12,30,964.0,88.0,0.5,23.9,852.0,962.33,678.13
2018,9,18,12,45,962.0,87.5,0.5,23.95,842.0,964.72,679.61
2018,9,18,13,0,960.0,87.0,0.5,24.0,832.0,963.44,679.07
2018,9,18,13,15,955.0,87.5,0.55,23.95,814.0,956.91,676.85
2018,9,18,13,30,950.0,88.0,0.6,23.9,796.0,946.82,672.6
2018,9,18,13,45,942.0,87.5,0.6,23.8,770.0,929.51,663.07
2018,9,18,14,0,934.0,87.0,0.6,23.7,744.0,908.89,651.62
2018,9,18,14,15,922.5,86.5,0.6,23.5,710.5,882.15,636.59
2018,9,18,14,30,911.0,86.0,0.6,23.3,677.0,852.58,619.76
2018,9,18,14,45,895.0,85.0,0.65,23.1,637.5,816.2,599.26
2018,9,18,15,0,879.0,84.0,0.7,22.9,598.0,777.67,577.02
2018,9,18,15,15,861.0,81.5,0.7,22.9,553.5,734.06,549.76
2018,9,18,15,30,843.0,79.0,0.7,22.9,509.0,693.16,523.97
2018,9,18,15,45,814.5,77.5,0.75,22.2,460.0,640.78,491.13
2018,9,18,16,0,786.0,76.0,0.8,21.5,411.0,588.27,455.53
2018,9,18,16,15,744.0,73.0,0.8,20.95,358.5,526.42,410.83
2018,9,18,16,30,702.0,70.0,0.8,20.4,306.0,468.57,367.32
2018,9,18,16,45,644.5,65.0,0.8,19.8,254.0,401.2,314.84
2018,9,18,17,0,587.0,60.0,0.8,19.2,202.0,338.08,263.54
2018,9,18,17,15,499.0,52.5,0.85,18.2,153.0,265.03,203.32
2018,9,18,17,30,411.0,45.0,0.9,17.2,104.0,200.22,148.09
2018,9,18,17,45,272.5,32.5,0.9,16.2,65.0,125.24,82.93
2018,9,18,18,0,134.0,20.0,0.9,15.2,26.0,57.65,0.0
2018,9,18,18,15,67.0,10.0,0.9,14.75,13.0,9.83,0.0
2018,9,18,18,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,19,5,45,8.0,2.5,1.1,11.15,2.5,0.0,0.0
2018,9,19,6,0,16.0,5.0,1.1,11.4,5.0,4.91,0.0
2018,9,19,6,15,117.0,20.5,1.0,12.3,31.0,16.27,0.0
2018,9,19,6,30,218.0,36.0,0.9,13.2,57.0,28.04,17.64
2018,9,19,6,45,367.0,45.0,0.8,14.15,106.0,34.39,24.53
2018,9,19,7,0,516.0,54.0,0.7,15.1,155.0,60.2,33.24
2018,9,19,7,15,581.5,61.0,0.65,16.0,206.0,104.11,58.27
2018,9,19,7,30,647.0,68.0,0.6,16.9,257.0,155.48,96.0
2018,9,19,7,45,691.0,72.5,0.55,17.75,308.5,207.27,138.55
2018,9,19,8,0,735.0,77.0,0.5,18.6,360.0,265.34,187.3
2018,9,19,8,15,765.0,80.5,0.45,19.35,409.5,320.0,233.44
2018,9,19,8,30,795.0,84.0,0.4,20.1,459.0,376.95,280.08
2018,9,19,8,45,816.5,88.0,0.4,20.8,505.5,432.75,324.63
2018,9,19,9,0,838.0,92.0,0.4,21.5,552.0,489.34,368.03
2018,9,19,9,15,854.0,94.0,0.4,22.1,593.0,541.58,406.84
2018,9,19,9,30,870.0,96.0,0.4,22.7,634.0,593.45,443.96
2018,9,19,9,45,881.5,98.0,0.4,23.25,669.5,641.71,477.34
2018,9,19,10,0,893.0,100.0,0.4,23.8,705.0,688.49,508.62
2018,9,19,10,15,901.5,101.0,0.4,24.2,733.5,730.63,535.49
2018,9,19,10,30,910.0,102.0,0.4,24.6,762.0,770.76,559.55
2018,9,19,10,45,916.0,103.0,0.4,25.0,783.5,806.76,580.62
2018,9,19,11,0,922.0,104.0,0.4,25.4,805.0,840.19,599.86
2018,9,19,11,15,926.5,104.0,0.4,25.65,819.0,868.62,616.16
2018,9,19,11,30,931.0,104.0,0.4,25.9,833.0,894.06,630.59
2018,9,19,11,45,933.5,103.5,0.4,26.15,839.0,914.14,641.73
2018,9,19,12,0,936.0,103.0,0.4,26.4,845.0,930.91,650.94
2018,9,19,12,15,936.0,103.0,0.45,26.5,843.0,942.59,658.61
2018,9,19,12,30,936.0,103.0,0.5,26.6,841.0,950.77,664.35
2018,9,19,12,45,934.5,101.5,0.5,26.7,830.5,952.44,665.26
2018,9,19,13,0,933.0,100.0,0.5,26.8,820.0,950.53,664.22
2018,9,19,13,15,928.5,99.5,0.5,26.75,802.0,943.46,660.61
2018,9,19,13,30,924.0,99.0,0.5,26.7,784.0,932.9,655.07
2018,9,19,13,45,917.0,97.0,0.55,26.65,757.5,915.1,646.23
2018,9,19,14,0,910.0,95.0,0.6,26.6,731.0,894.05,635.46
2018,9,19,14,15,900.5,93.5,0.6,26.45,698.5,868.33,621.04
2018,9,19,14,30,891.0,92.0,0.6,26.3,666.0,839.75,604.81
2018,9,19,14,45,877.0,90.0,0.65,26.15,627.0,804.37,584.93
2018,9,19,15,0,863.0,88.0,0.7,26.0,588.0,771.37,566.36
2018,9,19,15,15,844.5,85.5,0.7,26.0,544.0,727.74,539.27
2018,9,19,15,30,826.0,83.0,0.7,26.0,500.0,682.67,510.86
2018,9,19,15,45,800.5,79.5,0.7,25.3,451.5,630.65,477.67
2018,9,19,16,0,775.0,76.0,0.7,24.6,403.0,578.34,442.13
2018,9,19,16,15,739.0,72.0,0.75,23.9,352.0,519.43,400.73
2018,9,19,16,30,703.0,68.0,0.8,23.2,301.0,461.82,358.36
2018,9,19,16,45,649.0,62.5,0.8,22.45,249.5,397.89,308.93
2018,9,19,17,0,595.0,57.0,0.8,21.7,198.0,335.76,258.8
2018,9,19,17,15,508.5,49.5,0.9,20.7,149.0,263.29,199.49
2018,9,19,17,30,422.0,42.0,1.0,19.7,100.0,199.0,144.91
2018,9,19,17,45,282.0,30.0,1.1,18.7,62.0,124.31,78.96
2018,9,19,18,0,142.0,18.0,1.2,17.7,24.0,49.07,0.0
2018,9,19,18,15,71.0,9.0,1.2,17.25,12.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
