Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,22,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.35,12.85,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.3,12.95,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,9,30,6,15,3.5,7.5,0.3,13.15,7.5,7.37,0.0
2018,9,30,6,30,7.0,15.0,0.3,13.3,15.0,14.58,2.0
2018,9,30,6,45,92.5,30.5,0.3,13.5,45.0,25.42,16.2
2018,9,30,7,0,178.0,46.0,0.3,13.7,75.0,38.06,24.48
2018,9,30,7,15,202.0,59.5,0.3,13.95,103.0,66.56,43.42
2018,9,30,7,30,226.0,73.0,0.3,14.2,131.0,94.86,64.88
2018,9,30,7,45,145.0,99.5,0.3,14.45,139.5,119.3,89.06
2018,9,30,8,0,64.0,126.0,0.3,14.7,148.0,134.04,104.62
2018,9,30,8,15,100.5,154.0,0.3,15.1,195.0,174.65,136.74
2018,9,30,8,30,137.0,182.0,0.3,15.5,242.0,220.41,172.63
2018,9,30,8,45,339.5,165.0,0.3,15.95,333.5,295.04,229.34
2018,9,30,9,0,542.0,148.0,0.3,16.4,425.0,389.92,301.67
2018,9,30,9,15,567.0,154.5,0.3,16.9,464.5,437.92,337.97
2018,9,30,9,30,592.0,161.0,0.3,17.4,504.0,485.88,373.64
2018,9,30,9,45,619.0,159.5,0.3,17.95,536.5,527.99,404.23
2018,9,30,10,0,646.0,158.0,0.3,18.5,569.0,570.69,434.48
2018,9,30,10,15,624.0,172.5,0.3,18.9,583.5,596.98,451.95
2018,9,30,10,30,602.0,187.0,0.3,19.3,598.0,619.94,466.78
2018,9,30,10,45,461.0,217.0,0.35,19.7,537.0,565.99,426.86
2018,9,30,11,0,320.0,247.0,0.4,20.1,476.0,499.05,377.58
2018,9,30,11,15,283.0,293.5,0.4,20.35,498.5,527.75,396.53
2018,9,30,11,30,246.0,340.0,0.4,20.6,521.0,554.34,412.63
2018,9,30,11,45,246.0,345.5,0.4,20.8,527.5,566.94,420.64
2018,9,30,12,0,246.0,351.0,0.4,21.0,534.0,571.63,423.49
2018,9,30,12,15,489.5,254.5,0.4,21.1,617.0,696.55,515.21
2018,9,30,12,30,733.0,158.0,0.4,21.2,700.0,811.91,593.83
2018,9,30,12,45,633.5,193.5,0.4,21.25,657.0,767.89,563.26
2018,9,30,13,0,534.0,229.0,0.4,21.3,614.0,717.71,528.51
2018,9,30,13,15,566.0,216.0,0.4,21.25,614.5,730.18,538.88
2018,9,30,13,30,598.0,203.0,0.4,21.2,615.0,743.21,548.68
2018,9,30,13,45,672.0,169.5,0.4,21.15,616.0,763.37,564.08
2018,9,30,14,0,746.0,136.0,0.4,21.1,617.0,777.7,574.3
2018,9,30,14,15,659.0,155.0,0.4,20.9,564.0,715.28,533.87
2018,9,30,14,30,572.0,174.0,0.4,20.7,511.0,649.86,489.62
2018,9,30,14,45,653.5,138.5,0.4,20.55,499.0,661.75,501.41
2018,9,30,15,0,735.0,103.0,0.4,20.4,487.0,661.9,503.61
2018,9,30,15,15,727.0,93.5,0.4,20.4,446.5,621.79,476.49
2018,9,30,15,30,719.0,84.0,0.4,20.4,406.0,577.71,446.0
2018,9,30,15,45,680.0,80.0,0.4,19.75,357.5,523.76,407.98
2018,9,30,16,0,641.0,76.0,0.4,19.1,309.0,468.85,367.99
2018,9,30,16,15,582.0,72.0,0.4,18.7,260.0,404.94,319.24
2018,9,30,16,30,523.0,68.0,0.4,18.3,211.0,344.85,271.7
2018,9,30,16,45,446.0,60.5,0.35,17.85,164.5,277.26,216.59
2018,9,30,17,0,369.0,53.0,0.3,17.4,118.0,216.24,165.36
2018,9,30,17,15,275.0,40.5,0.3,16.9,80.0,150.71,110.17
2018,9,30,17,30,181.0,28.0,0.3,16.4,42.0,94.8,56.2
2018,9,30,17,45,97.5,15.0,0.3,15.9,22.0,37.04,0.0
2018,9,30,18,0,14.0,2.0,0.3,15.4,2.0,0.0,0.0
2018,9,30,18,15,7.0,1.0,0.25,15.25,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.2,15.1,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.15,14.9,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.1,14.7,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.15,14.55,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.2,14.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.15,13.8,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.1,13.7,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.1,13.65,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.1,13.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.1,13.55,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.2,13.45,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.35,13.35,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,10,1,6,15,0.0,1.5,0.3,12.6,1.5,1.47,0.0
2018,10,1,6,30,0.0,3.0,0.3,12.9,3.0,2.89,0.0
2018,10,1,6,45,0.0,5.0,0.3,13.15,5.0,4.82,0.0
2018,10,1,7,0,0.0,7.0,0.3,13.4,7.0,6.74,0.07
2018,10,1,7,15,0.0,8.5,0.25,13.55,8.5,8.19,1.39
2018,10,1,7,30,0.0,10.0,0.2,13.7,10.0,9.64,2.68
2018,10,1,7,45,0.0,27.0,0.2,13.85,27.0,26.05,16.85
2018,10,1,8,0,0.0,44.0,0.2,14.0,44.0,42.49,30.86
2018,10,1,8,15,1.5,87.0,0.2,14.2,87.5,84.31,65.88
2018,10,1,8,30,3.0,130.0,0.2,14.4,131.0,125.8,99.64
2018,10,1,8,45,1.5,118.0,0.2,14.55,118.5,114.34,89.76
2018,10,1,9,0,0.0,106.0,0.2,14.7,106.0,102.42,79.77
2018,10,1,9,15,0.0,97.5,0.2,14.9,97.5,94.31,72.9
2018,10,1,9,30,0.0,89.0,0.2,15.1,89.0,86.12,66.0
2018,10,1,9,45,2.0,127.0,0.2,15.3,128.5,124.13,96.67
2018,10,1,10,0,4.0,165.0,0.2,15.5,168.0,162.51,126.83
2018,10,1,10,15,4.0,155.5,0.25,15.7,158.5,153.55,119.29
2018,10,1,10,30,4.0,146.0,0.3,15.9,149.0,144.52,111.99
2018,10,1,10,45,2.5,134.5,0.3,16.05,136.5,132.37,102.16
2018,10,1,11,0,1.0,123.0,0.3,16.2,124.0,120.1,92.23
2018,10,1,11,15,29.0,197.0,0.3,16.4,218.5,218.56,170.36
2018,10,1,11,30,57.0,271.0,0.3,16.6,313.0,317.91,245.57
2018,10,1,11,45,77.0,295.0,0.3,16.8,352.0,361.21,277.11
2018,10,1,12,0,97.0,319.0,0.3,17.0,391.0,405.32,309.23
2018,10,1,12,15,54.5,272.5,0.3,17.05,313.0,322.45,246.85
2018,10,1,12,30,12.0,226.0,0.3,17.1,235.0,232.84,178.68
2018,10,1,12,45,7.0,184.0,0.3,17.15,189.0,186.44,143.53
2018,10,1,13,0,2.0,142.0,0.3,17.2,143.0,140.22,107.56
2018,10,1,13,15,1.5,135.0,0.3,17.2,136.0,132.89,102.07
2018,10,1,13,30,1.0,128.0,0.3,17.2,129.0,125.54,96.38
2018,10,1,13,45,4.0,157.0,0.3,17.15,159.5,157.26,121.81
2018,10,1,14,0,7.0,186.0,0.3,17.1,190.0,189.5,147.26
2018,10,1,14,15,4.5,167.5,0.3,17.0,170.0,168.75,131.05
2018,10,1,14,30,2.0,149.0,0.3,16.9,150.0,148.09,115.06
2018,10,1,14,45,3.5,152.5,0.3,16.85,154.5,153.18,119.57
2018,10,1,15,0,5.0,156.0,0.3,16.8,159.0,158.4,124.09
2018,10,1,15,15,5.0,147.5,0.3,16.8,150.0,150.07,117.76
2018,10,1,15,30,5.0,139.0,0.3,16.8,141.0,141.81,111.5
2018,10,1,15,45,6.0,126.5,0.3,16.5,129.0,129.95,102.41
2018,10,1,16,0,7.0,114.0,0.3,16.2,117.0,118.06,93.13
2018,10,1,16,15,6.0,95.5,0.3,16.0,97.5,98.5,77.25
2018,10,1,16,30,5.0,77.0,0.3,15.8,78.0,78.96,61.09
2018,10,1,16,45,4.0,60.0,0.3,15.6,61.0,61.08,45.99
2018,10,1,17,0,3.0,43.0,0.3,15.4,44.0,43.18,30.62
2018,10,1,17,15,3.5,30.0,0.35,15.3,30.5,30.16,19.09
2018,10,1,17,30,4.0,17.0,0.4,15.2,17.0,17.52,5.86
2018,10,1,17,45,4.0,9.0,0.4,15.1,9.0,9.75,0.0
2018,10,1,18,0,4.0,1.0,0.4,15.0,1.0,0.0,0.0
2018,10,1,18,15,2.0,0.5,0.4,15.0,0.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.4,14.95,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,2,6,15,0.0,3.0,0.4,14.0,3.0,2.95,0.0
2018,10,2,6,30,0.0,6.0,0.4,14.1,6.0,5.78,0.0
2018,10,2,6,45,0.5,11.5,0.4,14.25,11.5,11.09,3.77
2018,10,2,7,0,1.0,17.0,0.4,14.4,17.0,16.41,8.18
2018,10,2,7,15,1.0,21.0,0.35,14.7,21.0,20.32,11.67
2018,10,2,7,30,1.0,25.0,0.3,15.0,25.0,24.25,15.11
2018,10,2,7,45,0.5,19.5,0.3,15.35,19.5,18.9,10.56
2018,10,2,8,0,0.0,14.0,0.3,15.7,14.0,13.5,5.93
2018,10,2,8,15,0.0,17.5,0.3,16.6,17.5,16.89,8.75
2018,10,2,8,30,0.0,21.0,0.3,17.5,21.0,20.27,11.52
2018,10,2,8,45,0.0,40.5,0.3,18.45,40.5,39.12,27.17
2018,10,2,9,0,0.0,60.0,0.3,19.4,60.0,58.0,42.49
2018,10,2,9,15,22.0,131.5,0.35,19.6,144.0,138.51,107.36
2018,10,2,9,30,44.0,203.0,0.4,19.8,228.0,221.2,171.59
2018,10,2,9,45,106.5,246.0,0.4,19.95,311.5,304.65,235.02
2018,10,2,10,0,169.0,289.0,0.4,20.1,395.0,392.07,299.56
2018,10,2,10,15,188.5,300.5,0.4,20.4,423.5,424.72,322.3
2018,10,2,10,30,208.0,312.0,0.4,20.7,452.0,458.31,345.94
2018,10,2,10,45,143.5,313.0,0.4,21.0,411.0,420.79,316.91
2018,10,2,11,0,79.0,314.0,0.4,21.3,370.0,373.95,281.38
2018,10,2,11,15,177.5,304.0,0.4,21.5,432.5,449.33,338.42
2018,10,2,11,30,276.0,294.0,0.4,21.7,495.0,529.55,396.35
2018,10,2,11,45,336.0,270.0,0.35,21.9,516.0,560.6,418.04
2018,10,2,12,0,396.0,246.0,0.3,22.1,537.0,599.43,445.17
2018,10,2,12,15,359.5,268.0,0.3,22.15,531.5,590.21,437.36
2018,10,2,12,30,323.0,290.0,0.3,22.2,526.0,586.76,433.93
2018,10,2,12,45,417.0,243.0,0.3,22.25,542.5,627.91,465.01
2018,10,2,13,0,511.0,196.0,0.3,22.3,559.0,658.81,488.52
2018,10,2,13,15,561.5,181.0,0.3,22.25,570.5,688.53,509.62
2018,10,2,13,30,612.0,166.0,0.3,22.2,582.0,711.34,526.09
2018,10,2,13,45,357.5,213.0,0.3,22.1,453.5,540.96,405.07
2018,10,2,14,0,103.0,260.0,0.3,22.0,325.0,362.82,273.75
2018,10,2,14,15,94.5,245.0,0.3,21.8,302.5,330.2,251.99
2018,10,2,14,30,86.0,230.0,0.3,21.6,280.0,306.28,235.0
2018,10,2,14,45,191.5,217.0,0.3,21.4,318.0,378.01,291.9
2018,10,2,15,0,297.0,204.0,0.3,21.2,356.0,443.16,341.76
2018,10,2,15,15,319.5,183.5,0.3,21.2,334.0,426.75,330.16
2018,10,2,15,30,342.0,163.0,0.3,21.2,312.0,407.67,317.11
2018,10,2,15,45,301.0,148.0,0.3,20.6,268.5,353.58,277.18
2018,10,2,16,0,260.0,133.0,0.3,20.0,225.0,301.98,238.29
2018,10,2,16,15,255.0,112.0,0.3,19.5,191.0,264.89,209.78
2018,10,2,16,30,250.0,91.0,0.3,19.0,157.0,227.5,179.77
2018,10,2,16,45,222.5,75.0,0.3,18.55,124.0,186.46,145.62
2018,10,2,17,0,195.0,59.0,0.3,18.1,91.0,147.79,112.45
2018,10,2,17,15,185.5,42.5,0.3,17.6,64.5,122.56,88.45
2018,10,2,17,30,176.0,26.0,0.3,17.1,38.0,87.72,41.84
2018,10,2,17,45,93.0,14.0,0.35,16.55,20.0,34.29,0.0
2018,10,2,18,0,10.0,2.0,0.4,16.0,2.0,0.0,0.0
2018,10,2,18,15,5.0,1.0,0.4,15.9,1.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,0.4,15.65,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.35,14.6,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.5,15.2,1.5,1.47,0.0
2018,10,3,6,30,0.0,3.0,0.4,15.3,3.0,2.89,0.0
2018,10,3,6,45,0.0,5.0,0.3,15.45,5.0,4.82,0.0
2018,10,3,7,0,0.0,7.0,0.2,15.6,7.0,6.74,0.02
2018,10,3,7,15,0.0,10.0,0.2,15.95,10.0,9.64,2.56
2018,10,3,7,30,0.0,13.0,0.2,16.3,13.0,12.53,5.08
2018,10,3,7,45,0.0,17.5,0.2,16.65,17.5,16.88,8.79
2018,10,3,8,0,0.0,22.0,0.2,17.0,22.0,21.23,12.46
2018,10,3,8,15,0.0,28.0,0.25,17.25,28.0,27.03,17.31
2018,10,3,8,30,0.0,34.0,0.3,17.5,34.0,32.83,22.09
2018,10,3,8,45,0.0,59.0,0.3,17.75,59.0,57.02,42.14
2018,10,3,9,0,0.0,84.0,0.3,18.0,84.0,81.25,61.81
2018,10,3,9,15,0.5,90.0,0.3,18.1,90.5,87.31,66.47
2018,10,3,9,30,1.0,96.0,0.3,18.2,97.0,93.43,71.2
2018,10,3,9,45,1.0,101.5,0.3,18.3,102.5,98.82,75.33
2018,10,3,10,0,1.0,107.0,0.3,18.4,108.0,104.23,79.46
2018,10,3,10,15,11.5,170.0,0.3,18.45,178.0,172.68,133.65
2018,10,3,10,30,22.0,233.0,0.3,18.5,248.0,242.53,187.07
2018,10,3,10,45,14.0,210.5,0.3,18.6,220.0,215.49,165.5
2018,10,3,11,0,6.0,188.0,0.3,18.7,192.0,187.82,143.97
2018,10,3,11,15,7.5,196.0,0.3,18.8,201.5,197.25,151.27
2018,10,3,11,30,9.0,204.0,0.3,18.9,211.0,206.76,158.43
2018,10,3,11,45,58.5,263.0,0.3,19.0,306.0,312.66,239.74
2018,10,3,12,0,108.0,322.0,0.3,19.1,401.0,424.43,321.47
2018,10,3,12,15,109.5,316.5,0.3,19.1,396.5,422.65,319.21
2018,10,3,12,30,111.0,311.0,0.3,19.1,392.0,420.38,317.83
2018,10,3,12,45,56.5,207.0,0.3,19.15,248.0,257.45,197.24
2018,10,3,13,0,2.0,103.0,0.3,19.2,104.0,101.58,76.13
2018,10,3,13,15,1.0,96.0,0.3,19.25,96.5,93.82,70.52
2018,10,3,13,30,0.0,89.0,0.3,19.3,89.0,86.15,64.45
2018,10,3,13,45,0.5,100.0,0.3,19.35,100.5,97.34,73.54
2018,10,3,14,0,1.0,111.0,0.3,19.4,112.0,108.69,82.7
2018,10,3,14,15,190.5,145.5,0.3,19.4,255.0,312.36,247.29
2018,10,3,14,30,380.0,180.0,0.3,19.4,398.0,502.69,389.42
2018,10,3,14,45,269.5,198.0,0.3,19.35,347.5,422.45,327.02
2018,10,3,15,0,159.0,216.0,0.3,19.3,297.0,349.33,271.44
2018,10,3,15,15,201.5,194.0,0.3,19.3,287.0,349.57,273.85
2018,10,3,15,30,244.0,172.0,0.3,19.3,277.0,353.93,278.28
2018,10,3,15,45,405.5,128.0,0.3,19.0,279.0,400.74,316.36
2018,10,3,16,0,567.0,84.0,0.3,18.7,281.0,428.52,338.06
2018,10,3,16,15,562.5,72.0,0.3,18.4,242.0,387.62,305.47
2018,10,3,16,30,558.0,60.0,0.3,18.1,203.0,345.74,271.23
2018,10,3,16,45,497.5,52.5,0.3,17.75,159.0,284.56,220.53
2018,10,3,17,0,437.0,45.0,0.3,17.4,115.0,228.37,172.32
2018,10,3,17,15,305.5,34.5,0.3,16.95,75.0,151.64,107.83
2018,10,3,17,30,174.0,24.0,0.3,16.5,35.0,83.14,31.61
2018,10,3,17,45,87.0,12.0,0.3,16.05,17.5,30.67,0.0
2018,10,3,18,0,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.3,15.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.3,15.15,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.3,14.85,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.3,14.05,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.25,13.95,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.2,13.85,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.2,13.75,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.2,13.7,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.25,13.7,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.3,13.55,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.3,13.45,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.3,13.35,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.3,13.25,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.35,13.15,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,4,6,15,2.5,1.5,0.5,12.4,1.5,1.47,0.0
2018,10,4,6,30,5.0,3.0,0.5,12.4,3.0,2.94,0.0
2018,10,4,6,45,2.5,5.0,0.5,12.45,5.0,4.86,0.0
2018,10,4,7,0,0.0,7.0,0.5,12.5,7.0,6.74,0.33
2018,10,4,7,15,0.0,10.0,0.5,12.55,10.0,9.64,2.64
2018,10,4,7,30,0.0,13.0,0.5,12.6,13.0,12.53,5.2
2018,10,4,7,45,0.0,16.5,0.5,12.7,16.5,15.91,8.14
2018,10,4,8,0,0.0,20.0,0.5,12.8,20.0,19.29,11.05
2018,10,4,8,15,0.0,26.0,0.55,13.0,26.0,25.09,15.99
2018,10,4,8,30,0.0,32.0,0.6,13.2,32.0,30.9,20.87
2018,10,4,8,45,0.0,38.5,0.6,13.45,38.5,37.19,26.11
2018,10,4,9,0,0.0,45.0,0.6,13.7,45.0,43.48,31.31
2018,10,4,9,15,0.0,61.0,0.6,14.05,61.0,58.97,44.14
2018,10,4,9,30,0.0,77.0,0.6,14.4,77.0,74.48,56.81
2018,10,4,9,45,4.0,127.0,0.6,14.7,129.5,125.29,98.22
2018,10,4,10,0,8.0,177.0,0.6,15.0,182.0,176.71,139.02
2018,10,4,10,15,13.0,205.0,0.6,15.35,213.5,207.95,163.09
2018,10,4,10,30,18.0,233.0,0.6,15.7,245.0,239.75,187.34
2018,10,4,10,45,15.5,228.0,0.6,16.05,238.5,233.9,182.12
2018,10,4,11,0,13.0,223.0,0.6,16.4,232.0,227.79,176.97
2018,10,4,11,15,30.5,263.5,0.6,16.7,285.5,287.4,222.81
2018,10,4,11,30,48.0,304.0,0.6,17.0,339.0,344.78,265.58
2018,10,4,11,45,61.0,317.5,0.6,17.35,362.0,371.48,284.88
2018,10,4,12,0,74.0,331.0,0.6,17.7,385.0,398.61,304.56
2018,10,4,12,15,56.0,308.0,0.6,17.9,348.5,361.12,276.17
2018,10,4,12,30,38.0,285.0,0.6,18.1,312.0,322.94,247.52
2018,10,4,12,45,27.0,262.0,0.6,18.35,281.0,290.24,222.9
2018,10,4,13,0,16.0,239.0,0.6,18.6,250.0,250.38,192.56
2018,10,4,13,15,17.0,234.0,0.65,18.7,245.5,246.48,190.11
2018,10,4,13,30,18.0,229.0,0.7,18.8,241.0,242.52,187.41
2018,10,4,13,45,71.0,251.5,0.7,18.85,296.0,318.47,247.25
2018,10,4,14,0,124.0,274.0,0.7,18.9,351.0,395.11,305.66
2018,10,4,14,15,197.0,259.5,0.7,18.8,375.0,435.55,337.65
2018,10,4,14,30,270.0,245.0,0.7,18.7,399.0,480.89,372.92
2018,10,4,14,45,336.5,212.5,0.75,18.65,390.5,487.45,380.2
2018,10,4,15,0,403.0,180.0,0.8,18.6,382.0,497.63,390.09
2018,10,4,15,15,591.5,126.0,0.8,18.6,393.0,555.28,436.09
2018,10,4,15,30,780.0,72.0,0.8,18.6,404.0,591.27,464.53
2018,10,4,15,45,767.0,66.0,0.8,18.05,361.0,546.55,431.5
2018,10,4,16,0,754.0,60.0,0.8,17.5,318.0,500.73,397.15
2018,10,4,16,15,637.5,62.5,0.8,17.0,257.0,412.82,328.76
2018,10,4,16,30,521.0,65.0,0.8,16.5,196.0,331.8,263.81
2018,10,4,16,45,478.5,53.5,0.8,15.95,153.0,275.65,216.43
2018,10,4,17,0,436.0,42.0,0.8,15.4,110.0,222.88,169.86
2018,10,4,17,15,341.5,32.5,0.8,14.75,73.5,159.72,113.7
2018,10,4,17,30,247.0,23.0,0.8,14.1,37.0,99.38,25.34
2018,10,4,17,45,123.5,11.5,0.8,13.45,18.5,37.64,0.0
2018,10,4,18,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,5,6,15,58.5,8.5,0.65,10.05,11.5,8.36,0.0
2018,10,5,6,30,117.0,17.0,0.6,10.6,23.0,13.3,0.0
2018,10,5,6,45,176.5,33.5,0.55,11.15,53.5,25.93,16.08
2018,10,5,7,0,236.0,50.0,0.5,11.7,84.0,39.79,29.56
2018,10,5,7,15,403.0,53.0,0.45,12.65,139.0,69.23,39.33
2018,10,5,7,30,570.0,56.0,0.4,13.6,194.0,116.73,68.31
2018,10,5,7,45,477.5,70.5,0.4,14.5,203.5,147.73,98.48
2018,10,5,8,0,385.0,85.0,0.4,15.4,213.0,167.75,120.67
2018,10,5,8,15,490.0,95.0,0.35,16.1,283.0,230.41,170.62
2018,10,5,8,30,595.0,105.0,0.3,16.8,353.0,303.4,228.37
2018,10,5,8,45,711.0,88.0,0.25,17.5,416.0,364.58,276.37
2018,10,5,9,0,827.0,71.0,0.2,18.2,479.0,437.21,332.25
2018,10,5,9,15,842.5,73.5,0.2,18.65,518.0,487.38,371.1
2018,10,5,9,30,858.0,76.0,0.2,19.1,557.0,537.07,408.39
2018,10,5,9,45,854.5,82.5,0.2,19.55,585.5,579.12,438.85
2018,10,5,10,0,851.0,89.0,0.2,20.0,614.0,618.67,466.56
2018,10,5,10,15,739.5,133.0,0.25,20.05,603.5,624.96,470.12
2018,10,5,10,30,628.0,177.0,0.3,20.1,593.0,620.24,465.88
2018,10,5,10,45,484.0,225.5,0.3,20.2,551.5,585.44,439.3
2018,10,5,11,0,340.0,274.0,0.3,20.3,510.0,537.95,403.48
2018,10,5,11,15,555.5,210.0,0.35,20.5,603.5,654.61,489.79
2018,10,5,11,30,771.0,146.0,0.4,20.7,697.0,773.48,571.27
2018,10,5,11,45,799.0,134.5,0.4,20.9,708.5,799.22,585.79
2018,10,5,12,0,827.0,123.0,0.4,21.1,720.0,822.6,600.1
2018,10,5,12,15,809.0,130.5,0.45,21.15,712.0,825.28,602.33
2018,10,5,12,30,791.0,138.0,0.5,21.2,704.0,824.58,602.82
2018,10,5,12,45,850.0,109.5,0.5,21.25,709.0,846.89,617.49
2018,10,5,13,0,909.0,81.0,0.5,21.3,714.0,860.57,626.32
2018,10,5,13,15,898.5,82.5,0.55,21.05,694.0,849.7,621.24
2018,10,5,13,30,888.0,84.0,0.6,20.8,674.0,835.6,614.48
2018,10,5,13,45,805.0,109.5,0.65,20.5,628.0,790.9,587.61
2018,10,5,14,0,722.0,135.0,0.7,20.2,582.0,743.43,558.72
2018,10,5,14,15,741.0,120.0,0.7,19.9,557.5,728.02,550.55
2018,10,5,14,30,760.0,105.0,0.7,19.6,533.0,706.38,537.67
2018,10,5,14,45,791.0,88.0,0.75,19.3,506.5,690.34,529.36
2018,10,5,15,0,822.0,71.0,0.8,19.0,480.0,665.07,514.36
2018,10,5,15,15,799.5,69.0,0.8,19.0,437.0,625.32,487.71
2018,10,5,15,30,777.0,67.0,0.8,19.0,394.0,580.35,455.24
2018,10,5,15,45,743.5,64.0,0.85,18.1,347.0,527.05,417.4
2018,10,5,16,0,710.0,61.0,0.9,17.2,300.0,474.36,378.32
2018,10,5,16,15,669.5,55.5,0.9,16.75,252.5,416.23,332.34
2018,10,5,16,30,629.0,50.0,0.9,16.3,205.0,360.14,286.02
2018,10,5,16,45,530.0,46.0,0.9,15.85,156.0,286.44,224.25
2018,10,5,17,0,431.0,42.0,0.9,15.4,107.0,219.25,166.47
2018,10,5,17,15,325.0,31.5,0.9,14.95,70.0,152.1,106.75
2018,10,5,17,30,219.0,21.0,0.9,14.5,33.0,88.17,4.38
2018,10,5,17,45,109.5,10.5,0.9,14.05,16.5,33.27,0.0
2018,10,5,18,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,6,6,15,95.5,8.0,0.7,11.65,12.5,7.86,0.0
2018,10,6,6,30,191.0,16.0,0.7,12.0,25.0,12.56,0.0
2018,10,6,6,45,335.0,23.5,0.7,12.35,62.0,17.36,8.68
2018,10,6,7,0,479.0,31.0,0.7,12.7,99.0,25.73,17.04
2018,10,6,7,15,412.5,38.0,0.7,13.2,113.0,55.39,27.46
2018,10,6,7,30,346.0,45.0,0.7,13.7,127.0,79.07,46.57
2018,10,6,7,45,175.5,67.0,0.7,14.2,109.0,92.36,65.42
2018,10,6,8,0,5.0,89.0,0.7,14.7,91.0,86.49,67.53
2018,10,6,8,15,78.5,121.5,0.7,15.3,154.0,137.58,107.61
2018,10,6,8,30,152.0,154.0,0.7,15.9,217.0,198.11,155.27
2018,10,6,8,45,214.5,176.5,0.75,16.5,275.5,253.21,198.53
2018,10,6,9,0,277.0,199.0,0.8,17.1,334.0,314.68,246.34
2018,10,6,9,15,379.0,192.0,0.8,17.55,393.5,372.64,291.07
2018,10,6,9,30,481.0,185.0,0.8,18.0,453.0,441.0,343.13
2018,10,6,9,45,617.5,156.5,0.75,18.5,521.5,515.54,398.83
2018,10,6,10,0,754.0,128.0,0.7,19.0,590.0,597.48,458.39
2018,10,6,10,15,791.5,121.0,0.7,19.35,624.5,644.24,491.26
2018,10,6,10,30,829.0,114.0,0.7,19.7,659.0,691.36,524.01
2018,10,6,10,45,816.0,123.0,0.7,20.05,672.5,718.56,541.24
2018,10,6,11,0,803.0,132.0,0.7,20.4,686.0,742.38,555.79
2018,10,6,11,15,885.5,101.5,0.7,20.65,722.5,792.06,587.78
2018,10,6,11,30,968.0,71.0,0.7,20.9,759.0,844.22,620.54
2018,10,6,11,45,968.5,71.0,0.7,21.2,762.5,862.17,630.55
2018,10,6,12,0,969.0,71.0,0.7,21.5,766.0,876.61,638.82
2018,10,6,12,15,967.5,71.0,0.7,21.65,762.0,885.82,644.23
2018,10,6,12,30,966.0,71.0,0.7,21.8,758.0,891.37,647.49
2018,10,6,12,45,962.5,71.0,0.7,21.95,746.0,891.59,647.52
2018,10,6,13,0,959.0,71.0,0.7,22.1,734.0,888.16,645.44
2018,10,6,13,15,952.5,71.0,0.7,22.15,714.0,878.61,639.86
2018,10,6,13,30,946.0,71.0,0.7,22.2,694.0,865.58,632.24
2018,10,6,13,45,937.5,70.0,0.7,22.25,667.0,846.4,620.77
2018,10,6,14,0,929.0,69.0,0.7,22.3,640.0,824.01,607.32
2018,10,6,14,15,917.5,68.0,0.75,22.25,606.5,796.23,591.36
2018,10,6,14,30,906.0,67.0,0.8,22.2,573.0,765.72,573.44
2018,10,6,14,45,890.0,65.5,0.8,22.1,533.5,728.83,550.35
2018,10,6,15,0,874.0,64.0,0.8,22.0,494.0,689.91,525.6
2018,10,6,15,15,853.0,61.5,0.8,22.0,449.5,644.72,495.83
2018,10,6,15,30,832.0,59.0,0.8,22.0,405.0,598.4,463.39
2018,10,6,15,45,801.5,56.5,0.8,21.45,357.5,549.42,428.16
2018,10,6,16,0,771.0,54.0,0.8,20.9,310.0,496.76,388.88
2018,10,6,16,15,701.0,53.0,0.85,20.0,257.0,426.48,335.3
2018,10,6,16,30,631.0,52.0,0.9,19.1,204.0,360.6,282.76
2018,10,6,16,45,506.5,46.5,0.9,18.25,150.5,275.23,213.09
2018,10,6,17,0,382.0,41.0,0.9,17.4,97.0,198.71,149.16
2018,10,6,17,15,253.5,30.0,0.9,16.7,61.0,127.15,87.01
2018,10,6,17,30,125.0,19.0,0.9,16.0,25.0,60.16,0.0
2018,10,6,17,45,62.5,9.5,0.95,15.3,12.5,22.22,0.0
2018,10,6,18,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,7,6,15,107.5,9.0,0.8,12.05,13.5,8.85,0.0
2018,10,7,6,30,215.0,18.0,0.8,12.5,27.0,17.69,0.0
2018,10,7,6,45,382.5,26.0,0.8,13.0,68.5,19.85,10.47
2018,10,7,7,0,550.0,34.0,0.8,13.5,110.0,27.93,18.85
2018,10,7,7,15,623.5,38.5,0.8,14.1,158.0,69.22,32.25
2018,10,7,7,30,697.0,43.0,0.8,14.7,206.0,118.82,64.44
2018,10,7,7,45,742.0,46.0,0.75,15.25,255.5,169.96,105.43
2018,10,7,8,0,787.0,49.0,0.7,15.8,305.0,227.11,154.33
2018,10,7,8,15,817.0,51.5,0.7,16.45,353.0,281.69,202.37
2018,10,7,8,30,847.0,54.0,0.7,17.1,401.0,338.27,251.33
2018,10,7,8,45,868.0,56.5,0.7,17.8,445.5,393.08,297.65
2018,10,7,9,0,889.0,59.0,0.7,18.5,490.0,448.36,342.66
2018,10,7,9,15,904.0,60.5,0.7,19.05,529.5,499.92,383.45
2018,10,7,9,30,919.0,62.0,0.7,19.6,569.0,550.79,422.22
2018,10,7,9,45,930.0,62.0,0.7,20.15,602.0,596.88,456.2
2018,10,7,10,0,941.0,62.0,0.7,20.7,635.0,641.4,487.93
2018,10,7,10,15,948.0,63.0,0.7,21.1,661.5,682.55,516.57
2018,10,7,10,30,955.0,64.0,0.7,21.5,688.0,721.39,541.13
2018,10,7,10,45,959.5,64.5,0.7,21.9,707.0,755.39,562.05
2018,10,7,11,0,964.0,65.0,0.7,22.3,726.0,786.54,580.89
2018,10,7,11,15,965.5,65.0,0.65,22.6,737.0,811.85,595.18
2018,10,7,11,30,967.0,65.0,0.6,22.9,748.0,833.86,607.27
2018,10,7,11,45,967.0,65.5,0.6,23.2,751.5,851.81,617.62
2018,10,7,12,0,967.0,66.0,0.6,23.5,755.0,866.26,625.83
2018,10,7,12,15,964.0,66.5,0.6,23.7,750.5,874.65,630.54
2018,10,7,12,30,961.0,67.0,0.6,23.9,746.0,879.38,633.15
2018,10,7,12,45,955.5,68.5,0.6,24.05,734.0,879.5,633.13
2018,10,7,13,0,950.0,70.0,0.6,24.2,722.0,876.02,631.03
2018,10,7,13,15,943.5,69.5,0.6,24.25,702.0,865.91,625.14
2018,10,7,13,30,937.0,69.0,0.6,24.3,682.0,852.34,617.25
2018,10,7,13,45,928.0,68.5,0.6,24.35,655.0,833.4,606.02
2018,10,7,14,0,919.0,68.0,0.6,24.4,628.0,811.31,592.86
2018,10,7,14,15,907.5,66.5,0.6,24.3,594.5,783.14,576.07
2018,10,7,14,30,896.0,65.0,0.6,24.2,561.0,752.27,557.46
2018,10,7,14,45,879.0,64.0,0.6,24.1,521.5,715.52,534.71
2018,10,7,15,0,862.0,63.0,0.6,24.0,482.0,676.85,510.39
2018,10,7,15,15,840.5,60.5,0.6,24.0,438.0,631.77,480.99
2018,10,7,15,30,819.0,58.0,0.6,24.0,394.0,585.66,448.8
2018,10,7,15,45,787.5,55.0,0.6,23.35,346.5,536.09,413.64
2018,10,7,16,0,756.0,52.0,0.6,22.7,299.0,483.0,374.52
2018,10,7,16,15,709.5,48.5,0.65,21.7,250.0,422.57,328.9
2018,10,7,16,30,663.0,45.0,0.7,20.7,201.0,364.64,282.81
2018,10,7,16,45,573.0,40.0,0.75,19.7,152.0,290.24,222.03
2018,10,7,17,0,483.0,35.0,0.8,18.7,103.0,226.35,167.54
2018,10,7,17,15,344.0,26.5,0.85,18.1,65.0,150.01,99.55
2018,10,7,17,30,205.0,18.0,0.9,17.5,27.0,78.09,0.0
2018,10,7,17,45,102.5,9.0,1.0,16.85,13.5,8.85,0.0
2018,10,7,18,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,8,6,15,123.0,8.5,0.8,13.65,13.5,0.0,0.0
2018,10,8,6,30,246.0,17.0,0.8,14.1,27.0,16.71,0.0
2018,10,8,6,45,387.5,25.0,0.8,14.55,66.0,20.81,10.87
2018,10,8,7,0,529.0,33.0,0.8,15.0,105.0,26.13,17.1
2018,10,8,7,15,607.5,38.0,0.8,15.65,153.0,66.59,30.75
2018,10,8,7,30,686.0,43.0,0.8,16.3,201.0,116.13,62.35
2018,10,8,7,45,737.0,45.5,0.75,16.9,251.0,167.07,102.48
2018,10,8,8,0,788.0,48.0,0.7,17.5,301.0,224.65,151.12
2018,10,8,8,15,817.0,50.5,0.7,18.15,348.5,278.89,198.63
2018,10,8,8,30,846.0,53.0,0.7,18.8,396.0,335.0,247.0
2018,10,8,8,45,866.5,54.5,0.7,19.4,439.5,388.45,292.22
2018,10,8,9,0,887.0,56.0,0.7,20.0,483.0,442.31,336.16
2018,10,8,9,15,900.5,57.5,0.7,20.5,521.5,492.92,376.25
2018,10,8,9,30,914.0,59.0,0.7,21.0,560.0,542.72,414.24
2018,10,8,9,45,924.5,60.0,0.65,21.5,593.0,589.22,448.03
2018,10,8,10,0,935.0,61.0,0.6,22.0,626.0,634.13,479.39
2018,10,8,10,15,941.5,62.0,0.6,22.35,652.0,674.64,507.51
2018,10,8,10,30,948.0,63.0,0.6,22.7,678.0,712.81,531.74
2018,10,8,10,45,953.0,63.0,0.55,23.05,697.0,746.32,551.57
2018,10,8,11,0,958.0,63.0,0.5,23.4,716.0,777.02,569.28
2018,10,8,11,15,959.5,64.0,0.5,23.65,727.5,803.16,584.91
2018,10,8,11,30,961.0,65.0,0.5,23.9,739.0,826.05,598.43
2018,10,8,11,45,962.0,64.5,0.5,24.15,742.5,843.53,608.54
2018,10,8,12,0,963.0,64.0,0.5,24.4,746.0,857.54,616.55
2018,10,8,12,15,960.5,65.5,0.5,24.55,742.5,867.33,622.26
2018,10,8,12,30,958.0,67.0,0.5,24.7,739.0,873.51,625.87
2018,10,8,12,45,953.5,67.5,0.5,24.85,727.0,873.29,625.62
2018,10,8,13,0,949.0,68.0,0.5,25.0,715.0,869.47,623.32
2018,10,8,13,15,943.0,68.0,0.5,25.0,695.5,860.29,618.18
2018,10,8,13,30,937.0,68.0,0.5,25.0,676.0,847.67,611.03
2018,10,8,13,45,929.0,66.5,0.5,25.0,649.0,828.35,599.73
2018,10,8,14,0,921.0,65.0,0.5,25.0,622.0,805.85,586.49
2018,10,8,14,15,909.5,64.5,0.5,24.9,589.0,778.79,570.52
2018,10,8,14,30,898.0,64.0,0.5,24.8,556.0,749.03,552.72
2018,10,8,14,45,882.0,62.5,0.5,24.65,517.0,712.39,530.25
2018,10,8,15,0,866.0,61.0,0.5,24.5,478.0,673.76,506.16
2018,10,8,15,15,844.0,59.0,0.5,24.5,434.0,628.87,477.03
2018,10,8,15,30,822.0,57.0,0.5,24.5,390.0,582.98,444.93
2018,10,8,15,45,790.0,54.5,0.5,23.85,342.5,533.71,410.06
2018,10,8,16,0,758.0,52.0,0.5,23.2,295.0,480.96,371.26
2018,10,8,16,15,709.0,48.5,0.5,22.55,246.0,419.38,324.13
2018,10,8,16,30,660.0,45.0,0.5,21.9,197.0,360.53,276.95
2018,10,8,16,45,581.5,39.5,0.5,21.2,149.5,290.69,219.6
2018,10,8,17,0,503.0,34.0,0.5,20.5,102.0,227.31,165.4
2018,10,8,17,15,354.0,26.0,0.55,19.9,64.0,151.11,96.35
2018,10,8,17,30,205.0,18.0,0.6,19.3,26.0,68.58,0.0
2018,10,8,17,45,102.5,9.0,0.65,18.65,13.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,9,6,15,111.5,8.5,0.65,12.2,12.5,0.0,0.0
2018,10,9,6,30,223.0,17.0,0.6,13.0,25.0,16.71,0.0
2018,10,9,6,45,373.5,25.0,0.5,13.8,63.5,19.26,9.37
2018,10,9,7,0,524.0,33.0,0.4,14.6,102.0,26.33,17.29
2018,10,9,7,15,600.5,37.5,0.35,15.45,149.0,64.52,29.68
2018,10,9,7,30,677.0,42.0,0.3,16.3,196.0,112.76,59.92
2018,10,9,7,45,723.5,45.5,0.25,17.15,245.0,163.23,99.34
2018,10,9,8,0,770.0,49.0,0.2,18.0,294.0,219.82,146.57
2018,10,9,8,15,801.5,51.0,0.2,18.8,341.0,273.2,192.51
2018,10,9,8,30,833.0,53.0,0.2,19.6,388.0,328.73,239.5
2018,10,9,8,45,855.0,55.5,0.15,20.4,432.5,382.97,284.02
2018,10,9,9,0,877.0,58.0,0.1,21.2,477.0,437.82,327.22
2018,10,9,9,15,893.0,59.0,0.1,21.65,516.0,488.57,366.54
2018,10,9,9,30,909.0,60.0,0.1,22.1,555.0,538.73,403.99
2018,10,9,9,45,887.5,72.0,0.15,22.5,579.5,578.15,432.82
2018,10,9,10,0,866.0,84.0,0.2,22.9,604.0,613.51,457.96
2018,10,9,10,15,842.0,97.5,0.25,23.1,621.5,646.1,480.73
2018,10,9,10,30,818.0,111.0,0.3,23.3,639.0,673.79,499.65
2018,10,9,10,45,850.5,103.0,0.3,23.5,666.0,715.07,526.75
2018,10,9,11,0,883.0,95.0,0.3,23.7,693.0,752.85,550.16
2018,10,9,11,15,858.5,108.0,0.35,23.7,697.5,773.13,563.24
2018,10,9,11,30,834.0,121.0,0.4,23.7,702.0,786.94,572.46
2018,10,9,11,45,826.5,124.5,0.45,23.7,703.0,800.37,581.64
2018,10,9,12,0,819.0,128.0,0.5,23.7,704.0,810.55,588.85
2018,10,9,12,15,828.5,123.5,0.5,23.55,703.5,822.91,597.11
2018,10,9,12,30,838.0,119.0,0.5,23.4,703.0,832.21,603.47
2018,10,9,12,45,839.0,116.5,0.55,23.25,692.5,833.44,605.71
2018,10,9,13,0,840.0,114.0,0.6,23.1,682.0,831.42,606.1
2018,10,9,13,15,883.0,95.0,0.6,22.9,677.0,837.63,611.23
2018,10,9,13,30,926.0,76.0,0.6,22.7,672.0,844.25,616.67
2018,10,9,13,45,917.5,74.5,0.6,22.45,645.0,824.71,605.35
2018,10,9,14,0,909.0,73.0,0.6,22.2,618.0,802.05,592.36
2018,10,9,14,15,898.0,72.0,0.6,21.9,585.5,775.09,576.61
2018,10,9,14,30,887.0,71.0,0.6,21.6,553.0,745.45,558.99
2018,10,9,14,45,871.5,69.0,0.65,21.25,514.0,708.96,537.31
2018,10,9,15,0,856.0,67.0,0.7,20.9,475.0,670.49,513.83
2018,10,9,15,15,833.0,64.5,0.7,20.9,430.5,624.8,483.1
2018,10,9,15,30,810.0,62.0,0.7,20.9,386.0,582.1,452.25
2018,10,9,15,45,778.5,59.0,0.75,20.1,339.0,529.18,414.64
2018,10,9,16,0,747.0,56.0,0.8,19.3,292.0,476.65,375.58
2018,10,9,16,15,698.0,52.0,0.8,18.6,243.0,415.1,327.22
2018,10,9,16,30,649.0,48.0,0.8,17.9,194.0,356.24,278.81
2018,10,9,16,45,566.5,42.0,0.8,17.25,146.5,284.94,218.89
2018,10,9,17,0,484.0,36.0,0.8,16.6,99.0,224.03,165.33
2018,10,9,17,15,331.0,27.0,0.8,15.75,61.5,142.56,88.79
2018,10,9,17,30,178.0,18.0,0.8,14.9,24.0,61.19,0.0
2018,10,9,17,45,89.0,9.0,0.8,14.05,12.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
