Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,1,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,10,10,6,15,107.0,8.5,0.6,9.95,12.0,0.0,0.0
2018,10,10,6,30,214.0,17.0,0.5,10.7,24.0,16.71,0.0
2018,10,10,6,45,366.5,25.0,0.45,11.4,62.0,19.44,9.25
2018,10,10,7,0,519.0,33.0,0.4,12.1,100.0,26.53,17.63
2018,10,10,7,15,597.5,38.0,0.4,12.9,147.0,63.64,29.78
2018,10,10,7,30,676.0,43.0,0.4,13.7,194.0,112.19,60.24
2018,10,10,7,45,723.5,46.5,0.35,14.45,243.0,162.63,99.87
2018,10,10,8,0,771.0,50.0,0.3,15.2,292.0,217.68,146.39
2018,10,10,8,15,801.5,52.5,0.3,15.95,339.0,272.8,194.37
2018,10,10,8,30,832.0,55.0,0.3,16.7,386.0,328.39,242.09
2018,10,10,8,45,853.5,57.5,0.3,17.45,430.0,382.31,287.36
2018,10,10,9,0,875.0,60.0,0.3,18.2,474.0,436.77,331.38
2018,10,10,9,15,888.5,62.0,0.3,18.7,512.5,487.17,371.1
2018,10,10,9,30,902.0,64.0,0.3,19.2,551.0,536.78,408.75
2018,10,10,9,45,911.0,66.0,0.25,19.65,583.5,582.81,442.01
2018,10,10,10,0,920.0,68.0,0.2,20.1,616.0,627.17,472.85
2018,10,10,10,15,927.5,69.5,0.2,20.4,643.0,668.15,501.23
2018,10,10,10,30,935.0,71.0,0.2,20.7,670.0,706.92,526.43
2018,10,10,10,45,940.5,72.0,0.2,21.0,689.5,741.32,547.57
2018,10,10,11,0,946.0,73.0,0.2,21.3,709.0,773.0,566.75
2018,10,10,11,15,949.5,72.5,0.2,21.45,720.5,798.66,582.22
2018,10,10,11,30,953.0,72.0,0.2,21.6,732.0,821.17,595.71
2018,10,10,11,45,953.5,72.5,0.2,21.75,736.0,839.11,606.33
2018,10,10,12,0,954.0,73.0,0.2,21.9,740.0,853.6,614.87
2018,10,10,12,15,952.0,74.0,0.25,21.95,736.0,863.1,621.5
2018,10,10,12,30,950.0,75.0,0.3,22.0,732.0,869.02,626.13
2018,10,10,12,45,945.0,75.0,0.3,22.0,719.5,867.76,625.59
2018,10,10,13,0,940.0,75.0,0.3,22.0,707.0,862.93,623.03
2018,10,10,13,15,933.5,74.5,0.3,21.9,687.0,852.8,617.51
2018,10,10,13,30,927.0,74.0,0.3,21.8,667.0,839.27,609.98
2018,10,10,13,45,917.5,74.0,0.35,21.7,640.0,820.6,600.17
2018,10,10,14,0,908.0,74.0,0.4,21.6,613.0,798.87,588.41
2018,10,10,14,15,895.0,72.5,0.4,21.45,579.0,769.83,571.03
2018,10,10,14,30,882.0,71.0,0.4,21.3,545.0,738.22,551.87
2018,10,10,14,45,864.0,69.5,0.4,21.1,505.5,700.7,528.59
2018,10,10,15,0,846.0,68.0,0.4,20.9,466.0,661.38,503.76
2018,10,10,15,15,822.5,65.0,0.4,20.9,422.0,619.26,475.4
2018,10,10,15,30,799.0,62.0,0.4,20.9,378.0,572.03,441.69
2018,10,10,15,45,764.5,59.0,0.4,20.2,330.5,517.94,402.91
2018,10,10,16,0,730.0,56.0,0.4,19.5,283.0,464.51,362.99
2018,10,10,16,15,676.5,52.0,0.45,18.65,234.0,401.7,314.64
2018,10,10,16,30,623.0,48.0,0.5,17.8,185.0,342.02,266.34
2018,10,10,16,45,521.5,41.5,0.55,16.95,136.5,267.17,204.47
2018,10,10,17,0,420.0,35.0,0.6,16.1,88.0,199.01,146.12
2018,10,10,17,15,281.5,25.0,0.65,15.4,53.5,123.47,72.23
2018,10,10,17,30,143.0,15.0,0.7,14.7,19.0,49.14,0.0
2018,10,10,17,45,71.5,7.5,0.75,13.95,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,11,6,15,17.5,5.0,0.8,10.4,5.5,0.0,0.0
2018,10,11,6,30,35.0,10.0,0.7,10.8,11.0,9.83,0.0
2018,10,11,6,45,84.0,23.0,0.55,11.2,32.0,19.37,8.68
2018,10,11,7,0,133.0,36.0,0.4,11.6,53.0,29.78,20.44
2018,10,11,7,15,131.0,55.5,0.35,12.35,78.0,54.57,36.76
2018,10,11,7,30,129.0,75.0,0.3,13.1,103.0,82.33,58.88
2018,10,11,7,45,103.0,97.5,0.25,13.85,123.5,106.97,80.52
2018,10,11,8,0,77.0,120.0,0.2,14.6,144.0,129.65,100.46
2018,10,11,8,15,107.0,142.0,0.2,15.3,181.0,163.26,127.04
2018,10,11,8,30,137.0,164.0,0.2,16.0,218.0,200.84,156.58
2018,10,11,8,45,187.0,181.0,0.2,16.7,263.5,244.42,190.25
2018,10,11,9,0,237.0,198.0,0.2,17.4,309.0,293.77,227.99
2018,10,11,9,15,363.5,187.5,0.2,17.85,374.5,356.59,275.77
2018,10,11,9,30,490.0,177.0,0.2,18.3,440.0,432.06,332.34
2018,10,11,9,45,696.0,126.5,0.2,18.75,525.0,521.71,398.96
2018,10,11,10,0,902.0,76.0,0.2,19.2,610.0,622.04,471.43
2018,10,11,10,15,910.5,77.0,0.2,19.5,636.5,662.45,498.79
2018,10,11,10,30,919.0,78.0,0.2,19.8,663.0,700.75,524.31
2018,10,11,10,45,924.5,79.0,0.2,20.1,682.5,734.62,545.24
2018,10,11,11,0,930.0,80.0,0.2,20.4,702.0,765.82,564.24
2018,10,11,11,15,933.0,80.5,0.2,20.6,713.5,791.75,579.9
2018,10,11,11,30,936.0,81.0,0.2,20.8,725.0,814.58,593.57
2018,10,11,11,45,936.5,81.5,0.2,21.0,728.5,832.22,603.94
2018,10,11,12,0,937.0,82.0,0.2,21.2,732.0,846.48,612.28
2018,10,11,12,15,937.0,81.0,0.2,21.25,728.0,855.24,617.6
2018,10,11,12,30,937.0,80.0,0.2,21.3,724.0,860.48,620.89
2018,10,11,12,45,934.0,79.5,0.2,21.4,712.0,860.28,620.79
2018,10,11,13,0,931.0,79.0,0.2,21.5,700.0,856.54,618.67
2018,10,11,13,15,925.5,78.5,0.15,21.45,680.5,847.27,612.75
2018,10,11,13,30,920.0,78.0,0.1,21.4,661.0,834.62,604.97
2018,10,11,13,45,911.5,76.5,0.1,21.4,634.0,815.14,593.52
2018,10,11,14,0,903.0,75.0,0.1,21.4,607.0,792.58,580.2
2018,10,11,14,15,891.5,73.0,0.15,21.25,573.5,764.22,564.05
2018,10,11,14,30,880.0,71.0,0.2,21.1,540.0,733.24,546.12
2018,10,11,14,45,863.5,69.0,0.25,20.95,501.0,696.29,523.93
2018,10,11,15,0,847.0,67.0,0.3,20.8,462.0,657.47,500.09
2018,10,11,15,15,823.0,64.5,0.3,20.8,417.5,615.64,471.79
2018,10,11,15,30,799.0,62.0,0.3,20.8,373.0,568.77,438.32
2018,10,11,15,45,766.5,58.5,0.35,20.1,326.0,515.35,400.56
2018,10,11,16,0,734.0,55.0,0.4,19.4,279.0,462.46,361.37
2018,10,11,16,15,683.5,50.5,0.5,18.6,230.5,400.58,313.81
2018,10,11,16,30,633.0,46.0,0.6,17.8,182.0,341.6,265.92
2018,10,11,16,45,549.0,39.5,0.7,17.0,135.5,270.69,206.67
2018,10,11,17,0,465.0,33.0,0.8,16.2,89.0,210.41,153.41
2018,10,11,17,15,308.0,23.5,0.85,15.45,53.5,127.23,68.07
2018,10,11,17,30,151.0,14.0,0.9,14.7,18.0,49.52,0.0
2018,10,11,17,45,75.5,7.0,0.95,14.0,9.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,10,12,6,15,91.5,7.5,0.55,11.25,10.0,0.0,0.0
2018,10,12,6,30,183.0,15.0,0.5,11.9,20.0,14.74,0.0
2018,10,12,6,45,353.0,24.0,0.5,12.55,58.5,18.86,7.61
2018,10,12,7,0,523.0,33.0,0.5,13.2,97.0,26.98,17.78
2018,10,12,7,15,605.5,38.5,0.45,14.15,145.0,62.08,28.97
2018,10,12,7,30,688.0,44.0,0.4,15.1,193.0,111.55,59.06
2018,10,12,7,45,737.5,48.0,0.4,16.0,243.0,163.16,98.92
2018,10,12,8,0,787.0,52.0,0.4,16.9,293.0,219.6,146.09
2018,10,12,8,15,819.5,55.0,0.35,17.8,341.5,276.31,194.81
2018,10,12,8,30,852.0,58.0,0.3,18.7,390.0,333.76,243.35
2018,10,12,8,45,874.5,59.5,0.25,19.55,434.5,387.91,288.11
2018,10,12,9,0,897.0,61.0,0.2,20.4,479.0,442.62,331.5
2018,10,12,9,15,913.0,62.5,0.2,21.0,518.5,494.53,371.78
2018,10,12,9,30,929.0,64.0,0.2,21.6,558.0,545.81,410.04
2018,10,12,9,45,940.5,65.0,0.15,22.15,591.5,593.16,443.69
2018,10,12,10,0,952.0,66.0,0.1,22.7,625.0,638.94,475.02
2018,10,12,10,15,959.0,67.0,0.1,23.0,651.5,680.06,503.09
2018,10,12,10,30,966.0,68.0,0.1,23.3,678.0,718.83,528.04
2018,10,12,10,45,971.5,68.0,0.15,23.65,697.5,752.92,549.1
2018,10,12,11,0,977.0,68.0,0.2,24.0,717.0,784.17,568.3
2018,10,12,11,15,980.0,68.5,0.2,24.15,728.5,811.07,584.35
2018,10,12,11,30,983.0,69.0,0.2,24.3,740.0,834.71,598.33
2018,10,12,11,45,983.5,69.5,0.25,24.45,744.0,853.0,609.85
2018,10,12,12,0,984.0,70.0,0.3,24.6,748.0,867.74,619.35
2018,10,12,12,15,982.5,69.5,0.3,24.65,743.0,876.13,624.35
2018,10,12,12,30,981.0,69.0,0.3,24.7,738.0,880.83,627.26
2018,10,12,12,45,977.0,69.0,0.3,24.8,725.5,880.34,626.99
2018,10,12,13,0,973.0,69.0,0.3,24.9,713.0,876.16,624.64
2018,10,12,13,15,967.0,68.0,0.35,24.85,692.5,865.6,619.77
2018,10,12,13,30,961.0,67.0,0.4,24.8,672.0,851.49,612.85
2018,10,12,13,45,952.0,66.5,0.4,24.7,644.5,832.16,601.86
2018,10,12,14,0,943.0,66.0,0.4,24.6,617.0,809.62,588.9
2018,10,12,14,15,931.5,64.5,0.4,24.45,582.5,780.98,572.08
2018,10,12,14,30,920.0,63.0,0.4,24.3,548.0,749.6,553.38
2018,10,12,14,45,904.0,61.5,0.4,24.1,508.5,712.51,530.77
2018,10,12,15,0,888.0,60.0,0.4,23.9,469.0,673.38,506.46
2018,10,12,15,15,865.0,57.5,0.4,23.9,424.0,626.82,475.55
2018,10,12,15,30,842.0,55.0,0.4,23.9,379.0,579.28,441.93
2018,10,12,15,45,808.5,52.0,0.4,22.85,330.5,524.58,403.58
2018,10,12,16,0,775.0,49.0,0.4,21.8,282.0,473.86,366.2
2018,10,12,16,15,723.5,45.5,0.45,20.6,232.5,411.17,318.49
2018,10,12,16,30,672.0,42.0,0.5,19.4,183.0,351.42,270.45
2018,10,12,16,45,586.5,36.5,0.6,18.25,136.0,279.66,211.13
2018,10,12,17,0,501.0,31.0,0.7,17.1,89.0,214.94,154.39
2018,10,12,17,15,334.0,22.5,0.7,16.35,53.0,131.22,60.84
2018,10,12,17,30,167.0,14.0,0.7,15.6,17.0,52.69,0.0
2018,10,12,17,45,83.5,7.0,0.75,14.85,8.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,13,6,15,81.0,7.0,0.95,12.55,9.0,0.0,0.0
2018,10,13,6,30,162.0,14.0,0.8,13.0,18.0,13.76,0.0
2018,10,13,6,45,324.5,23.5,0.7,13.4,54.5,18.56,6.56
2018,10,13,7,0,487.0,33.0,0.6,13.8,91.0,27.2,17.83
2018,10,13,7,15,571.0,39.0,0.5,14.75,138.0,59.72,28.38
2018,10,13,7,30,655.0,45.0,0.4,15.7,185.0,107.63,57.18
2018,10,13,7,45,705.5,49.5,0.3,16.6,234.0,157.87,95.56
2018,10,13,8,0,756.0,54.0,0.2,17.5,283.0,213.09,141.14
2018,10,13,8,15,789.0,57.0,0.15,18.25,330.5,266.79,187.11
2018,10,13,8,30,822.0,60.0,0.1,19.0,378.0,322.89,234.38
2018,10,13,8,45,844.0,63.0,0.1,19.7,422.0,377.83,279.88
2018,10,13,9,0,866.0,66.0,0.1,20.4,466.0,432.26,323.38
2018,10,13,9,15,882.5,67.5,0.1,21.05,505.0,482.89,362.61
2018,10,13,9,30,899.0,69.0,0.1,21.7,544.0,533.0,399.95
2018,10,13,9,45,911.0,71.0,0.1,22.3,577.5,580.33,434.0
2018,10,13,10,0,923.0,73.0,0.1,22.9,611.0,626.22,465.85
2018,10,13,10,15,931.5,74.0,0.1,23.25,638.0,667.19,493.81
2018,10,13,10,30,940.0,75.0,0.1,23.6,665.0,705.98,519.26
2018,10,13,10,45,945.0,76.5,0.15,24.0,684.5,740.48,540.57
2018,10,13,11,0,950.0,78.0,0.2,24.4,704.0,772.22,560.04
2018,10,13,11,15,952.5,78.0,0.2,24.55,715.0,797.55,575.14
2018,10,13,11,30,955.0,78.0,0.2,24.7,726.0,819.68,588.26
2018,10,13,11,45,955.5,78.5,0.2,24.9,729.5,837.49,598.56
2018,10,13,12,0,956.0,79.0,0.2,25.1,733.0,851.84,606.81
2018,10,13,12,15,955.0,79.0,0.2,25.15,729.0,860.93,612.25
2018,10,13,12,30,954.0,79.0,0.2,25.2,725.0,866.44,615.65
2018,10,13,12,45,951.0,78.0,0.2,25.25,712.5,865.61,615.29
2018,10,13,13,0,948.0,77.0,0.2,25.3,700.0,861.18,612.9
2018,10,13,13,15,941.5,76.0,0.2,25.25,679.5,850.38,606.93
2018,10,13,13,30,935.0,75.0,0.2,25.2,659.0,836.14,598.98
2018,10,13,13,45,926.0,74.0,0.2,25.15,631.5,816.61,587.79
2018,10,13,14,0,917.0,73.0,0.2,25.1,604.0,793.97,574.69
2018,10,13,14,15,904.5,71.5,0.2,24.9,570.0,765.17,557.93
2018,10,13,14,30,892.0,70.0,0.2,24.7,536.0,733.77,539.37
2018,10,13,14,45,874.5,68.5,0.2,24.5,496.5,696.48,516.67
2018,10,13,15,0,857.0,67.0,0.2,24.3,457.0,657.34,492.39
2018,10,13,15,15,832.5,64.0,0.2,24.3,412.5,614.42,463.38
2018,10,13,15,30,808.0,61.0,0.2,24.3,368.0,566.48,429.6
2018,10,13,15,45,773.0,57.5,0.25,23.35,320.0,511.57,391.58
2018,10,13,16,0,738.0,54.0,0.3,22.4,272.0,457.37,352.15
2018,10,13,16,15,684.0,49.5,0.4,21.35,223.0,394.07,304.22
2018,10,13,16,30,630.0,45.0,0.5,20.3,174.0,333.96,256.07
2018,10,13,16,45,533.5,38.5,0.6,19.25,127.0,259.1,194.53
2018,10,13,17,0,437.0,32.0,0.7,18.2,80.0,196.42,139.56
2018,10,13,17,15,276.5,21.5,0.75,17.35,46.5,111.69,40.41
2018,10,13,17,30,116.0,11.0,0.8,16.5,13.0,37.44,0.0
2018,10,13,17,45,58.0,5.5,0.85,15.65,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,0.45,11.9,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,10,14,6,15,85.0,7.0,0.5,10.1,9.0,0.0,0.0
2018,10,14,6,30,170.0,14.0,0.5,10.5,18.0,13.76,0.0
2018,10,14,6,45,342.5,23.5,0.45,10.9,55.0,18.77,5.82
2018,10,14,7,0,515.0,33.0,0.4,11.3,92.0,27.46,18.2
2018,10,14,7,15,602.5,38.5,0.4,12.05,140.5,59.46,28.12
2018,10,14,7,30,690.0,44.0,0.4,12.8,189.0,108.79,57.48
2018,10,14,7,45,744.0,47.5,0.4,13.55,239.5,160.4,97.11
2018,10,14,8,0,798.0,51.0,0.4,14.3,290.0,217.34,144.86
2018,10,14,8,15,833.5,53.5,0.4,15.05,339.5,274.64,194.73
2018,10,14,8,30,869.0,56.0,0.4,15.8,389.0,333.01,244.98
2018,10,14,8,45,894.5,58.5,0.4,16.5,435.5,389.86,293.01
2018,10,14,9,0,920.0,61.0,0.4,17.2,482.0,447.54,339.97
2018,10,14,9,15,935.0,62.5,0.4,17.85,522.0,499.85,381.34
2018,10,14,9,30,950.0,64.0,0.4,18.5,562.0,551.38,420.52
2018,10,14,9,45,960.0,66.0,0.4,19.15,596.0,599.61,455.83
2018,10,14,10,0,970.0,68.0,0.4,19.8,630.0,646.11,488.64
2018,10,14,10,15,978.0,69.5,0.4,20.3,657.5,688.87,518.06
2018,10,14,10,30,986.0,71.0,0.4,20.8,685.0,729.29,544.6
2018,10,14,10,45,991.5,71.5,0.4,21.3,705.0,764.37,565.72
2018,10,14,11,0,997.0,72.0,0.4,21.8,725.0,796.55,584.73
2018,10,14,11,15,1000.0,72.0,0.35,22.15,736.5,823.25,599.49
2018,10,14,11,30,1003.0,72.0,0.3,22.5,748.0,846.62,612.06
2018,10,14,11,45,1003.5,73.0,0.3,22.85,752.0,865.67,622.8
2018,10,14,12,0,1004.0,74.0,0.3,23.2,756.0,881.11,631.35
2018,10,14,12,15,1003.5,73.0,0.3,23.3,751.5,889.86,636.45
2018,10,14,12,30,1003.0,72.0,0.3,23.4,747.0,894.84,639.42
2018,10,14,12,45,1000.0,71.5,0.3,23.55,734.0,894.58,639.18
2018,10,14,13,0,997.0,71.0,0.3,23.7,721.0,890.56,636.81
2018,10,14,13,15,991.0,70.5,0.3,23.6,700.5,880.39,631.38
2018,10,14,13,30,985.0,70.0,0.3,23.5,680.0,866.61,623.87
2018,10,14,13,45,976.5,69.0,0.3,23.45,652.0,846.79,612.53
2018,10,14,14,0,968.0,68.0,0.3,23.4,624.0,823.67,599.17
2018,10,14,14,15,954.0,67.0,0.3,23.2,588.0,793.3,581.43
2018,10,14,14,30,940.0,66.0,0.3,23.0,552.0,760.23,561.84
2018,10,14,14,45,922.0,64.5,0.3,22.8,511.0,721.32,538.1
2018,10,14,15,0,904.0,63.0,0.3,22.6,470.0,680.46,512.68
2018,10,14,15,15,880.5,60.0,0.3,22.6,424.0,632.65,480.41
2018,10,14,15,30,857.0,57.0,0.3,22.6,378.0,583.86,445.83
2018,10,14,15,45,822.0,54.0,0.35,21.7,329.0,531.61,409.25
2018,10,14,16,0,787.0,51.0,0.4,20.8,280.0,476.14,368.46
2018,10,14,16,15,733.5,47.0,0.4,19.65,229.5,411.78,318.71
2018,10,14,16,30,680.0,43.0,0.4,18.5,179.0,350.46,268.76
2018,10,14,16,45,591.0,37.0,0.45,17.3,131.5,277.02,207.73
2018,10,14,17,0,502.0,31.0,0.5,16.1,84.0,210.72,148.43
2018,10,14,17,15,317.5,21.0,0.55,15.45,48.5,120.37,27.72
2018,10,14,17,30,133.0,11.0,0.6,14.8,13.0,40.88,0.0
2018,10,14,17,45,66.5,5.5,0.65,14.1,6.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,15,6,15,106.5,7.0,0.8,10.9,9.0,0.0,0.0
2018,10,15,6,30,213.0,14.0,0.8,11.3,18.0,13.76,0.0
2018,10,15,6,45,400.0,22.0,0.8,11.7,57.0,19.13,4.65
2018,10,15,7,0,587.0,30.0,0.8,12.1,96.0,24.55,15.49
2018,10,15,7,15,670.0,35.0,0.75,12.7,145.5,57.62,25.22
2018,10,15,7,30,753.0,40.0,0.7,13.3,195.0,109.64,55.65
2018,10,15,7,45,801.0,44.0,0.7,13.95,247.0,165.66,98.92
2018,10,15,8,0,849.0,48.0,0.7,14.6,299.0,224.7,148.88
2018,10,15,8,15,880.0,50.5,0.65,15.35,348.5,281.94,199.2
2018,10,15,8,30,911.0,53.0,0.6,16.1,398.0,341.12,250.51
2018,10,15,8,45,932.0,55.0,0.6,16.85,444.0,397.79,298.83
2018,10,15,9,0,953.0,57.0,0.6,17.6,490.0,454.77,345.63
2018,10,15,9,15,967.5,59.5,0.55,18.3,531.0,509.25,388.43
2018,10,15,9,30,982.0,62.0,0.5,19.0,572.0,562.86,428.66
2018,10,15,9,45,991.5,64.0,0.5,19.65,606.5,612.04,464.66
2018,10,15,10,0,1001.0,66.0,0.5,20.3,641.0,659.37,498.05
2018,10,15,10,15,1006.5,66.5,0.45,20.85,667.0,700.54,525.59
2018,10,15,10,30,1012.0,67.0,0.4,21.4,693.0,739.1,549.94
2018,10,15,10,45,1015.0,67.5,0.35,22.0,711.5,773.13,569.2
2018,10,15,11,0,1018.0,68.0,0.3,22.6,730.0,804.03,586.14
2018,10,15,11,15,1019.5,69.0,0.25,22.95,741.5,831.09,601.0
2018,10,15,11,30,1021.0,70.0,0.2,23.3,753.0,854.7,613.62
2018,10,15,11,45,1020.5,70.5,0.2,23.7,756.0,872.65,623.42
2018,10,15,12,0,1020.0,71.0,0.2,24.1,759.0,886.89,631.02
2018,10,15,12,15,1019.0,70.0,0.2,24.25,754.0,895.3,635.76
2018,10,15,12,30,1018.0,69.0,0.2,24.4,749.0,899.9,638.34
2018,10,15,12,45,1015.0,68.5,0.15,24.55,736.0,899.6,637.23
2018,10,15,13,0,1012.0,68.0,0.1,24.7,723.0,895.48,634.07
2018,10,15,13,15,1006.5,67.0,0.1,24.65,702.0,885.01,628.41
2018,10,15,13,30,1001.0,66.0,0.1,24.6,681.0,870.87,620.67
2018,10,15,13,45,993.0,65.5,0.1,24.55,653.0,851.78,609.94
2018,10,15,14,0,985.0,65.0,0.1,24.5,625.0,829.32,597.18
2018,10,15,14,15,973.0,64.0,0.15,24.25,590.0,800.1,581.21
2018,10,15,14,30,961.0,63.0,0.2,24.0,555.0,768.04,563.35
2018,10,15,14,45,944.5,61.0,0.2,23.8,513.5,729.05,539.8
2018,10,15,15,0,928.0,59.0,0.2,23.6,472.0,687.93,514.48
2018,10,15,15,15,905.0,56.5,0.2,23.6,426.0,640.29,482.59
2018,10,15,15,30,882.0,54.0,0.2,23.6,380.0,591.59,448.28
2018,10,15,15,45,848.0,51.5,0.35,22.45,330.5,536.1,411.16
2018,10,15,16,0,814.0,49.0,0.5,21.3,281.0,481.22,372.02
2018,10,15,16,15,759.0,45.0,0.6,20.1,229.5,418.42,323.85
2018,10,15,16,30,704.0,41.0,0.7,18.9,178.0,355.59,272.83
2018,10,15,16,45,609.0,35.0,0.8,17.75,129.5,279.23,209.04
2018,10,15,17,0,514.0,29.0,0.9,16.6,81.0,210.72,146.61
2018,10,15,17,15,324.0,20.0,0.95,15.85,46.5,118.93,4.31
2018,10,15,17,30,134.0,11.0,1.0,15.1,12.0,40.65,0.0
2018,10,15,17,45,67.0,5.5,1.05,14.35,6.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,16,6,15,70.0,6.0,0.75,11.6,7.0,0.0,0.0
2018,10,16,6,30,140.0,12.0,0.7,12.1,14.0,11.8,0.0
2018,10,16,6,45,324.5,21.0,0.65,12.6,49.5,16.67,1.8
2018,10,16,7,0,509.0,30.0,0.6,13.1,85.0,24.75,15.49
2018,10,16,7,15,595.0,35.5,0.55,14.1,132.0,53.66,24.3
2018,10,16,7,30,681.0,41.0,0.5,15.1,179.0,101.97,52.0
2018,10,16,7,45,732.0,44.5,0.4,16.05,228.0,152.29,89.88
2018,10,16,8,0,783.0,48.0,0.3,17.0,277.0,207.56,135.53
2018,10,16,8,15,815.0,50.5,0.25,17.65,324.0,262.81,183.19
2018,10,16,8,30,847.0,53.0,0.2,18.3,371.0,318.77,230.95
2018,10,16,8,45,869.5,55.5,0.2,18.95,415.0,373.12,276.64
2018,10,16,9,0,892.0,58.0,0.2,19.6,459.0,428.05,321.18
2018,10,16,9,15,908.0,60.0,0.2,20.2,498.5,479.77,361.8
2018,10,16,9,30,924.0,62.0,0.2,20.8,538.0,530.86,400.4
2018,10,16,9,45,935.0,63.0,0.15,21.4,571.0,577.29,433.78
2018,10,16,10,0,946.0,64.0,0.1,22.0,604.0,622.12,464.81
2018,10,16,10,15,953.5,65.0,0.1,22.45,630.0,662.94,492.77
2018,10,16,10,30,961.0,66.0,0.1,22.9,656.0,701.45,518.2
2018,10,16,10,45,966.0,66.5,0.1,23.35,675.0,735.2,538.43
2018,10,16,11,0,971.0,67.0,0.1,23.8,694.0,766.1,556.64
2018,10,16,11,15,973.0,67.5,0.1,24.05,705.0,791.79,571.79
2018,10,16,11,30,975.0,68.0,0.1,24.3,716.0,814.2,584.88
2018,10,16,11,45,976.0,68.0,0.1,24.55,719.5,831.9,595.02
2018,10,16,12,0,977.0,68.0,0.1,24.8,723.0,846.1,603.07
2018,10,16,12,15,975.0,68.5,0.15,24.9,718.5,854.9,608.94
2018,10,16,12,30,973.0,69.0,0.2,25.0,714.0,860.04,612.83
2018,10,16,12,45,969.5,68.0,0.2,25.05,701.0,858.64,612.11
2018,10,16,13,0,966.0,67.0,0.2,25.1,688.0,853.59,609.34
2018,10,16,13,15,959.5,67.0,0.2,25.05,668.0,843.69,603.93
2018,10,16,13,30,953.0,67.0,0.2,25.0,648.0,830.32,596.5
2018,10,16,13,45,943.0,66.5,0.25,24.95,620.0,810.3,585.76
2018,10,16,14,0,933.0,66.0,0.3,24.9,592.0,787.16,573.1
2018,10,16,14,15,920.5,64.5,0.3,24.7,558.0,758.06,556.0
2018,10,16,14,30,908.0,63.0,0.3,24.5,524.0,726.31,537.05
2018,10,16,14,45,889.0,61.5,0.35,24.25,483.5,687.67,514.05
2018,10,16,15,0,870.0,60.0,0.4,24.0,443.0,647.25,489.36
2018,10,16,15,15,845.0,57.5,0.4,24.0,398.5,600.4,456.9
2018,10,16,15,30,820.0,55.0,0.4,24.0,354.0,552.81,422.71
2018,10,16,15,45,783.5,52.0,0.45,22.85,306.5,501.45,386.59
2018,10,16,16,0,747.0,49.0,0.5,21.7,259.0,447.15,346.38
2018,10,16,16,15,689.5,45.0,0.6,20.65,210.0,383.18,296.8
2018,10,16,16,30,632.0,41.0,0.7,19.6,161.0,322.72,247.26
2018,10,16,16,45,535.0,35.0,0.85,18.5,116.0,249.44,186.0
2018,10,16,17,0,438.0,29.0,1.0,17.4,71.0,188.53,129.07
2018,10,16,17,15,260.5,18.5,1.0,16.7,39.5,98.28,0.0
2018,10,16,17,30,83.0,8.0,1.0,16.0,8.0,26.07,0.0
2018,10,16,17,45,41.5,4.0,1.0,15.25,4.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,17,6,15,56.0,5.5,0.75,10.8,6.0,0.0,0.0
2018,10,17,6,30,112.0,11.0,0.7,11.3,12.0,10.81,0.0
2018,10,17,6,45,279.0,21.0,0.65,11.85,45.0,16.87,0.0
2018,10,17,7,0,446.0,31.0,0.6,12.4,78.0,23.78,14.6
2018,10,17,7,15,537.0,37.5,0.55,13.25,123.5,52.19,25.15
2018,10,17,7,30,628.0,44.0,0.5,14.1,169.0,98.38,51.57
2018,10,17,7,45,682.0,48.5,0.4,14.9,217.0,146.96,87.99
2018,10,17,8,0,736.0,53.0,0.3,15.7,265.0,200.93,132.45
2018,10,17,8,15,771.5,56.5,0.3,16.45,312.0,254.14,178.42
2018,10,17,8,30,807.0,60.0,0.3,17.2,359.0,310.03,226.24
2018,10,17,8,45,832.0,62.0,0.25,17.95,402.5,363.75,271.23
2018,10,17,9,0,857.0,64.0,0.2,18.7,446.0,417.33,314.49
2018,10,17,9,15,875.0,66.0,0.2,19.4,485.5,468.27,354.57
2018,10,17,9,30,893.0,68.0,0.2,20.1,525.0,518.84,392.83
2018,10,17,9,45,906.0,69.5,0.2,20.75,558.0,565.53,426.99
2018,10,17,10,0,919.0,71.0,0.2,21.4,591.0,610.85,458.98
2018,10,17,10,15,927.5,72.0,0.2,21.8,617.5,651.27,487.01
2018,10,17,10,30,936.0,73.0,0.2,22.2,644.0,689.52,512.81
2018,10,17,10,45,941.5,74.0,0.15,22.6,663.0,723.35,533.1
2018,10,17,11,0,947.0,75.0,0.1,23.0,682.0,754.45,551.11
2018,10,17,11,15,950.5,75.0,0.1,23.15,693.5,780.11,566.6
2018,10,17,11,30,954.0,75.0,0.1,23.3,705.0,802.64,580.1
2018,10,17,11,45,954.5,75.5,0.1,23.5,708.5,820.14,590.33
2018,10,17,12,0,955.0,76.0,0.1,23.7,712.0,834.2,598.5
2018,10,17,12,15,953.5,76.0,0.15,23.75,707.0,842.64,604.29
2018,10,17,12,30,952.0,76.0,0.2,23.8,702.0,847.51,608.16
2018,10,17,12,45,947.5,75.5,0.2,23.9,689.0,845.84,607.16
2018,10,17,13,0,943.0,75.0,0.2,24.0,676.0,840.62,604.14
2018,10,17,13,15,936.5,74.5,0.2,23.9,656.0,830.32,598.53
2018,10,17,13,30,930.0,74.0,0.2,23.8,636.0,816.62,590.92
2018,10,17,13,45,920.5,72.5,0.2,23.75,608.0,796.19,578.98
2018,10,17,14,0,911.0,71.0,0.2,23.7,580.0,772.7,565.13
2018,10,17,14,15,897.5,69.5,0.25,23.5,546.0,743.38,548.49
2018,10,17,14,30,884.0,68.0,0.3,23.3,512.0,711.53,530.03
2018,10,17,14,45,865.0,66.5,0.3,23.1,472.5,673.65,506.44
2018,10,17,15,0,846.0,65.0,0.3,22.9,433.0,634.07,481.02
2018,10,17,15,15,819.5,62.0,0.3,22.9,388.5,590.57,450.43
2018,10,17,15,30,793.0,59.0,0.3,22.9,344.0,542.33,415.61
2018,10,17,15,45,754.5,56.0,0.35,21.85,297.0,487.26,376.54
2018,10,17,16,0,716.0,53.0,0.4,20.8,250.0,433.23,336.2
2018,10,17,16,15,656.0,48.0,0.5,19.8,201.5,368.45,285.78
2018,10,17,16,30,596.0,43.0,0.6,18.8,153.0,307.46,235.67
2018,10,17,16,45,495.5,36.0,0.7,17.8,109.0,237.2,176.53
2018,10,17,17,0,395.0,29.0,0.8,16.8,65.0,173.32,116.32
2018,10,17,17,15,229.5,17.5,0.85,16.15,35.5,87.25,0.0
2018,10,17,17,30,64.0,6.0,0.9,15.5,6.0,5.9,0.0
2018,10,17,17,45,32.0,3.0,0.95,14.85,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,18,6,15,51.5,5.0,1.2,11.75,5.5,0.0,0.0
2018,10,18,6,30,103.0,10.0,1.1,11.9,11.0,9.83,0.0
2018,10,18,6,45,266.5,20.0,0.95,12.1,42.5,16.06,0.0
2018,10,18,7,0,430.0,30.0,0.8,12.3,74.0,23.03,13.81
2018,10,18,7,15,522.5,37.0,0.7,13.3,119.0,50.03,24.21
2018,10,18,7,30,615.0,44.0,0.6,14.3,164.0,95.77,50.07
2018,10,18,7,45,671.0,48.5,0.45,15.3,212.0,143.75,85.64
2018,10,18,8,0,727.0,53.0,0.3,16.3,260.0,197.33,129.4
2018,10,18,8,15,763.0,57.0,0.25,17.05,307.0,250.54,175.05
2018,10,18,8,30,799.0,61.0,0.2,17.8,354.0,306.48,222.52
2018,10,18,8,45,824.5,63.0,0.2,18.5,397.5,359.07,266.75
2018,10,18,9,0,850.0,65.0,0.2,19.2,441.0,413.13,310.66
2018,10,18,9,15,868.0,67.0,0.2,19.8,479.5,463.65,350.55
2018,10,18,9,30,886.0,69.0,0.2,20.4,518.0,513.8,388.68
2018,10,18,9,45,898.5,70.5,0.2,21.0,551.0,559.82,422.5
2018,10,18,10,0,911.0,72.0,0.2,21.6,584.0,604.47,454.17
2018,10,18,10,15,919.5,73.5,0.2,21.95,610.5,645.03,482.45
2018,10,18,10,30,928.0,75.0,0.2,22.3,637.0,683.46,508.5
2018,10,18,10,45,934.0,76.0,0.2,22.65,656.0,717.32,529.9
2018,10,18,11,0,940.0,77.0,0.2,23.0,675.0,748.5,548.78
2018,10,18,11,15,943.5,77.5,0.2,23.2,686.5,774.47,564.46
2018,10,18,11,30,947.0,78.0,0.2,23.4,698.0,797.33,578.15
2018,10,18,11,45,947.5,78.0,0.2,23.6,701.0,814.13,587.98
2018,10,18,12,0,948.0,78.0,0.2,23.8,704.0,827.51,595.77
2018,10,18,12,15,946.0,78.0,0.2,23.9,699.5,835.45,600.48
2018,10,18,12,30,944.0,78.0,0.2,24.0,695.0,839.85,603.15
2018,10,18,12,45,940.5,77.5,0.2,24.1,682.5,838.95,602.64
2018,10,18,13,0,937.0,77.0,0.2,24.2,670.0,834.53,600.11
2018,10,18,13,15,930.5,76.0,0.2,24.15,649.5,823.69,594.02
2018,10,18,13,30,924.0,75.0,0.2,24.1,629.0,809.49,585.97
2018,10,18,13,45,913.5,74.0,0.2,24.1,601.0,788.96,573.83
2018,10,18,14,0,903.0,73.0,0.2,24.1,573.0,765.43,559.83
2018,10,18,14,15,889.0,71.5,0.25,23.9,539.0,735.96,543.04
2018,10,18,14,30,875.0,70.0,0.3,23.7,505.0,704.02,524.47
2018,10,18,14,45,856.0,68.0,0.3,23.55,465.5,665.88,500.55
2018,10,18,15,0,837.0,66.0,0.3,23.4,426.0,630.16,477.24
2018,10,18,15,15,810.0,63.0,0.3,23.4,382.0,582.64,443.88
2018,10,18,15,30,783.0,60.0,0.3,23.4,338.0,534.56,409.14
2018,10,18,15,45,743.5,56.0,0.35,22.35,290.5,478.32,369.13
2018,10,18,16,0,704.0,52.0,0.4,21.3,243.0,423.24,327.91
2018,10,18,16,15,642.5,47.5,0.5,20.3,195.5,359.14,277.85
2018,10,18,16,30,581.0,43.0,0.6,19.3,148.0,298.9,228.23
2018,10,18,16,45,479.0,35.0,0.7,18.3,104.0,228.26,168.78
2018,10,18,17,0,377.0,27.0,0.8,17.3,60.0,164.05,106.74
2018,10,18,17,15,217.5,17.0,0.85,16.75,33.0,73.44,0.0
2018,10,18,17,30,58.0,7.0,0.9,16.2,6.0,0.0,0.0
2018,10,18,17,45,29.0,3.5,0.95,15.6,3.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,19,6,15,49.0,4.5,0.95,11.3,5.0,0.0,0.0
2018,10,19,6,30,98.0,9.0,0.8,11.8,10.0,8.85,0.0
2018,10,19,6,45,259.5,20.0,0.7,12.25,41.0,16.27,0.0
2018,10,19,7,0,421.0,31.0,0.6,12.7,72.0,24.23,14.62
2018,10,19,7,15,516.0,37.5,0.55,13.85,116.5,47.15,22.45
2018,10,19,7,30,611.0,44.0,0.5,15.0,161.0,94.02,48.82
2018,10,19,7,45,668.5,48.5,0.4,16.15,209.0,141.8,83.77
2018,10,19,8,0,726.0,53.0,0.3,17.3,257.0,195.36,127.15
2018,10,19,8,15,763.0,56.5,0.3,18.1,304.0,248.13,172.32
2018,10,19,8,30,800.0,60.0,0.3,18.9,351.0,303.73,219.57
2018,10,19,8,45,826.0,63.0,0.25,19.7,395.0,357.4,264.27
2018,10,19,9,0,852.0,66.0,0.2,20.5,439.0,412.58,308.46
2018,10,19,9,15,870.0,67.5,0.2,21.15,477.5,462.58,347.76
2018,10,19,9,30,888.0,69.0,0.2,21.8,516.0,512.2,385.32
2018,10,19,9,45,901.0,71.0,0.2,22.5,549.5,558.99,419.38
2018,10,19,10,0,914.0,73.0,0.2,23.2,583.0,604.44,451.27
2018,10,19,10,15,923.5,74.0,0.2,23.55,609.5,645.11,479.49
2018,10,19,10,30,933.0,75.0,0.2,23.9,636.0,683.7,505.53
2018,10,19,10,45,939.5,75.5,0.15,24.3,655.0,717.43,526.12
2018,10,19,11,0,946.0,76.0,0.1,24.7,674.0,748.48,544.05
2018,10,19,11,15,950.0,76.0,0.1,24.9,685.5,774.34,559.5
2018,10,19,11,30,954.0,76.0,0.1,25.1,697.0,797.08,572.97
2018,10,19,11,45,955.5,76.0,0.1,25.35,700.5,814.68,583.1
2018,10,19,12,0,957.0,76.0,0.1,25.6,704.0,828.87,591.2
2018,10,19,12,15,955.5,76.5,0.15,25.7,699.5,837.78,597.15
2018,10,19,12,30,954.0,77.0,0.2,25.8,695.0,843.14,601.17
2018,10,19,12,45,949.0,76.5,0.2,25.9,682.0,841.03,599.9
2018,10,19,13,0,944.0,76.0,0.2,26.0,669.0,835.37,596.63
2018,10,19,13,15,938.0,75.5,0.2,25.95,649.0,825.44,591.18
2018,10,19,13,30,932.0,75.0,0.2,25.9,629.0,812.12,583.74
2018,10,19,13,45,923.0,73.5,0.2,25.85,601.5,792.07,572.11
2018,10,19,14,0,914.0,72.0,0.2,25.8,574.0,768.95,558.58
2018,10,19,14,15,901.0,70.5,0.25,25.6,540.0,740.01,542.3
2018,10,19,14,30,888.0,69.0,0.3,25.4,506.0,708.53,524.18
2018,10,19,14,45,870.0,66.0,0.3,25.2,466.0,669.6,500.01
2018,10,19,15,0,852.0,63.0,0.3,25.0,426.0,628.87,473.61
2018,10,19,15,15,825.0,60.5,0.3,25.0,381.5,585.65,443.29
2018,10,19,15,30,798.0,58.0,0.3,25.0,337.0,537.74,408.76
2018,10,19,15,45,759.5,54.5,0.3,23.85,290.0,482.22,369.13
2018,10,19,16,0,721.0,51.0,0.3,22.7,243.0,427.74,328.3
2018,10,19,16,15,660.0,46.0,0.35,21.9,194.5,362.83,277.48
2018,10,19,16,30,599.0,41.0,0.4,21.1,146.0,301.77,227.27
2018,10,19,16,45,493.5,34.0,0.45,20.25,102.5,227.02,165.0
2018,10,19,17,0,388.0,27.0,0.5,19.4,59.0,164.69,101.98
2018,10,19,17,15,223.0,16.5,0.65,18.8,32.0,73.58,0.0
2018,10,19,17,30,58.0,6.0,0.8,18.2,5.0,0.0,0.0
2018,10,19,17,45,29.0,3.0,0.9,17.55,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
