Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,22,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,20,6,15,42.0,4.0,0.75,11.3,4.0,0.0,0.0
2018,10,20,6,30,84.0,8.0,0.7,11.8,8.0,7.86,0.0
2018,10,20,6,45,252.0,19.0,0.6,12.3,39.0,15.45,0.0
2018,10,20,7,0,420.0,30.0,0.5,12.8,70.0,23.47,13.78
2018,10,20,7,15,516.0,37.0,0.45,13.85,114.5,45.54,21.67
2018,10,20,7,30,612.0,44.0,0.4,14.9,159.0,92.72,47.91
2018,10,20,7,45,668.0,48.5,0.4,15.95,206.5,140.14,82.44
2018,10,20,8,0,724.0,53.0,0.4,17.0,254.0,193.17,125.55
2018,10,20,8,15,760.0,57.0,0.35,17.7,300.5,245.93,170.8
2018,10,20,8,30,796.0,61.0,0.3,18.4,347.0,301.41,218.01
2018,10,20,8,45,820.0,63.5,0.3,19.05,389.5,353.56,262.11
2018,10,20,9,0,844.0,66.0,0.3,19.7,432.0,406.53,305.46
2018,10,20,9,15,862.5,68.5,0.3,20.25,471.0,457.74,346.11
2018,10,20,9,30,881.0,71.0,0.3,20.8,510.0,508.19,384.7
2018,10,20,9,45,895.0,72.0,0.3,21.35,543.0,554.1,418.72
2018,10,20,10,0,909.0,73.0,0.3,21.9,576.0,598.75,450.7
2018,10,20,10,15,917.0,74.0,0.3,22.25,601.5,638.23,478.44
2018,10,20,10,30,925.0,75.0,0.3,22.6,627.0,675.54,503.96
2018,10,20,10,45,929.5,76.5,0.25,22.9,645.5,708.66,524.78
2018,10,20,11,0,934.0,78.0,0.2,23.2,664.0,739.05,542.62
2018,10,20,11,15,936.5,78.5,0.2,23.4,674.5,764.01,557.71
2018,10,20,11,30,939.0,79.0,0.2,23.6,685.0,785.86,570.81
2018,10,20,11,45,939.0,79.0,0.2,23.75,688.0,802.03,580.42
2018,10,20,12,0,939.0,79.0,0.2,23.9,691.0,814.81,588.0
2018,10,20,12,15,937.5,79.5,0.2,24.0,686.5,823.54,593.25
2018,10,20,12,30,936.0,80.0,0.2,24.1,682.0,828.77,596.45
2018,10,20,12,45,931.5,79.5,0.2,24.15,669.0,827.02,595.51
2018,10,20,13,0,927.0,79.0,0.2,24.2,656.0,821.79,592.58
2018,10,20,13,15,920.0,78.0,0.2,24.1,635.5,810.62,586.36
2018,10,20,13,30,913.0,77.0,0.2,24.0,615.0,796.13,578.19
2018,10,20,13,45,902.5,76.0,0.2,23.9,587.5,775.8,566.32
2018,10,20,14,0,892.0,75.0,0.2,23.8,560.0,752.52,552.6
2018,10,20,14,15,878.0,73.0,0.2,23.55,526.0,722.78,534.86
2018,10,20,14,30,864.0,71.0,0.2,23.3,492.0,690.63,515.38
2018,10,20,14,45,844.0,68.5,0.2,23.1,452.5,655.9,493.78
2018,10,20,15,0,824.0,66.0,0.2,22.9,413.0,615.21,466.51
2018,10,20,15,15,796.0,63.0,0.2,22.9,369.0,567.73,433.03
2018,10,20,15,30,768.0,60.0,0.2,22.9,325.0,519.81,398.16
2018,10,20,15,45,727.5,56.5,0.2,21.95,278.5,464.52,357.93
2018,10,20,16,0,687.0,53.0,0.2,21.0,232.0,410.49,316.74
2018,10,20,16,15,624.0,47.5,0.35,19.85,185.0,345.79,266.59
2018,10,20,16,30,561.0,42.0,0.5,18.7,138.0,288.36,219.27
2018,10,20,16,45,455.0,34.5,0.6,17.6,96.0,215.72,158.07
2018,10,20,17,0,349.0,27.0,0.7,16.5,54.0,150.1,89.38
2018,10,20,17,15,188.5,15.5,0.75,15.95,28.5,63.07,0.0
2018,10,20,17,30,28.0,4.0,0.8,15.4,3.0,0.0,0.0
2018,10,20,17,45,14.0,2.0,0.85,14.9,1.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,21,6,15,34.0,3.5,0.85,11.9,3.5,0.0,0.0
2018,10,21,6,30,68.0,7.0,0.8,12.1,7.0,6.88,0.0
2018,10,21,6,45,238.5,18.5,0.75,12.25,37.0,15.15,0.0
2018,10,21,7,0,409.0,30.0,0.7,12.4,67.0,23.71,13.72
2018,10,21,7,15,508.0,36.5,0.6,13.25,111.0,43.68,20.92
2018,10,21,7,30,607.0,43.0,0.5,14.1,155.0,89.9,46.14
2018,10,21,7,45,666.5,47.5,0.35,14.95,202.5,137.35,80.46
2018,10,21,8,0,726.0,52.0,0.2,15.8,250.0,190.79,123.64
2018,10,21,8,15,764.0,55.5,0.15,16.5,297.0,243.5,168.76
2018,10,21,8,30,802.0,59.0,0.1,17.2,344.0,299.12,216.08
2018,10,21,8,45,828.5,61.5,0.1,17.9,387.5,352.3,260.93
2018,10,21,9,0,855.0,64.0,0.1,18.6,431.0,406.99,305.5
2018,10,21,9,15,871.5,66.5,0.1,19.15,469.5,457.22,345.46
2018,10,21,9,30,888.0,69.0,0.1,19.7,508.0,506.95,383.58
2018,10,21,9,45,899.5,71.0,0.15,20.3,540.5,552.73,417.85
2018,10,21,10,0,911.0,73.0,0.2,20.9,573.0,597.05,450.04
2018,10,21,10,15,920.0,74.5,0.2,21.2,599.5,637.64,478.68
2018,10,21,10,30,929.0,76.0,0.2,21.5,626.0,676.14,505.11
2018,10,21,10,45,935.0,77.0,0.2,21.85,645.0,709.78,527.11
2018,10,21,11,0,941.0,78.0,0.2,22.2,664.0,740.74,545.99
2018,10,21,11,15,944.5,78.0,0.2,22.45,675.0,765.99,561.21
2018,10,21,11,30,948.0,78.0,0.2,22.7,686.0,788.12,574.42
2018,10,21,11,45,948.5,78.0,0.2,22.95,689.0,804.76,584.13
2018,10,21,12,0,949.0,78.0,0.2,23.2,692.0,817.99,591.79
2018,10,21,12,15,944.0,79.5,0.25,23.2,686.5,825.14,597.1
2018,10,21,12,30,939.0,81.0,0.3,23.2,681.0,828.75,600.41
2018,10,21,12,45,931.0,82.5,0.3,23.25,667.5,826.48,599.16
2018,10,21,13,0,923.0,84.0,0.3,23.3,654.0,820.77,595.91
2018,10,21,13,15,916.0,83.0,0.3,23.2,633.5,809.65,589.69
2018,10,21,13,30,909.0,82.0,0.3,23.1,613.0,795.24,581.5
2018,10,21,13,45,898.5,80.5,0.35,23.0,585.5,774.44,570.07
2018,10,21,14,0,888.0,79.0,0.4,22.9,558.0,750.71,556.71
2018,10,21,14,15,873.0,77.0,0.4,22.6,523.5,720.42,538.48
2018,10,21,14,30,858.0,75.0,0.4,22.3,489.0,692.1,521.47
2018,10,21,14,45,837.0,73.0,0.4,22.05,449.5,653.2,496.64
2018,10,21,15,0,816.0,71.0,0.4,21.8,410.0,612.73,468.99
2018,10,21,15,15,787.0,67.0,0.4,21.8,365.5,563.85,434.08
2018,10,21,15,30,758.0,63.0,0.4,21.8,321.0,514.6,397.81
2018,10,21,15,45,714.0,59.0,0.4,20.75,274.0,457.41,355.74
2018,10,21,16,0,670.0,55.0,0.4,19.7,227.0,401.74,312.85
2018,10,21,16,15,602.0,49.5,0.45,18.55,180.0,338.71,262.64
2018,10,21,16,30,534.0,44.0,0.5,17.4,133.0,277.87,211.92
2018,10,21,16,45,419.0,36.0,0.55,16.3,91.5,203.1,148.71
2018,10,21,17,0,304.0,28.0,0.6,15.2,50.0,134.78,74.84
2018,10,21,17,15,162.0,15.5,0.6,14.55,26.0,55.8,0.0
2018,10,21,17,30,20.0,3.0,0.6,13.9,2.0,0.0,0.0
2018,10,21,17,45,10.0,1.5,0.6,13.25,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,6,15,31.0,3.0,1.1,10.65,3.0,0.0,0.0
2018,10,22,6,30,62.0,6.0,1.0,11.0,6.0,5.9,0.0
2018,10,22,6,45,228.0,17.5,0.95,11.3,35.0,17.2,0.0
2018,10,22,7,0,394.0,29.0,0.9,11.6,64.0,22.95,12.82
2018,10,22,7,15,499.5,36.0,0.75,12.4,108.0,41.84,20.22
2018,10,22,7,30,605.0,43.0,0.6,13.2,152.0,88.33,45.32
2018,10,22,7,45,615.0,52.0,0.45,13.95,190.5,131.5,78.18
2018,10,22,8,0,625.0,61.0,0.3,14.7,229.0,176.98,116.93
2018,10,22,8,15,684.5,64.5,0.25,15.45,279.0,229.69,161.09
2018,10,22,8,30,744.0,68.0,0.2,16.2,329.0,288.68,210.34
2018,10,22,8,45,804.0,65.0,0.15,16.95,379.5,345.02,256.77
2018,10,22,9,0,864.0,62.0,0.1,17.7,430.0,406.1,305.63
2018,10,22,9,15,881.0,64.5,0.15,18.15,468.5,456.84,346.58
2018,10,22,9,30,898.0,67.0,0.2,18.6,507.0,507.09,385.92
2018,10,22,9,45,909.0,69.0,0.2,19.05,539.5,552.91,420.34
2018,10,22,10,0,920.0,71.0,0.2,19.5,572.0,597.2,452.51
2018,10,22,10,15,928.5,71.5,0.25,19.75,597.5,636.66,481.3
2018,10,22,10,30,937.0,72.0,0.3,20.0,623.0,673.94,507.98
2018,10,22,10,45,942.0,73.0,0.3,20.25,641.5,707.04,530.11
2018,10,22,11,0,947.0,74.0,0.3,20.5,660.0,737.39,549.03
2018,10,22,11,15,950.0,74.5,0.3,20.6,671.0,762.86,564.92
2018,10,22,11,30,953.0,75.0,0.3,20.7,682.0,785.18,578.77
2018,10,22,11,45,953.5,75.5,0.3,20.8,685.0,802.37,589.31
2018,10,22,12,0,954.0,76.0,0.3,20.9,688.0,816.15,597.77
2018,10,22,12,15,953.0,75.5,0.3,20.85,683.0,824.19,602.99
2018,10,22,12,30,952.0,75.0,0.3,20.8,678.0,828.68,606.13
2018,10,22,12,45,948.0,74.0,0.35,20.75,665.0,826.71,606.18
2018,10,22,13,0,944.0,73.0,0.4,20.7,652.0,821.2,604.17
2018,10,22,13,15,937.0,72.5,0.4,20.5,631.5,810.45,598.33
2018,10,22,13,30,930.0,72.0,0.4,20.3,611.0,796.35,590.44
2018,10,22,13,45,920.0,71.0,0.4,20.15,583.5,776.18,578.5
2018,10,22,14,0,910.0,70.0,0.4,20.0,556.0,753.0,564.62
2018,10,22,14,15,896.0,67.5,0.4,19.7,521.5,722.37,545.95
2018,10,22,14,30,882.0,65.0,0.4,19.4,487.0,689.26,525.44
2018,10,22,14,45,862.0,63.5,0.4,19.1,447.5,651.13,501.1
2018,10,22,15,0,842.0,62.0,0.4,18.8,408.0,611.4,473.92
2018,10,22,15,15,814.0,59.0,0.4,18.8,364.0,567.61,442.0
2018,10,22,15,30,786.0,56.0,0.4,18.8,320.0,519.3,405.83
2018,10,22,15,45,745.5,52.5,0.4,17.9,273.0,463.71,364.12
2018,10,22,16,0,705.0,49.0,0.4,17.0,226.0,409.36,321.4
2018,10,22,16,15,641.0,44.0,0.45,16.15,179.0,344.61,268.87
2018,10,22,16,30,577.0,39.0,0.5,15.3,132.0,284.0,217.29
2018,10,22,16,45,464.5,32.0,0.5,14.45,90.5,212.97,155.52
2018,10,22,17,0,352.0,25.0,0.5,13.6,49.0,144.14,72.24
2018,10,22,17,15,189.5,14.0,0.55,13.0,25.5,60.59,0.0
2018,10,22,17,30,27.0,3.0,0.6,12.4,2.0,0.0,0.0
2018,10,22,17,45,13.5,1.5,0.6,11.8,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,0.4,10.35,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,10,23,6,15,7.5,1.0,0.55,9.6,1.0,0.0,0.0
2018,10,23,6,30,15.0,2.0,0.5,9.9,2.0,0.0,0.0
2018,10,23,6,45,7.5,12.0,0.5,10.2,12.0,11.8,0.0
2018,10,23,7,0,0.0,22.0,0.5,10.5,22.0,21.24,11.18
2018,10,23,7,15,0.0,38.0,0.45,10.85,38.0,36.1,24.7
2018,10,23,7,30,0.0,54.0,0.4,11.2,54.0,51.28,38.17
2018,10,23,7,45,5.5,67.5,0.35,11.55,69.0,65.11,50.03
2018,10,23,8,0,11.0,81.0,0.3,11.9,84.0,79.57,62.18
2018,10,23,8,15,5.5,59.5,0.3,12.15,61.0,58.83,44.79
2018,10,23,8,30,0.0,38.0,0.3,12.4,38.0,36.69,26.02
2018,10,23,8,45,20.0,80.5,0.3,12.65,89.0,84.97,66.61
2018,10,23,9,0,40.0,123.0,0.3,12.9,140.0,135.12,107.79
2018,10,23,9,15,74.0,156.0,0.35,13.15,190.5,184.47,147.55
2018,10,23,9,30,108.0,189.0,0.4,13.4,241.0,239.27,191.08
2018,10,23,9,45,212.0,202.5,0.4,13.65,314.0,312.89,249.0
2018,10,23,10,0,316.0,216.0,0.4,13.9,387.0,397.59,314.06
2018,10,23,10,15,230.5,234.5,0.4,14.3,362.5,378.37,297.48
2018,10,23,10,30,145.0,253.0,0.4,14.7,338.0,348.57,273.32
2018,10,23,10,45,209.0,260.5,0.4,15.15,387.0,404.44,316.25
2018,10,23,11,0,273.0,268.0,0.4,15.6,436.0,468.6,363.57
2018,10,23,11,15,178.5,276.0,0.4,16.1,386.5,412.32,319.08
2018,10,23,11,30,84.0,284.0,0.4,16.6,337.0,350.61,270.9
2018,10,23,11,45,263.5,251.5,0.35,17.1,419.0,465.9,360.34
2018,10,23,12,0,443.0,219.0,0.3,17.6,501.0,580.15,443.6
2018,10,23,12,15,615.0,170.0,0.3,17.95,558.5,669.31,507.48
2018,10,23,12,30,787.0,121.0,0.3,18.3,616.0,751.98,563.59
2018,10,23,12,45,852.0,97.0,0.3,18.65,623.5,778.53,579.69
2018,10,23,13,0,917.0,73.0,0.3,19.0,631.0,796.68,591.06
2018,10,23,13,15,909.5,72.0,0.3,19.2,610.5,785.13,583.33
2018,10,23,13,30,902.0,71.0,0.3,19.4,590.0,770.34,574.01
2018,10,23,13,45,891.5,69.5,0.3,19.55,562.5,749.6,560.92
2018,10,23,14,0,881.0,68.0,0.3,19.7,535.0,725.96,545.96
2018,10,23,14,15,865.0,67.0,0.3,19.65,501.5,696.3,527.27
2018,10,23,14,30,849.0,66.0,0.3,19.6,468.0,664.38,506.9
2018,10,23,14,45,791.0,70.5,0.35,19.55,420.5,613.42,472.93
2018,10,23,15,0,733.0,75.0,0.4,19.5,373.0,558.72,434.35
2018,10,23,15,15,673.5,74.0,0.4,19.5,324.5,500.47,391.52
2018,10,23,15,30,614.0,73.0,0.4,19.5,276.0,442.17,347.45
2018,10,23,15,45,430.0,78.5,0.4,18.4,210.5,325.62,258.33
2018,10,23,16,0,246.0,84.0,0.4,17.3,145.0,219.97,174.85
2018,10,23,16,15,236.0,69.0,0.45,16.5,117.5,188.68,148.83
2018,10,23,16,30,226.0,54.0,0.5,15.7,90.0,164.42,126.74
2018,10,23,16,45,164.5,38.5,0.55,14.95,60.0,115.68,84.15
2018,10,23,17,0,103.0,23.0,0.6,14.2,30.0,66.79,26.75
2018,10,23,17,15,61.0,13.0,0.6,13.65,16.0,27.65,0.0
2018,10,23,17,30,19.0,3.0,0.6,13.1,2.0,0.0,0.0
2018,10,23,17,45,9.5,1.5,0.6,12.6,1.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,24,6,15,28.0,3.0,1.1,11.45,2.5,0.0,0.0
2018,10,24,6,30,56.0,6.0,1.0,11.8,5.0,0.0,0.0
2018,10,24,6,45,169.0,16.0,0.95,12.1,27.0,15.73,0.0
2018,10,24,7,0,282.0,26.0,0.9,12.4,49.0,20.39,9.92
2018,10,24,7,15,378.0,36.5,0.75,13.25,89.0,37.4,19.59
2018,10,24,7,30,474.0,47.0,0.6,14.1,129.0,77.39,41.51
2018,10,24,7,45,457.5,60.5,0.45,14.9,159.0,115.76,71.68
2018,10,24,8,0,441.0,74.0,0.3,15.7,189.0,151.31,102.72
2018,10,24,8,15,527.0,77.5,0.3,16.3,240.5,200.98,142.62
2018,10,24,8,30,613.0,81.0,0.3,16.9,292.0,258.23,189.25
2018,10,24,8,45,713.0,71.5,0.25,17.5,346.5,315.98,235.8
2018,10,24,9,0,813.0,62.0,0.2,18.1,401.0,380.83,287.24
2018,10,24,9,15,832.0,63.5,0.25,18.45,438.0,429.26,326.84
2018,10,24,9,30,851.0,65.0,0.3,18.8,475.0,477.06,364.91
2018,10,24,9,45,866.0,66.0,0.3,19.15,507.0,521.76,399.13
2018,10,24,10,0,881.0,67.0,0.3,19.5,539.0,565.35,431.47
2018,10,24,10,15,889.5,68.0,0.3,19.75,564.0,603.72,459.31
2018,10,24,10,30,898.0,69.0,0.3,20.0,589.0,640.03,485.0
2018,10,24,10,45,903.0,70.0,0.35,20.3,606.5,671.79,507.49
2018,10,24,11,0,908.0,71.0,0.4,20.6,624.0,700.93,526.58
2018,10,24,11,15,910.5,71.5,0.4,20.7,634.5,724.98,541.85
2018,10,24,11,30,913.0,72.0,0.4,20.8,645.0,746.0,555.13
2018,10,24,11,45,912.5,73.0,0.4,20.95,648.0,762.23,565.16
2018,10,24,12,0,912.0,74.0,0.4,21.1,651.0,775.17,573.15
2018,10,24,12,15,887.0,82.5,0.45,21.0,640.0,774.34,573.56
2018,10,24,12,30,862.0,91.0,0.5,20.9,629.0,769.93,571.92
2018,10,24,12,45,663.0,153.0,0.5,20.8,562.0,693.19,520.32
2018,10,24,13,0,464.0,215.0,0.5,20.7,495.0,603.3,455.59
2018,10,24,13,15,345.0,229.0,0.5,20.55,433.5,517.86,394.9
2018,10,24,13,30,226.0,243.0,0.5,20.4,372.0,433.34,332.83
2018,10,24,13,45,328.0,205.5,0.5,20.3,383.0,473.96,366.42
2018,10,24,14,0,430.0,168.0,0.5,20.2,394.0,510.84,395.61
2018,10,24,14,15,639.5,116.0,0.5,20.05,428.0,596.81,461.23
2018,10,24,14,30,849.0,64.0,0.5,19.9,462.0,658.75,506.69
2018,10,24,14,45,830.5,62.0,0.5,19.8,424.0,622.06,481.19
2018,10,24,15,0,812.0,60.0,0.5,19.7,386.0,587.81,456.75
2018,10,24,15,15,783.5,57.0,0.5,19.7,343.0,540.93,422.29
2018,10,24,15,30,755.0,54.0,0.5,19.7,300.0,493.71,386.53
2018,10,24,15,45,625.0,60.0,0.5,19.1,243.0,406.8,320.08
2018,10,24,16,0,495.0,66.0,0.5,18.5,186.0,326.21,256.66
2018,10,24,16,15,441.5,55.5,0.5,17.65,145.0,269.51,210.21
2018,10,24,16,30,388.0,45.0,0.5,16.8,104.0,216.68,165.0
2018,10,24,16,45,327.0,33.5,0.55,15.95,71.0,164.77,118.13
2018,10,24,17,0,266.0,22.0,0.6,15.1,38.0,111.84,35.2
2018,10,24,17,15,133.0,11.0,0.6,14.55,19.0,42.83,0.0
2018,10,24,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,25,6,15,4.5,1.0,1.2,11.55,1.0,0.0,0.0
2018,10,25,6,30,9.0,2.0,1.1,11.9,2.0,0.0,0.0
2018,10,25,6,45,76.0,15.0,1.05,12.3,20.5,14.74,0.0
2018,10,25,7,0,143.0,28.0,1.0,12.7,39.0,21.87,10.42
2018,10,25,7,15,298.0,37.5,0.8,13.6,81.5,35.97,19.97
2018,10,25,7,30,453.0,47.0,0.6,14.5,124.0,74.7,40.19
2018,10,25,7,45,580.5,47.0,0.45,15.4,177.0,117.73,67.82
2018,10,25,8,0,708.0,47.0,0.3,16.3,230.0,175.18,110.92
2018,10,25,8,15,746.0,50.5,0.25,17.15,275.0,226.26,154.51
2018,10,25,8,30,784.0,54.0,0.2,18.0,320.0,280.26,200.56
2018,10,25,8,45,809.0,56.0,0.15,18.8,361.5,331.61,243.98
2018,10,25,9,0,834.0,58.0,0.1,19.6,403.0,382.95,286.0
2018,10,25,9,15,853.5,60.0,0.1,20.35,441.0,432.49,325.5
2018,10,25,9,30,873.0,62.0,0.1,21.1,479.0,481.83,363.34
2018,10,25,9,45,887.0,63.0,0.1,21.85,511.0,526.78,396.67
2018,10,25,10,0,901.0,64.0,0.1,22.6,543.0,570.49,427.92
2018,10,25,10,15,910.0,65.0,0.1,23.0,568.5,609.76,455.62
2018,10,25,10,30,919.0,66.0,0.1,23.4,594.0,646.95,481.14
2018,10,25,10,45,924.5,67.5,0.1,23.85,612.5,680.11,503.14
2018,10,25,11,0,930.0,69.0,0.1,24.3,631.0,710.61,521.58
2018,10,25,11,15,934.0,69.0,0.15,24.5,642.0,735.61,537.39
2018,10,25,11,30,938.0,69.0,0.2,24.7,653.0,757.56,551.37
2018,10,25,11,45,939.0,69.5,0.2,24.9,656.5,774.69,561.58
2018,10,25,12,0,940.0,70.0,0.2,25.1,660.0,788.48,569.76
2018,10,25,12,15,938.0,70.0,0.25,25.1,655.0,796.03,575.3
2018,10,25,12,30,936.0,70.0,0.3,25.1,650.0,800.1,578.88
2018,10,25,12,45,931.5,70.0,0.3,25.15,637.5,798.77,578.22
2018,10,25,13,0,927.0,70.0,0.3,25.2,625.0,793.98,575.54
2018,10,25,13,15,920.0,69.0,0.3,25.05,604.5,782.75,569.31
2018,10,25,13,30,913.0,68.0,0.3,24.9,584.0,768.24,561.11
2018,10,25,13,45,902.5,66.5,0.35,24.75,556.5,747.4,549.64
2018,10,25,14,0,892.0,65.0,0.4,24.6,529.0,723.63,536.23
2018,10,25,14,15,877.0,63.0,0.4,24.25,495.0,693.37,517.97
2018,10,25,14,30,862.0,61.0,0.4,23.9,461.0,660.76,497.95
2018,10,25,14,45,842.0,59.0,0.4,23.6,422.0,622.81,473.63
2018,10,25,15,0,822.0,57.0,0.4,23.3,383.0,583.32,446.38
2018,10,25,15,15,793.0,54.0,0.4,23.3,340.0,536.11,412.19
2018,10,25,15,30,764.0,51.0,0.4,23.3,297.0,492.25,379.24
2018,10,25,15,45,722.5,47.5,0.45,22.2,251.5,437.58,338.89
2018,10,25,16,0,681.0,44.0,0.5,21.1,206.0,384.34,297.52
2018,10,25,16,15,615.0,39.0,0.5,20.05,161.0,320.7,245.83
2018,10,25,16,30,549.0,34.0,0.5,19.0,116.0,261.56,195.57
2018,10,25,16,45,422.5,27.0,0.55,17.9,76.5,185.07,129.51
2018,10,25,17,0,296.0,20.0,0.6,16.8,37.0,116.64,20.44
2018,10,25,17,15,148.0,10.0,0.6,16.3,18.5,45.0,0.0
2018,10,25,17,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,26,6,15,10.5,1.5,1.0,12.55,1.0,0.0,0.0
2018,10,26,6,30,21.0,3.0,0.9,12.9,2.0,0.0,0.0
2018,10,26,6,45,66.0,15.0,0.75,13.3,18.5,14.74,0.0
2018,10,26,7,0,111.0,27.0,0.6,13.7,35.0,22.51,10.05
2018,10,26,7,15,190.5,41.0,0.55,14.65,67.5,36.02,21.62
2018,10,26,7,30,270.0,55.0,0.5,15.6,100.0,67.18,40.65
2018,10,26,7,45,300.0,70.0,0.4,16.6,134.5,101.6,66.3
2018,10,26,8,0,330.0,85.0,0.3,17.6,169.0,139.15,96.39
2018,10,26,8,15,366.5,97.5,0.25,18.35,207.0,178.84,128.83
2018,10,26,8,30,403.0,110.0,0.2,19.1,245.0,221.93,164.03
2018,10,26,8,45,459.5,115.5,0.2,19.9,288.5,268.12,200.97
2018,10,26,9,0,516.0,121.0,0.2,20.7,332.0,318.97,240.96
2018,10,26,9,15,494.0,139.0,0.2,21.25,356.0,352.72,268.02
2018,10,26,9,30,472.0,157.0,0.2,21.8,380.0,383.6,291.89
2018,10,26,9,45,500.5,161.5,0.15,22.4,412.5,424.15,321.74
2018,10,26,10,0,529.0,166.0,0.1,23.0,445.0,465.67,351.37
2018,10,26,10,15,537.5,172.5,0.15,23.35,467.5,498.11,374.74
2018,10,26,10,30,546.0,179.0,0.2,23.7,490.0,529.61,397.1
2018,10,26,10,45,575.5,175.5,0.2,24.05,512.5,563.31,420.55
2018,10,26,11,0,605.0,172.0,0.2,24.4,535.0,599.25,445.03
2018,10,26,11,15,681.0,149.5,0.2,24.6,565.0,645.15,477.1
2018,10,26,11,30,757.0,127.0,0.2,24.8,595.0,691.04,508.55
2018,10,26,11,45,764.5,125.0,0.2,25.05,599.5,708.14,518.84
2018,10,26,12,0,772.0,123.0,0.2,25.3,604.0,720.56,526.26
2018,10,26,12,15,812.0,108.0,0.25,25.4,610.5,742.84,541.3
2018,10,26,12,30,852.0,93.0,0.3,25.5,617.0,762.15,554.38
2018,10,26,12,45,831.5,97.0,0.3,25.6,600.0,753.23,548.42
2018,10,26,13,0,811.0,101.0,0.3,25.7,583.0,741.2,540.93
2018,10,26,13,15,808.0,98.5,0.3,25.7,565.0,732.29,535.85
2018,10,26,13,30,805.0,96.0,0.3,25.7,547.0,720.38,528.83
2018,10,26,13,45,770.0,98.5,0.35,25.65,513.5,687.61,508.82
2018,10,26,14,0,735.0,101.0,0.4,25.6,480.0,655.61,489.32
2018,10,26,14,15,720.5,96.5,0.4,25.35,448.0,626.21,470.66
2018,10,26,14,30,706.0,92.0,0.4,25.1,416.0,594.9,449.96
2018,10,26,14,45,706.5,83.0,0.4,24.9,383.5,566.33,430.86
2018,10,26,15,0,707.0,74.0,0.4,24.7,351.0,533.13,407.89
2018,10,26,15,15,662.0,72.5,0.4,24.7,308.5,484.45,372.16
2018,10,26,15,30,617.0,71.0,0.4,24.7,266.0,434.66,334.77
2018,10,26,15,45,608.5,61.5,0.4,23.55,229.0,395.66,305.69
2018,10,26,16,0,600.0,52.0,0.4,22.4,192.0,355.73,274.03
2018,10,26,16,15,487.5,48.0,0.45,21.4,145.0,277.48,211.87
2018,10,26,16,30,375.0,44.0,0.5,20.4,98.0,207.84,154.93
2018,10,26,16,45,260.5,32.0,0.55,19.45,63.0,138.88,95.77
2018,10,26,17,0,146.0,20.0,0.6,18.5,28.0,72.25,0.0
2018,10,26,17,15,73.0,10.0,0.65,18.05,14.0,26.96,0.0
2018,10,26,17,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.55,14.85,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.55,13.65,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,27,6,15,4.0,0.5,0.5,13.0,0.5,0.0,0.0
2018,10,27,6,30,8.0,1.0,0.5,13.3,1.0,0.0,0.0
2018,10,27,6,45,8.0,9.5,0.5,13.65,10.0,9.34,0.0
2018,10,27,7,0,8.0,18.0,0.5,14.0,19.0,17.29,5.62
2018,10,27,7,15,5.5,36.0,0.45,14.6,36.5,34.08,22.2
2018,10,27,7,30,3.0,54.0,0.4,15.2,54.0,51.17,37.13
2018,10,27,7,45,17.5,73.5,0.4,15.85,77.5,71.14,53.52
2018,10,27,8,0,32.0,93.0,0.4,16.5,101.0,93.63,71.74
2018,10,27,8,15,50.5,112.5,0.4,17.1,128.0,118.79,91.87
2018,10,27,8,30,69.0,132.0,0.4,17.7,155.0,146.02,113.55
2018,10,27,8,45,68.5,146.5,0.35,18.35,172.0,164.13,128.01
2018,10,27,9,0,68.0,161.0,0.3,19.0,189.0,182.14,142.06
2018,10,27,9,15,75.5,178.5,0.3,19.55,212.0,206.39,160.77
2018,10,27,9,30,83.0,196.0,0.3,20.1,235.0,231.32,179.66
2018,10,27,9,45,94.5,211.5,0.3,20.65,258.5,256.92,198.8
2018,10,27,10,0,106.0,227.0,0.3,21.2,282.0,283.35,218.29
2018,10,27,10,15,109.0,240.0,0.3,21.55,299.0,303.0,232.5
2018,10,27,10,30,112.0,253.0,0.3,21.9,316.0,322.68,246.61
2018,10,27,10,45,123.5,262.0,0.3,22.2,333.5,348.35,265.17
2018,10,27,11,0,135.0,271.0,0.3,22.5,351.0,370.25,280.79
2018,10,27,11,15,184.0,275.5,0.3,22.6,387.0,413.8,313.0
2018,10,27,11,30,233.0,280.0,0.3,22.7,423.0,458.86,345.69
2018,10,27,11,45,231.5,281.5,0.3,22.8,424.0,464.68,349.27
2018,10,27,12,0,230.0,283.0,0.3,22.9,425.0,469.65,352.68
2018,10,27,12,15,246.5,277.5,0.35,22.9,429.0,479.75,360.81
2018,10,27,12,30,263.0,272.0,0.4,22.9,433.0,496.83,373.73
2018,10,27,12,45,304.0,259.0,0.4,22.85,441.0,515.96,388.45
2018,10,27,13,0,345.0,246.0,0.4,22.8,449.0,533.76,402.17
2018,10,27,13,15,349.5,236.0,0.4,22.65,436.0,525.61,397.11
2018,10,27,13,30,354.0,226.0,0.4,22.5,423.0,515.99,391.29
2018,10,27,13,45,340.0,216.5,0.4,22.35,398.5,491.92,374.82
2018,10,27,14,0,326.0,207.0,0.4,22.2,374.0,466.99,357.7
2018,10,27,14,15,346.5,188.5,0.4,21.95,355.5,455.01,350.66
2018,10,27,14,30,367.0,170.0,0.4,21.7,337.0,440.76,341.64
2018,10,27,14,45,343.5,157.5,0.4,21.45,303.0,402.78,314.09
2018,10,27,15,0,320.0,145.0,0.4,21.2,269.0,365.02,286.32
2018,10,27,15,15,296.0,130.0,0.4,21.2,234.5,324.49,255.56
2018,10,27,15,30,272.0,115.0,0.4,21.2,200.0,284.74,224.66
2018,10,27,15,45,260.5,98.0,0.4,20.4,169.0,249.89,197.45
2018,10,27,16,0,249.0,81.0,0.4,19.6,138.0,215.22,169.27
2018,10,27,16,15,217.5,65.0,0.4,19.0,106.5,173.74,134.53
2018,10,27,16,30,186.0,49.0,0.4,18.4,75.0,134.61,100.83
2018,10,27,16,45,128.0,34.0,0.4,17.8,48.5,90.93,61.53
2018,10,27,17,0,70.0,19.0,0.4,17.2,22.0,45.31,0.0
2018,10,27,17,15,35.0,9.5,0.45,16.8,11.0,17.45,0.0
2018,10,27,17,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,0.5,15.95,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,0.45,14.75,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,0.4,14.35,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,0.45,13.9,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,0.4,13.65,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,0.45,13.55,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,28,6,15,2.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,10,28,6,30,4.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,10,28,6,45,4.0,3.0,0.4,13.65,3.0,2.95,0.0
2018,10,28,7,0,4.0,6.0,0.4,13.8,6.0,5.83,0.0
2018,10,28,7,15,2.0,9.0,0.45,14.1,9.0,8.7,1.46
2018,10,28,7,30,0.0,12.0,0.5,14.4,12.0,11.57,4.12
2018,10,28,7,45,1.0,37.0,0.5,14.65,37.0,35.85,24.85
2018,10,28,8,0,2.0,62.0,0.5,14.9,62.0,60.02,45.39
2018,10,28,8,15,2.0,64.5,0.5,15.2,65.0,62.71,47.66
2018,10,28,8,30,2.0,67.0,0.5,15.5,68.0,65.31,49.77
2018,10,28,8,45,11.0,102.5,0.55,15.8,107.0,102.52,80.45
2018,10,28,9,0,20.0,138.0,0.6,16.1,146.0,140.86,111.48
2018,10,28,9,15,10.0,116.0,0.6,16.25,120.0,116.49,91.35
2018,10,28,9,30,0.0,94.0,0.6,16.4,94.0,90.96,70.27
2018,10,28,9,45,4.0,128.0,0.6,16.55,130.0,126.2,98.94
2018,10,28,10,0,8.0,162.0,0.6,16.7,166.0,162.08,127.47
2018,10,28,10,15,14.5,179.0,0.6,16.8,187.0,183.16,143.94
2018,10,28,10,30,21.0,196.0,0.6,16.9,208.0,204.79,160.78
2018,10,28,10,45,52.5,224.0,0.6,17.0,255.0,258.31,202.83
2018,10,28,11,0,84.0,252.0,0.6,17.1,302.0,310.7,243.1
2018,10,28,11,15,107.5,263.5,0.6,17.1,328.5,341.95,266.84
2018,10,28,11,30,131.0,275.0,0.6,17.1,355.0,380.1,295.64
2018,10,28,11,45,125.0,279.0,0.65,17.05,355.5,383.64,298.11
2018,10,28,12,0,119.0,283.0,0.7,17.0,356.0,386.63,300.49
2018,10,28,12,15,205.0,272.0,0.7,16.9,396.5,441.86,344.09
2018,10,28,12,30,291.0,261.0,0.7,16.8,437.0,505.16,392.32
2018,10,28,12,45,344.0,242.0,0.7,16.7,446.0,526.57,409.13
2018,10,28,13,0,397.0,223.0,0.7,16.6,455.0,546.4,425.17
2018,10,28,13,15,404.0,215.0,0.7,16.5,444.5,550.18,428.32
2018,10,28,13,30,411.0,207.0,0.7,16.4,434.0,544.11,424.7
2018,10,28,13,45,485.0,177.0,0.7,16.3,432.0,560.74,439.31
2018,10,28,14,0,559.0,147.0,0.7,16.2,430.0,572.68,450.12
2018,10,28,14,15,514.5,146.5,0.7,16.15,393.5,531.07,419.35
2018,10,28,14,30,470.0,146.0,0.7,16.1,357.0,489.61,388.74
2018,10,28,14,45,534.0,121.0,0.7,16.05,341.0,490.27,391.01
2018,10,28,15,0,598.0,96.0,0.7,16.0,325.0,489.18,390.93
2018,10,28,15,15,643.5,79.5,0.7,16.0,300.0,477.2,381.61
2018,10,28,15,30,689.0,63.0,0.7,16.0,275.0,457.24,365.42
2018,10,28,15,45,575.5,63.5,0.7,15.7,221.5,377.13,301.61
2018,10,28,16,0,462.0,64.0,0.7,15.4,168.0,301.54,240.1
2018,10,28,16,15,390.5,53.5,0.7,15.0,127.0,239.63,188.02
2018,10,28,16,30,319.0,43.0,0.7,14.6,86.0,183.27,139.12
2018,10,28,16,45,231.0,30.5,0.7,14.2,55.0,125.81,85.47
2018,10,28,17,0,143.0,18.0,0.7,13.8,24.0,66.96,0.0
2018,10,28,17,15,71.5,9.0,0.7,13.5,12.0,25.24,0.0
2018,10,28,17,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,29,6,15,13.0,1.5,0.6,11.2,1.0,0.0,0.0
2018,10,29,6,30,26.0,3.0,0.6,11.2,2.0,0.0,0.0
2018,10,29,6,45,26.0,10.5,0.6,11.25,11.0,10.32,0.0
2018,10,29,7,0,26.0,18.0,0.6,11.3,20.0,16.35,2.89
2018,10,29,7,15,16.0,33.5,0.6,11.55,35.0,31.26,19.88
2018,10,29,7,30,6.0,49.0,0.6,11.8,50.0,46.81,33.77
2018,10,29,7,45,20.0,68.5,0.6,12.05,73.0,66.81,50.51
2018,10,29,8,0,34.0,88.0,0.6,12.3,96.0,89.2,69.12
2018,10,29,8,15,144.5,104.0,0.6,12.65,149.5,131.85,101.03
2018,10,29,8,30,255.0,120.0,0.6,13.0,203.0,186.6,143.86
2018,10,29,8,45,366.0,122.0,0.6,13.35,258.0,239.99,186.29
2018,10,29,9,0,477.0,124.0,0.6,13.7,313.0,302.83,236.61
2018,10,29,9,15,468.0,139.5,0.65,14.0,339.5,337.92,266.13
2018,10,29,9,30,459.0,155.0,0.7,14.3,366.0,371.34,293.6
2018,10,29,9,45,650.0,117.5,0.7,14.6,439.5,452.54,357.27
2018,10,29,10,0,841.0,80.0,0.7,14.9,513.0,543.89,427.16
2018,10,29,10,15,866.5,77.0,0.7,15.35,541.5,585.19,457.66
2018,10,29,10,30,892.0,74.0,0.7,15.8,570.0,626.56,487.9
2018,10,29,10,45,597.5,132.0,0.7,16.25,469.0,529.15,413.82
2018,10,29,11,0,303.0,190.0,0.7,16.7,368.0,402.03,315.93
2018,10,29,11,15,201.5,213.0,0.7,17.05,332.0,364.6,286.39
2018,10,29,11,30,100.0,236.0,0.7,17.4,296.0,316.3,247.21
2018,10,29,11,45,222.5,242.5,0.7,17.7,377.5,421.6,329.27
2018,10,29,12,0,345.0,249.0,0.7,18.0,459.0,523.52,404.99
2018,10,29,12,15,400.0,235.0,0.7,18.1,477.0,554.13,427.32
2018,10,29,12,30,455.0,221.0,0.7,18.2,495.0,591.71,454.98
2018,10,29,12,45,611.5,168.0,0.7,18.25,528.0,657.92,505.11
2018,10,29,13,0,768.0,115.0,0.7,18.3,561.0,715.08,546.58
2018,10,29,13,15,818.5,97.5,0.7,18.35,558.0,729.89,556.58
2018,10,29,13,30,869.0,80.0,0.7,18.4,555.0,735.87,561.16
2018,10,29,13,45,881.0,72.0,0.7,18.4,533.5,724.63,554.21
2018,10,29,14,0,893.0,64.0,0.7,18.4,512.0,709.72,545.01
2018,10,29,14,15,878.5,62.5,0.75,18.35,479.0,680.64,526.65
2018,10,29,14,30,864.0,61.0,0.8,18.3,446.0,649.22,506.5
2018,10,29,14,45,843.0,58.5,0.8,18.2,407.0,610.37,479.19
2018,10,29,15,0,822.0,56.0,0.8,18.1,368.0,570.05,449.68
2018,10,29,15,15,791.5,53.5,0.8,18.1,325.0,526.91,416.8
2018,10,29,15,30,761.0,51.0,0.8,18.1,282.0,479.6,379.75
2018,10,29,15,45,714.0,48.0,0.8,17.55,237.0,423.61,335.41
2018,10,29,16,0,667.0,45.0,0.8,17.0,192.0,369.43,290.61
2018,10,29,16,15,537.0,42.5,0.85,16.15,143.0,286.63,222.63
2018,10,29,16,30,407.0,40.0,0.9,15.3,94.0,211.51,159.29
2018,10,29,16,45,248.5,27.5,1.0,14.45,56.5,127.75,84.52
2018,10,29,17,0,90.0,15.0,1.1,13.6,19.0,39.29,0.0
2018,10,29,17,15,45.0,7.5,1.05,13.2,9.5,7.37,0.0
2018,10,29,17,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
