Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,3,15,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,0.6,7.35,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,11,19,6,45,5.5,1.5,0.65,7.85,1.5,0.0,0.0
2018,11,19,7,0,11.0,3.0,0.7,8.0,3.0,2.95,0.0
2018,11,19,7,15,27.0,16.0,0.65,8.65,17.5,15.73,0.0
2018,11,19,7,30,43.0,29.0,0.6,9.3,32.0,25.99,14.14
2018,11,19,7,45,76.5,44.5,0.55,10.0,55.0,45.68,29.98
2018,11,19,8,0,110.0,60.0,0.5,10.7,78.0,69.01,48.22
2018,11,19,8,15,139.0,76.0,0.4,11.55,105.5,95.66,69.79
2018,11,19,8,30,168.0,92.0,0.3,12.4,133.0,125.51,94.35
2018,11,19,8,45,233.0,103.5,0.25,13.25,171.0,163.16,124.27
2018,11,19,9,0,298.0,115.0,0.2,14.1,209.0,206.62,159.05
2018,11,19,9,15,308.5,129.0,0.2,14.75,236.0,238.78,185.8
2018,11,19,9,30,319.0,143.0,0.2,15.4,263.0,271.34,212.31
2018,11,19,9,45,342.5,152.0,0.2,16.05,290.5,304.76,238.78
2018,11,19,10,0,366.0,161.0,0.2,16.7,318.0,339.21,265.49
2018,11,19,10,15,457.0,151.0,0.2,17.2,358.5,393.16,306.82
2018,11,19,10,30,548.0,141.0,0.2,17.7,399.0,448.16,348.15
2018,11,19,10,45,631.0,129.0,0.25,18.15,436.5,502.79,388.91
2018,11,19,11,0,714.0,117.0,0.3,18.6,474.0,557.5,429.11
2018,11,19,11,15,753.0,110.5,0.3,18.85,494.5,592.27,453.96
2018,11,19,11,30,792.0,104.0,0.3,19.1,515.0,624.42,476.86
2018,11,19,11,45,752.5,111.0,0.3,19.35,503.5,621.85,474.32
2018,11,19,12,0,713.0,118.0,0.3,19.6,492.0,614.0,468.45
2018,11,19,12,15,707.5,120.5,0.3,19.65,489.0,620.76,473.51
2018,11,19,12,30,702.0,123.0,0.3,19.7,486.0,624.89,476.47
2018,11,19,12,45,716.5,120.0,0.3,19.75,483.5,633.99,483.24
2018,11,19,13,0,731.0,117.0,0.3,19.8,481.0,640.43,488.04
2018,11,19,13,15,720.5,115.0,0.3,19.75,462.5,628.3,479.86
2018,11,19,13,30,710.0,113.0,0.3,19.7,444.0,613.67,470.07
2018,11,19,13,45,694.5,110.0,0.3,19.6,419.0,592.27,455.47
2018,11,19,14,0,679.0,107.0,0.3,19.5,394.0,568.8,439.22
2018,11,19,14,15,630.5,106.0,0.25,19.25,357.0,525.2,407.59
2018,11,19,14,30,582.0,105.0,0.2,19.0,320.0,481.3,375.36
2018,11,19,14,45,530.0,99.5,0.2,18.75,280.0,430.79,338.0
2018,11,19,15,0,478.0,94.0,0.2,18.5,240.0,379.42,299.07
2018,11,19,15,15,458.0,84.5,0.2,18.5,208.5,343.98,271.05
2018,11,19,15,30,438.0,75.0,0.2,18.5,177.0,308.6,241.91
2018,11,19,15,45,354.5,64.5,0.35,16.7,136.0,244.52,191.5
2018,11,19,16,0,271.0,54.0,0.5,14.9,95.0,186.18,143.92
2018,11,19,16,15,209.5,40.0,0.45,14.5,65.5,137.84,101.31
2018,11,19,16,30,148.0,26.0,0.4,14.1,36.0,89.07,43.74
2018,11,19,16,45,79.0,14.0,0.4,13.7,19.0,35.13,0.0
2018,11,19,17,0,10.0,2.0,0.4,13.3,2.0,0.0,0.0
2018,11,19,17,15,5.0,1.0,0.4,13.2,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,11,20,6,45,15.5,2.5,0.7,5.75,2.0,0.0,0.0
2018,11,20,7,0,31.0,5.0,0.7,5.8,4.0,0.0,0.0
2018,11,20,7,15,143.5,16.5,0.6,6.8,26.0,16.22,0.0
2018,11,20,7,30,256.0,28.0,0.5,7.8,48.0,24.48,12.37
2018,11,20,7,45,345.0,38.5,0.45,8.85,83.5,54.8,29.01
2018,11,20,8,0,434.0,49.0,0.4,9.9,119.0,94.13,55.49
2018,11,20,8,15,423.0,61.5,0.4,10.65,145.5,128.16,84.8
2018,11,20,8,30,412.0,74.0,0.4,11.4,172.0,159.64,113.55
2018,11,20,8,45,499.5,79.0,0.4,12.2,219.0,209.62,154.41
2018,11,20,9,0,587.0,84.0,0.4,13.0,266.0,266.04,200.72
2018,11,20,9,15,556.5,96.5,0.4,13.45,285.5,295.57,227.85
2018,11,20,9,30,526.0,109.0,0.4,13.9,305.0,319.79,249.78
2018,11,20,9,45,513.0,121.0,0.45,14.4,325.5,348.91,274.51
2018,11,20,10,0,500.0,133.0,0.5,14.9,346.0,375.88,296.67
2018,11,20,10,15,518.5,137.0,0.5,15.1,369.0,408.32,322.5
2018,11,20,10,30,537.0,141.0,0.5,15.3,392.0,440.55,347.58
2018,11,20,10,45,571.5,138.0,0.5,15.55,414.0,476.4,374.97
2018,11,20,11,0,606.0,135.0,0.5,15.8,436.0,510.26,400.44
2018,11,20,11,15,611.5,136.5,0.5,15.8,446.0,530.62,415.76
2018,11,20,11,30,617.0,138.0,0.5,15.8,456.0,549.15,429.66
2018,11,20,11,45,628.0,135.5,0.5,15.85,461.0,565.08,441.62
2018,11,20,12,0,639.0,133.0,0.5,15.9,466.0,579.05,452.07
2018,11,20,12,15,552.0,156.5,0.5,15.9,442.5,549.92,429.81
2018,11,20,12,30,465.0,180.0,0.5,15.9,419.0,521.12,407.87
2018,11,20,12,45,507.5,164.5,0.5,15.9,420.0,535.35,419.83
2018,11,20,13,0,550.0,149.0,0.5,15.9,421.0,547.43,429.67
2018,11,20,13,15,559.5,140.5,0.5,15.8,408.0,542.62,426.79
2018,11,20,13,30,569.0,132.0,0.5,15.7,395.0,538.88,424.73
2018,11,20,13,45,534.5,129.5,0.5,15.65,366.0,504.37,399.39
2018,11,20,14,0,500.0,127.0,0.5,15.6,337.0,472.27,375.7
2018,11,20,14,15,454.5,124.0,0.5,15.45,304.0,432.29,345.65
2018,11,20,14,30,409.0,121.0,0.5,15.3,271.0,392.67,315.36
2018,11,20,14,45,327.0,116.5,0.5,15.15,228.5,331.42,267.33
2018,11,20,15,0,245.0,112.0,0.5,15.0,186.0,266.19,215.34
2018,11,20,15,15,232.5,98.0,0.5,15.0,160.5,237.13,191.67
2018,11,20,15,30,220.0,84.0,0.5,15.0,135.0,208.25,167.23
2018,11,20,15,45,191.5,69.0,0.5,14.1,107.0,171.41,136.15
2018,11,20,16,0,163.0,54.0,0.5,13.2,79.0,136.27,105.73
2018,11,20,16,15,116.5,38.5,0.55,12.75,53.5,95.93,70.06
2018,11,20,16,30,70.0,23.0,0.6,12.3,28.0,54.77,23.62
2018,11,20,16,45,45.0,13.0,0.7,11.9,15.0,24.89,0.0
2018,11,20,17,0,20.0,3.0,0.8,11.5,2.0,0.0,0.0
2018,11,20,17,15,10.0,1.5,0.8,11.5,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,21,6,45,2.0,0.5,0.8,11.45,0.5,0.0,0.0
2018,11,21,7,0,4.0,1.0,0.8,11.5,1.0,0.0,0.0
2018,11,21,7,15,6.5,8.0,0.8,11.55,8.5,7.86,0.0
2018,11,21,7,30,9.0,15.0,0.8,11.6,16.0,14.61,4.42
2018,11,21,7,45,14.0,26.5,0.75,11.65,28.5,26.33,15.69
2018,11,21,8,0,19.0,38.0,0.7,11.7,41.0,38.66,26.34
2018,11,21,8,15,54.0,46.0,0.7,11.75,58.0,53.08,37.45
2018,11,21,8,30,89.0,54.0,0.7,11.8,75.0,71.2,52.01
2018,11,21,8,45,51.5,61.0,0.7,11.9,73.5,73.15,55.59
2018,11,21,9,0,14.0,68.0,0.7,12.0,72.0,70.51,54.63
2018,11,21,9,15,9.5,67.0,0.7,12.05,70.0,68.06,52.68
2018,11,21,9,30,5.0,66.0,0.7,12.1,68.0,65.74,50.74
2018,11,21,9,45,2.5,58.0,0.7,12.15,59.0,57.12,43.36
2018,11,21,10,0,0.0,50.0,0.7,12.2,50.0,48.3,35.79
2018,11,21,10,15,1.0,79.5,0.7,12.3,80.0,77.38,60.34
2018,11,21,10,30,2.0,109.0,0.7,12.4,110.0,107.01,84.94
2018,11,21,10,45,1.0,102.0,0.7,12.45,102.5,99.58,78.53
2018,11,21,11,0,0.0,95.0,0.7,12.5,95.0,92.09,72.2
2018,11,21,11,15,0.5,86.5,0.7,12.55,87.0,83.99,65.41
2018,11,21,11,30,1.0,78.0,0.7,12.6,79.0,76.07,58.77
2018,11,21,11,45,0.5,73.5,0.7,12.7,74.0,71.4,54.83
2018,11,21,12,0,0.0,69.0,0.7,12.8,69.0,66.72,50.87
2018,11,21,12,15,7.0,116.0,0.65,12.8,119.5,117.85,93.62
2018,11,21,12,30,14.0,163.0,0.6,12.8,170.0,170.94,137.0
2018,11,21,12,45,11.5,159.0,0.6,12.8,164.5,165.46,132.32
2018,11,21,13,0,9.0,155.0,0.6,12.8,159.0,159.96,127.93
2018,11,21,13,15,8.5,139.0,0.6,12.75,143.0,143.24,114.47
2018,11,21,13,30,8.0,123.0,0.6,12.7,127.0,126.52,100.96
2018,11,21,13,45,76.0,132.5,0.55,12.7,164.5,192.68,157.08
2018,11,21,14,0,144.0,142.0,0.5,12.7,202.0,246.52,201.59
2018,11,21,14,15,163.0,121.0,0.5,12.6,184.0,239.95,196.59
2018,11,21,14,30,182.0,100.0,0.5,12.5,166.0,224.1,184.39
2018,11,21,14,45,125.5,94.0,0.5,12.35,137.5,174.6,143.19
2018,11,21,15,0,69.0,88.0,0.5,12.2,109.0,134.97,109.69
2018,11,21,15,15,103.0,75.0,0.5,12.2,101.0,136.07,110.78
2018,11,21,15,30,137.0,62.0,0.5,12.2,93.0,140.85,114.07
2018,11,21,15,45,110.5,50.0,0.45,11.6,72.0,111.07,88.12
2018,11,21,16,0,84.0,38.0,0.4,11.0,51.0,82.93,63.43
2018,11,21,16,15,125.0,28.0,0.4,10.4,40.0,90.81,66.37
2018,11,21,16,30,166.0,18.0,0.4,9.8,29.0,84.45,35.85
2018,11,21,16,45,91.5,10.0,0.45,9.2,15.0,34.34,0.0
2018,11,21,17,0,17.0,2.0,0.5,8.6,1.0,0.0,0.0
2018,11,21,17,15,8.5,1.0,0.5,8.6,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,0.45,8.55,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,22,6,45,0.0,0.5,0.6,8.65,0.5,0.0,0.0
2018,11,22,7,0,0.0,1.0,0.6,8.6,1.0,0.0,0.0
2018,11,22,7,15,113.5,12.0,0.6,8.9,20.0,11.8,0.0
2018,11,22,7,30,227.0,23.0,0.6,9.2,39.0,18.12,6.1
2018,11,22,7,45,386.0,31.0,0.55,9.45,81.0,47.65,22.22
2018,11,22,8,0,545.0,39.0,0.5,9.7,123.0,94.45,51.19
2018,11,22,8,15,351.0,47.5,0.55,9.9,107.5,100.8,65.05
2018,11,22,8,30,157.0,56.0,0.6,10.1,92.0,87.03,63.0
2018,11,22,8,45,98.5,63.5,0.6,10.25,87.5,87.31,66.43
2018,11,22,9,0,40.0,71.0,0.6,10.4,83.0,81.17,63.41
2018,11,22,9,15,21.0,75.5,0.65,10.65,82.0,80.98,63.79
2018,11,22,9,30,2.0,80.0,0.7,10.9,81.0,78.2,61.6
2018,11,22,9,45,1.0,69.5,0.75,11.1,70.0,67.61,52.48
2018,11,22,10,0,0.0,59.0,0.8,11.3,59.0,57.02,43.35
2018,11,22,10,15,11.0,99.0,0.85,11.5,104.0,101.54,80.96
2018,11,22,10,30,22.0,139.0,0.9,11.7,149.0,150.11,121.18
2018,11,22,10,45,17.5,130.0,0.9,11.95,138.0,136.7,109.71
2018,11,22,11,0,13.0,121.0,0.9,12.2,127.0,125.56,100.31
2018,11,22,11,15,21.5,132.0,0.95,12.2,142.5,145.1,116.61
2018,11,22,11,30,30.0,143.0,1.0,12.2,158.0,162.55,131.04
2018,11,22,11,45,24.5,135.5,1.0,12.2,148.0,151.98,122.2
2018,11,22,12,0,19.0,128.0,1.0,12.2,138.0,141.13,113.21
2018,11,22,12,15,11.0,120.0,1.05,12.15,126.0,124.55,99.42
2018,11,22,12,30,3.0,112.0,1.1,12.1,114.0,111.25,88.28
2018,11,22,12,45,2.5,106.5,1.1,12.1,108.0,105.45,83.53
2018,11,22,13,0,2.0,101.0,1.1,12.1,102.0,99.65,78.77
2018,11,22,13,15,1.0,79.5,1.1,11.95,80.0,77.55,60.35
2018,11,22,13,30,0.0,58.0,1.1,11.8,58.0,56.05,42.29
2018,11,22,13,45,0.0,54.5,1.15,11.7,54.5,52.66,39.52
2018,11,22,14,0,0.0,51.0,1.2,11.6,51.0,49.27,36.72
2018,11,22,14,15,0.0,47.5,1.2,11.5,47.5,45.88,33.9
2018,11,22,14,30,0.0,44.0,1.2,11.4,44.0,42.49,31.07
2018,11,22,14,45,0.0,47.5,1.2,11.25,47.5,45.88,34.05
2018,11,22,15,0,0.0,51.0,1.2,11.1,51.0,49.27,37.01
2018,11,22,15,15,0.0,40.0,1.2,11.1,40.0,38.62,27.81
2018,11,22,15,30,0.0,29.0,1.2,11.1,29.0,27.99,18.56
2018,11,22,15,45,0.0,23.5,1.15,11.0,23.5,22.67,13.85
2018,11,22,16,0,0.0,18.0,1.1,10.9,18.0,17.36,9.09
2018,11,22,16,15,6.0,13.5,1.15,10.95,14.0,15.24,6.71
2018,11,22,16,30,12.0,9.0,1.2,11.0,10.0,13.53,0.67
2018,11,22,16,45,12.0,5.5,1.2,11.05,6.0,8.61,0.0
2018,11,22,17,0,12.0,2.0,1.2,11.1,2.0,0.0,0.0
2018,11,22,17,15,6.0,1.0,1.15,11.15,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,0.25,9.15,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,0.2,9.1,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,0.2,8.9,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,0.25,8.85,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,0.3,8.55,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,11,23,7,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,23,7,15,0.0,3.0,0.65,9.4,3.0,2.95,0.0
2018,11,23,7,30,0.0,6.0,0.7,9.5,6.0,5.78,0.0
2018,11,23,7,45,0.0,6.0,0.7,9.65,6.0,5.78,0.0
2018,11,23,8,0,0.0,6.0,0.7,9.8,6.0,5.78,0.0
2018,11,23,8,15,0.0,7.5,0.7,10.0,7.5,7.23,0.61
2018,11,23,8,30,0.0,9.0,0.7,10.2,9.0,8.67,1.91
2018,11,23,8,45,0.0,10.5,0.7,10.35,10.5,10.12,3.19
2018,11,23,9,0,0.0,12.0,0.7,10.5,12.0,11.57,4.45
2018,11,23,9,15,0.0,16.0,0.75,10.75,16.0,15.43,7.8
2018,11,23,9,30,0.0,20.0,0.8,11.0,20.0,19.3,11.12
2018,11,23,9,45,0.0,21.0,0.8,11.2,21.0,20.27,11.92
2018,11,23,10,0,0.0,22.0,0.8,11.4,22.0,21.23,12.72
2018,11,23,10,15,0.5,43.5,0.8,11.55,43.5,42.27,30.73
2018,11,23,10,30,1.0,65.0,0.8,11.7,65.0,63.36,48.58
2018,11,23,10,45,2.0,83.5,0.8,11.85,84.0,81.88,64.08
2018,11,23,11,0,3.0,102.0,0.8,12.0,103.0,100.78,79.77
2018,11,23,11,15,4.0,93.5,0.8,12.15,95.5,93.03,73.18
2018,11,23,11,30,5.0,85.0,0.8,12.3,88.0,85.34,66.73
2018,11,23,11,45,2.5,91.5,0.85,12.45,93.0,90.23,70.7
2018,11,23,12,0,0.0,98.0,0.9,12.6,98.0,95.11,74.64
2018,11,23,12,15,13.0,124.0,0.9,12.7,130.5,129.92,103.8
2018,11,23,12,30,26.0,150.0,0.9,12.8,163.0,170.08,136.92
2018,11,23,12,45,19.5,140.5,0.9,12.9,150.0,151.63,121.58
2018,11,23,13,0,13.0,131.0,0.9,13.0,137.0,137.69,110.1
2018,11,23,13,15,10.5,122.0,0.9,13.05,127.0,126.93,101.31
2018,11,23,13,30,8.0,113.0,0.9,13.1,117.0,116.18,92.48
2018,11,23,13,45,115.0,92.0,0.9,13.2,139.5,178.54,146.87
2018,11,23,14,0,222.0,71.0,0.9,13.3,162.0,228.27,189.52
2018,11,23,14,15,382.5,66.5,0.9,13.3,209.5,322.45,267.26
2018,11,23,14,30,543.0,62.0,0.9,13.3,257.0,403.62,331.73
2018,11,23,14,45,296.0,57.5,0.9,13.3,162.0,241.33,199.22
2018,11,23,15,0,49.0,53.0,0.9,13.3,67.0,83.49,66.06
2018,11,23,15,15,181.0,52.0,0.9,13.3,94.0,161.25,132.26
2018,11,23,15,30,313.0,51.0,0.9,13.3,121.0,217.14,176.68
2018,11,23,15,45,214.5,41.5,0.9,13.2,85.0,152.49,121.3
2018,11,23,16,0,116.0,32.0,0.9,13.1,49.0,87.37,66.16
2018,11,23,16,15,72.0,21.0,0.9,13.05,30.5,54.52,37.15
2018,11,23,16,30,28.0,10.0,0.9,13.0,12.0,22.31,3.64
2018,11,23,16,45,22.5,6.5,0.9,12.95,7.0,12.36,0.0
2018,11,23,17,0,17.0,3.0,0.9,12.9,2.0,0.0,0.0
2018,11,23,17,15,8.5,1.5,0.85,12.9,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,24,6,45,15.0,1.5,0.6,9.15,1.0,0.0,0.0
2018,11,24,7,0,30.0,3.0,0.6,9.1,2.0,0.0,0.0
2018,11,24,7,15,195.0,12.0,0.6,9.25,23.0,11.8,0.0
2018,11,24,7,30,360.0,21.0,0.6,9.4,44.0,18.08,3.67
2018,11,24,7,45,426.0,28.0,0.6,9.6,75.5,45.6,19.94
2018,11,24,8,0,492.0,35.0,0.6,9.8,107.0,82.13,43.28
2018,11,24,8,15,517.0,44.0,0.6,10.05,141.0,120.06,73.75
2018,11,24,8,30,542.0,53.0,0.6,10.3,175.0,160.87,109.31
2018,11,24,8,45,374.0,83.0,0.6,10.55,174.5,175.52,130.71
2018,11,24,9,0,206.0,113.0,0.6,10.8,174.0,173.27,135.86
2018,11,24,9,15,244.0,124.0,0.55,11.15,205.0,207.44,164.47
2018,11,24,9,30,282.0,135.0,0.5,11.5,236.0,244.48,195.0
2018,11,24,9,45,495.0,110.5,0.5,11.9,306.5,324.38,258.31
2018,11,24,10,0,708.0,86.0,0.5,12.3,377.0,418.42,331.93
2018,11,24,10,15,611.5,114.5,0.5,12.75,376.5,426.64,338.76
2018,11,24,10,30,515.0,143.0,0.5,13.2,376.0,424.58,337.52
2018,11,24,10,45,570.5,136.0,0.5,13.6,404.0,466.73,370.35
2018,11,24,11,0,626.0,129.0,0.5,14.0,432.0,508.2,401.71
2018,11,24,11,15,752.0,99.5,0.5,14.3,471.5,568.37,447.36
2018,11,24,11,30,878.0,70.0,0.5,14.6,511.0,626.36,490.51
2018,11,24,11,45,777.0,97.5,0.5,14.9,489.5,609.96,476.73
2018,11,24,12,0,676.0,125.0,0.5,15.2,468.0,587.11,458.96
2018,11,24,12,15,593.0,144.5,0.5,15.3,444.0,560.71,439.14
2018,11,24,12,30,510.0,164.0,0.5,15.4,420.0,528.55,414.9
2018,11,24,12,45,546.0,150.5,0.5,15.5,419.0,540.18,424.71
2018,11,24,13,0,582.0,137.0,0.5,15.6,418.0,552.91,434.66
2018,11,24,13,15,655.0,115.0,0.5,15.55,420.0,575.52,452.59
2018,11,24,13,30,728.0,93.0,0.5,15.5,422.0,593.78,467.08
2018,11,24,13,45,628.5,104.5,0.5,15.4,377.5,535.24,423.28
2018,11,24,14,0,529.0,116.0,0.5,15.3,333.0,473.25,376.97
2018,11,24,14,15,321.5,131.5,0.5,15.15,260.5,347.74,279.72
2018,11,24,14,30,114.0,147.0,0.5,15.0,188.0,232.04,186.73
2018,11,24,14,45,164.0,129.0,0.55,14.8,181.0,237.71,193.0
2018,11,24,15,0,214.0,111.0,0.6,14.6,174.0,247.1,200.87
2018,11,24,15,15,377.0,83.0,0.6,14.6,174.5,297.59,240.91
2018,11,24,15,30,540.0,55.0,0.6,14.6,175.0,331.41,264.75
2018,11,24,15,45,517.5,47.0,0.65,13.7,142.5,293.11,231.17
2018,11,24,16,0,495.0,39.0,0.7,12.8,110.0,255.31,196.7
2018,11,24,16,15,370.0,31.0,0.75,12.35,74.0,182.55,132.22
2018,11,24,16,30,245.0,23.0,0.8,11.9,38.0,112.06,34.54
2018,11,24,16,45,131.0,13.0,0.85,11.5,20.0,47.43,0.0
2018,11,24,17,0,17.0,3.0,0.9,11.1,2.0,0.0,0.0
2018,11,24,17,15,8.5,1.5,0.9,10.8,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,25,6,45,14.5,1.5,1.2,8.1,1.0,0.0,0.0
2018,11,25,7,0,29.0,3.0,1.2,8.2,2.0,0.0,0.0
2018,11,25,7,15,133.5,12.5,1.0,8.6,19.0,12.29,0.0
2018,11,25,7,30,238.0,22.0,0.8,9.0,36.0,17.73,1.85
2018,11,25,7,45,350.5,30.5,0.65,9.4,70.5,42.37,19.62
2018,11,25,8,0,463.0,39.0,0.5,9.8,105.0,80.92,43.56
2018,11,25,8,15,579.5,40.5,0.4,10.45,150.5,125.05,74.9
2018,11,25,8,30,696.0,42.0,0.3,11.1,196.0,179.09,117.35
2018,11,25,8,45,734.5,45.0,0.25,11.75,235.5,225.94,158.47
2018,11,25,9,0,773.0,48.0,0.2,12.4,275.0,275.15,201.53
2018,11,25,9,15,798.5,50.5,0.2,13.1,310.5,321.44,241.96
2018,11,25,9,30,824.0,53.0,0.2,13.8,346.0,368.05,281.54
2018,11,25,9,45,840.5,55.0,0.15,14.5,376.5,410.57,316.53
2018,11,25,10,0,857.0,57.0,0.1,15.2,407.0,452.27,349.63
2018,11,25,10,15,869.0,58.5,0.15,15.45,432.0,490.16,380.08
2018,11,25,10,30,881.0,60.0,0.2,15.7,457.0,526.43,408.59
2018,11,25,10,45,847.5,69.5,0.2,15.95,463.5,544.55,422.55
2018,11,25,11,0,814.0,79.0,0.2,16.2,470.0,560.4,434.42
2018,11,25,11,15,830.0,78.0,0.2,16.25,484.5,588.48,455.47
2018,11,25,11,30,846.0,77.0,0.2,16.3,499.0,614.49,474.51
2018,11,25,11,45,877.0,70.5,0.2,16.4,511.0,638.69,492.25
2018,11,25,12,0,908.0,64.0,0.2,16.5,523.0,663.29,509.98
2018,11,25,12,15,894.5,66.5,0.2,16.55,515.5,666.34,512.06
2018,11,25,12,30,881.0,69.0,0.2,16.6,508.0,666.08,511.92
2018,11,25,12,45,801.5,84.5,0.2,16.65,477.5,637.15,491.05
2018,11,25,13,0,722.0,100.0,0.2,16.7,447.0,603.78,467.0
2018,11,25,13,15,763.0,88.0,0.2,16.75,442.0,612.43,474.52
2018,11,25,13,30,804.0,76.0,0.2,16.8,437.0,619.97,480.49
2018,11,25,13,45,798.5,71.0,0.2,16.85,413.0,601.91,467.64
2018,11,25,14,0,793.0,66.0,0.2,16.9,389.0,581.16,452.97
2018,11,25,14,15,748.5,68.0,0.2,16.75,354.0,542.43,424.85
2018,11,25,14,30,704.0,70.0,0.2,16.6,319.0,502.85,395.68
2018,11,25,14,45,522.0,83.5,0.2,16.45,257.5,402.24,319.05
2018,11,25,15,0,340.0,97.0,0.2,16.3,196.0,304.5,242.92
2018,11,25,15,15,310.0,86.5,0.2,16.3,167.0,267.76,213.66
2018,11,25,15,30,280.0,76.0,0.2,16.3,138.0,232.13,183.96
2018,11,25,15,45,248.5,62.5,0.2,15.15,109.0,193.66,151.93
2018,11,25,16,0,217.0,49.0,0.2,14.0,80.0,157.03,120.36
2018,11,25,16,15,153.5,35.0,0.25,13.5,53.0,110.87,79.26
2018,11,25,16,30,90.0,21.0,0.3,13.0,26.0,57.21,12.67
2018,11,25,16,45,45.0,10.5,0.35,12.5,13.0,22.18,0.0
2018,11,25,17,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,26,6,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,11,26,7,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,26,7,15,4.0,9.0,0.65,8.95,9.0,8.85,0.0
2018,11,26,7,30,8.0,18.0,0.6,9.3,18.0,17.0,0.0
2018,11,26,7,45,16.0,33.0,0.5,9.65,34.5,31.68,19.56
2018,11,26,8,0,24.0,48.0,0.4,10.0,51.0,47.82,33.84
2018,11,26,8,15,33.5,64.5,0.35,10.55,70.5,66.56,49.77
2018,11,26,8,30,43.0,81.0,0.3,11.1,90.0,86.42,66.57
2018,11,26,8,45,30.5,82.0,0.3,11.7,89.0,87.02,67.83
2018,11,26,9,0,18.0,83.0,0.3,12.3,88.0,86.15,67.58
2018,11,26,9,15,41.5,102.5,0.3,12.7,116.5,114.22,90.66
2018,11,26,9,30,65.0,122.0,0.3,13.1,145.0,144.5,115.34
2018,11,26,9,45,61.5,135.0,0.25,13.55,158.0,159.08,127.09
2018,11,26,10,0,58.0,148.0,0.2,14.0,171.0,173.38,138.4
2018,11,26,10,15,80.5,159.5,0.2,14.5,194.0,198.51,158.36
2018,11,26,10,30,103.0,171.0,0.2,15.0,217.0,228.89,182.22
2018,11,26,10,45,184.0,185.5,0.2,15.5,272.0,292.31,232.04
2018,11,26,11,0,265.0,200.0,0.2,16.0,327.0,364.81,287.37
2018,11,26,11,15,206.5,203.0,0.2,16.25,303.0,335.3,263.64
2018,11,26,11,30,148.0,206.0,0.2,16.5,279.0,307.62,241.85
2018,11,26,11,45,206.0,209.5,0.2,16.7,312.5,351.59,276.41
2018,11,26,12,0,264.0,213.0,0.2,16.9,346.0,403.13,315.39
2018,11,26,12,15,395.0,182.5,0.2,16.85,379.5,466.26,364.16
2018,11,26,12,30,526.0,152.0,0.2,16.8,413.0,523.35,407.66
2018,11,26,12,45,565.0,136.5,0.2,16.7,411.0,537.87,418.63
2018,11,26,13,0,604.0,121.0,0.2,16.6,409.0,547.38,426.55
2018,11,26,13,15,367.0,134.5,0.2,16.4,307.5,401.18,316.55
2018,11,26,13,30,130.0,148.0,0.2,16.2,206.0,244.65,194.44
2018,11,26,13,45,194.0,155.0,0.15,16.05,236.0,300.8,240.53
2018,11,26,14,0,258.0,162.0,0.1,15.9,266.0,347.36,276.69
2018,11,26,14,15,211.5,149.5,0.15,15.45,230.5,301.53,241.11
2018,11,26,14,30,165.0,137.0,0.2,15.0,195.0,249.45,200.76
2018,11,26,14,45,150.0,124.0,0.2,14.6,172.5,223.49,180.52
2018,11,26,15,0,135.0,111.0,0.2,14.2,150.0,197.91,159.94
2018,11,26,15,15,106.0,97.0,0.2,14.2,125.0,164.66,132.36
2018,11,26,15,30,77.0,83.0,0.2,14.2,100.0,133.05,105.78
2018,11,26,15,45,62.0,66.0,0.4,13.4,78.0,105.27,82.43
2018,11,26,16,0,47.0,49.0,0.6,12.6,56.0,78.19,59.05
2018,11,26,16,15,33.5,33.5,0.65,12.4,37.5,54.43,37.21
2018,11,26,16,30,20.0,18.0,0.7,12.2,19.0,27.82,2.21
2018,11,26,16,45,10.0,9.0,0.7,12.0,9.5,11.47,0.0
2018,11,26,17,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.65,7.3,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,27,7,15,0.0,2.0,0.65,9.9,2.0,1.97,0.0
2018,11,27,7,30,0.0,4.0,0.7,10.1,4.0,3.85,0.0
2018,11,27,7,45,0.0,6.5,0.7,10.35,6.5,6.26,0.0
2018,11,27,8,0,0.0,9.0,0.7,10.6,9.0,8.67,1.69
2018,11,27,8,15,0.0,11.0,0.75,10.75,11.0,10.6,3.47
2018,11,27,8,30,0.0,13.0,0.8,10.9,13.0,12.53,5.22
2018,11,27,8,45,0.0,14.5,0.8,11.05,14.5,13.98,6.51
2018,11,27,9,0,0.0,16.0,0.8,11.2,16.0,15.43,7.78
2018,11,27,9,15,0.0,22.0,0.8,11.3,22.0,21.23,12.81
2018,11,27,9,30,0.0,28.0,0.8,11.4,28.0,27.02,17.79
2018,11,27,9,45,0.0,23.0,0.8,11.5,23.0,22.2,13.58
2018,11,27,10,0,0.0,18.0,0.8,11.6,18.0,17.37,9.38
2018,11,27,10,15,0.0,23.5,0.8,11.7,23.5,22.68,13.94
2018,11,27,10,30,0.0,29.0,0.8,11.8,29.0,28.0,18.46
2018,11,27,10,45,0.0,30.0,0.8,11.9,30.0,28.97,19.25
2018,11,27,11,0,0.0,31.0,0.8,12.0,31.0,29.94,20.04
2018,11,27,11,15,0.0,38.0,0.75,12.1,38.0,36.71,25.79
2018,11,27,11,30,0.0,45.0,0.7,12.2,45.0,43.48,31.51
2018,11,27,11,45,1.0,58.0,0.7,12.25,58.5,56.69,42.69
2018,11,27,12,0,2.0,71.0,0.7,12.3,72.0,69.93,53.84
2018,11,27,12,15,1.0,71.0,0.65,12.55,71.5,69.3,53.21
2018,11,27,12,30,0.0,71.0,0.6,12.8,71.0,68.65,52.6
2018,11,27,12,45,0.0,56.0,0.55,13.05,56.0,54.12,40.37
2018,11,27,13,0,0.0,41.0,0.5,13.3,41.0,39.61,28.12
2018,11,27,13,15,0.0,43.0,0.5,13.25,43.0,41.54,29.82
2018,11,27,13,30,0.0,45.0,0.5,13.2,45.0,43.47,31.51
2018,11,27,13,45,1.5,61.5,0.45,13.2,62.0,60.39,45.94
2018,11,27,14,0,3.0,78.0,0.4,13.2,79.0,77.4,60.35
2018,11,27,14,15,17.0,89.0,0.4,13.05,95.0,100.69,80.28
2018,11,27,14,30,31.0,100.0,0.4,12.9,111.0,121.43,97.88
2018,11,27,14,45,27.0,85.5,0.4,12.8,94.5,103.07,82.48
2018,11,27,15,0,23.0,71.0,0.4,12.7,78.0,84.82,67.12
2018,11,27,15,15,11.5,51.5,0.4,12.7,55.0,57.42,43.72
2018,11,27,15,30,0.0,32.0,0.4,12.7,32.0,30.89,20.89
2018,11,27,15,45,0.0,26.5,0.35,12.4,26.5,25.57,16.22
2018,11,27,16,0,0.0,21.0,0.3,12.1,21.0,20.26,11.44
2018,11,27,16,15,0.0,14.5,0.3,11.9,14.5,13.98,5.56
2018,11,27,16,30,0.0,8.0,0.3,11.7,8.0,7.71,0.0
2018,11,27,16,45,0.0,4.0,0.3,11.45,4.0,3.93,0.0
2018,11,27,17,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.35,11.1,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.4,10.85,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.45,10.15,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.4,10.05,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.4,9.65,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.4,9.35,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.45,9.25,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,28,7,15,67.5,7.5,0.5,9.6,11.0,7.37,0.0
2018,11,28,7,30,135.0,15.0,0.5,10.0,22.0,11.35,0.0
2018,11,28,7,45,247.5,26.0,0.45,10.4,53.5,31.39,13.7
2018,11,28,8,0,360.0,37.0,0.4,10.8,85.0,66.09,35.5
2018,11,28,8,15,345.5,43.5,0.4,10.95,102.5,90.06,55.57
2018,11,28,8,30,331.0,50.0,0.4,11.1,120.0,112.19,76.23
2018,11,28,8,45,180.5,73.5,0.4,11.25,113.0,115.32,86.39
2018,11,28,9,0,30.0,97.0,0.4,11.4,106.0,103.17,81.73
2018,11,28,9,15,109.0,119.0,0.4,11.5,156.0,153.99,122.79
2018,11,28,9,30,188.0,141.0,0.4,11.6,206.0,210.58,168.43
2018,11,28,9,45,194.5,154.0,0.4,11.7,226.5,234.83,188.45
2018,11,28,10,0,201.0,167.0,0.4,11.8,247.0,259.25,208.47
2018,11,28,10,15,248.0,173.5,0.4,11.9,278.5,300.0,241.18
2018,11,28,10,30,295.0,180.0,0.4,12.0,310.0,340.18,273.01
2018,11,28,10,45,197.5,185.5,0.4,12.15,274.0,298.7,239.94
2018,11,28,11,0,100.0,191.0,0.4,12.3,238.0,250.6,201.28
2018,11,28,11,15,54.0,168.5,0.45,12.45,194.0,202.34,162.57
2018,11,28,11,30,8.0,146.0,0.5,12.6,150.0,148.37,118.25
2018,11,28,11,45,10.0,139.5,0.5,12.7,144.5,143.25,114.3
2018,11,28,12,0,12.0,133.0,0.5,12.8,139.0,138.15,110.18
2018,11,28,12,15,70.0,163.0,0.5,12.95,197.5,211.92,171.33
2018,11,28,12,30,128.0,193.0,0.5,13.1,256.0,290.58,234.31
2018,11,28,12,45,136.5,187.0,0.5,13.25,253.0,290.94,234.25
2018,11,28,13,0,145.0,181.0,0.5,13.4,250.0,290.82,234.45
2018,11,28,13,15,410.5,141.5,0.5,13.4,325.5,435.88,351.76
2018,11,28,13,30,676.0,102.0,0.5,13.4,401.0,564.2,450.04
2018,11,28,13,45,621.5,107.5,0.55,13.4,370.5,528.85,422.25
2018,11,28,14,0,567.0,113.0,0.6,13.4,340.0,492.44,395.18
2018,11,28,14,15,540.5,107.0,0.6,13.25,310.0,460.06,370.96
2018,11,28,14,30,514.0,101.0,0.6,13.1,280.0,424.01,343.38
2018,11,28,14,45,409.5,101.0,0.6,12.95,234.0,354.55,288.39
2018,11,28,15,0,305.0,101.0,0.6,12.8,188.0,281.67,229.78
2018,11,28,15,15,333.5,84.5,0.6,12.8,167.0,275.83,224.38
2018,11,28,15,30,362.0,68.0,0.6,12.8,146.0,259.3,209.02
2018,11,28,15,45,349.0,55.5,0.6,12.2,117.5,226.95,180.33
2018,11,28,16,0,336.0,43.0,0.6,11.6,89.0,195.76,151.31
2018,11,28,16,15,243.0,32.5,0.65,11.45,59.5,138.34,98.81
2018,11,28,16,30,150.0,22.0,0.7,11.3,30.0,80.66,8.78
2018,11,28,16,45,75.0,11.0,0.7,11.1,15.0,30.42,0.0
2018,11,28,17,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,29,7,15,0.0,3.0,0.95,10.25,3.0,2.95,0.0
2018,11,29,7,30,0.0,6.0,0.9,10.3,6.0,5.78,0.0
2018,11,29,7,45,2.0,10.5,0.9,10.3,11.0,10.19,2.26
2018,11,29,8,0,4.0,15.0,0.9,10.3,16.0,14.8,6.68
